Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,239.926612136,1.97849781367,0.0,0.0,24.9203635341,149.522181205,20.963655788,18.7739033836,2.18975240443
 01/01  02:00:00,239.528944018,1.58279825093,0.0,0.0,24.9203635341,149.522181205,19.0807401884,16.8908547386,2.18988544981
 01/01  03:00:00,239.931779614,1.97849781367,0.0,0.0,24.9203635341,149.522181205,26.0615956425,23.871704514,2.18989112853
 01/01  04:00:00,239.531818019,1.58279825093,0.0,0.0,24.9203635341,149.522181205,21.9434649739,19.7536324536,2.18983252035
 01/01  05:00:00,252.157596842,1.97849781367,0.0,0.0,24.9203635341,149.522181205,29.6823265268,27.4924241063,2.1899024206
 01/01  06:00:00,276.202646776,1.58279825093,0.0,0.0,24.9203635341,149.522181205,26.8357665629,22.4695470837,4.36621947921
 01/01  07:00:00,325.494787296,1.97849781367,0.0,0.0,24.9203635341,149.522181205,33.6987623468,31.5088465393,2.18991580745
 01/01  08:00:00,332.44797535,1.58279825093,0.0,0.0,24.9203635341,149.522181205,25.7203502299,23.5304921528,2.18985807706
 01/01  09:00:00,298.665990002,1.97849781367,0.0,0.0,24.9203635341,149.522181205,22.7881672397,20.5982399004,2.18992733923
 01/01  10:00:00,261.59402166,1.58279825093,0.0,0.0,24.9203635341,149.522181205,13.282192415,11.0923859178,2.18980649719
 01/01  11:00:00,213.603997606,2.48122029973,0.0,0.0,24.9203635341,149.522181205,13.6361511812,11.4466845047,2.1894666765
 01/01  12:00:00,233.316825855,22.1968078215,0.0,0.0,24.9203635341,149.522181205,12.0795556252,7.71550912038,4.36404650478
 01/01  13:00:00,232.078750793,20.9587588142,0.0,0.0,24.9203635341,149.522181205,9.88462521354,7.69260224737,2.19202296617
 01/01  14:00:00,235.416668634,24.2986830025,0.0,0.0,24.9203635341,149.522181205,8.55864055636,4.18866071514,4.36997984122
 01/01  15:00:00,229.786457238,18.6729314846,0.0,0.0,24.9203635341,149.522181205,5.66571876543,1.30168224176,4.36403652368
 01/01  16:00:00,212.300371152,1.1870986882,0.0,0.0,24.9203635341,149.522181205,4.26269310367,2.07276406451,2.18992903916
 01/01  17:00:00,295.960789669,1.7806480323,0.0,0.0,24.9203635341,149.522181205,7.64273306489,5.4528298296,2.18990323528
 01/01  18:00:00,349.518372727,1.58279825093,0.0,0.0,24.9203635341,149.522181205,9.1398071921,6.94992927654,2.18987791557
 01/01  19:00:00,349.917319084,1.97849781367,0.0,0.0,24.9203635341,149.522181205,12.3677262129,10.1780331108,2.18969310203
 01/01  20:00:00,325.076311842,1.58279825093,0.0,0.0,24.9203635341,149.522181205,11.4722440744,9.28233871753,2.1899053569
 01/01  21:00:00,325.476010116,1.97849781367,0.0,0.0,24.9203635341,149.522181205,15.4581485266,13.2682688444,2.18987968223
 01/01  22:00:00,300.635728298,1.58279825093,0.0,0.0,24.9203635341,149.522181205,15.9398156588,11.574039887,4.36577577178
 01/01  23:00:00,276.590057545,1.97849781367,0.0,0.0,24.9203635341,149.522181205,18.3188572433,16.1291396984,2.18971754495
 01/01  24:00:00,251.747241391,1.58279825093,0.0,0.0,24.9203635341,149.522181205,15.6260388216,13.4361091413,2.18992968028
 01/02  01:00:00,289.764593274,1.97849781367,0.0,0.0,24.9203635341,199.362908273,20.4259289585,16.0640890837,4.3618398748
 01/02  02:00:00,289.365784451,1.58279825093,0.0,0.0,24.9203635341,199.362908273,15.1650627752,12.9743729177,2.19068985748
 01/02  03:00:00,289.765407647,1.97849781367,0.0,0.0,24.9203635341,199.362908273,19.1153487795,16.9244887914,2.19085998815
 01/02  04:00:00,289.367241775,1.58279825093,0.0,0.0,24.9203635341,199.362908273,18.8344351957,14.4727845944,4.3616506013
 01/02  05:00:00,301.991905216,1.97849781367,0.0,0.0,24.9203635341,199.362908273,23.4843560733,21.2933714429,2.19098463048
 01/02  06:00:00,350.959154271,1.58279825093,0.0,0.0,49.8407270682,199.362908273,22.3243788755,17.9563760937,4.36800278183
 01/02  07:00:00,430.831212364,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1243.76035417,1239.39430762,4.36604655029
 01/02  08:00:00,537.379034972,31.2721397543,0.0,0.0,149.522181205,199.362908273,805.747633833,796.98690402,8.76072981277
 01/02  09:00:00,1050.92269231,31.2721397543,0.0,0.0,448.566543614,448.566543614,301.759613887,281.912420675,19.8471932113
 01/02  10:00:00,1014.24411835,31.3499339593,0.0,0.0,448.566543614,448.566543614,212.654378273,192.779608583,19.8747696897
 01/02  11:00:00,967.336871808,33.3389867624,0.0,0.0,448.566543614,448.566543614,207.333152648,187.447918433,19.8852342152
 01/02  12:00:00,969.801616057,35.8085052909,0.0,0.0,448.566543614,448.566543614,205.404464796,181.009008545,24.3954562518
 01/02  13:00:00,921.092525393,36.9196566539,0.0,0.0,448.566543614,398.725816546,231.579826786,200.372782707,31.2070440788
 01/02  14:00:00,971.276669265,37.3032971213,0.0,0.0,448.566543614,448.566543614,187.23553201,160.529916859,26.7056151507
 01/02  15:00:00,969.896519003,35.9624432871,0.0,0.0,448.566543614,448.566543614,149.639534149,129.801769913,19.8377642363
 01/02  16:00:00,967.146042059,33.1820894728,0.0,0.0,448.566543614,448.566543614,179.426745709,164.00232722,15.4244184883
 01/02  17:00:00,1048.56749748,31.2721397543,0.0,0.0,448.566543614,448.566543614,472.184641344,447.822432276,24.3622090683
 01/02  18:00:00,953.10365191,31.2721397543,0.0,0.0,348.885089477,398.725816546,754.843996442,741.666046146,13.1779502953
 01/02  19:00:00,754.119049933,31.2721397543,0.0,0.0,249.203635341,299.044362409,1017.37994141,1006.42268938,10.9572520286
 01/02  20:00:00,730.023715045,31.2721397543,0.0,0.0,249.203635341,299.044362409,1138.40859225,1129.66352311,8.74506914239
 01/02  21:00:00,581.027606409,31.2721397543,0.0,0.0,149.522181205,249.203635341,1280.63632555,1271.88274815,8.75357739368
 01/02  22:00:00,557.275333304,31.2721397543,0.0,0.0,149.522181205,249.203635341,1365.82522582,1361.45686713,4.36835868428
 01/02  23:00:00,349.356979613,0.0,0.0,0.0,49.8407270682,199.362908273,2.19098663723,0.0,2.19098663723
 01/02  24:00:00,301.184948546,1.1870986882,0.0,0.0,24.9203635341,199.362908273,6.89383348054,2.53212746508,4.36170601547
 01/03  01:00:00,289.368360595,1.58279825093,0.0,0.0,24.9203635341,199.362908273,9.22107081062,7.03015122013,2.19091959049
 01/03  02:00:00,289.773985216,1.97849781367,0.0,0.0,24.9203635341,199.362908273,13.80606242,11.6153576677,2.19070475229
 01/03  03:00:00,289.400115153,1.58279825093,0.0,0.0,24.9203635341,199.362908273,26.0978769998,21.735943698,4.36193330179
 01/03  04:00:00,300.801870278,12.9400829542,0.0,0.0,24.9203635341,199.362908273,45.1526565344,42.9616624865,2.19099404783
 01/03  05:00:00,322.824153826,22.662769675,0.0,0.0,24.9203635341,199.362908273,85.7800134004,83.589002862,2.19101053846
 01/03  06:00:00,368.381465257,18.8424749529,0.0,0.0,49.8407270682,199.362908273,99.1832466243,94.8150566402,4.36818998416
 01/03  07:00:00,431.489986955,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1083.42191403,1079.05597803,4.36593599721
 01/03  08:00:00,542.636893924,31.2721397543,0.0,0.0,149.522181205,199.362908273,2477.06802132,2466.12126214,10.9467591884
 01/03  09:00:00,1055.46156301,31.2721397543,0.0,0.0,448.566543614,448.566543614,1407.29182021,1389.6481804,17.6436398118
 01/03  10:00:00,1018.26435586,31.2721397543,0.0,0.0,448.566543614,448.566543614,1249.29647542,1229.41988945,19.8765859695
 01/03  11:00:00,968.543613238,31.2721397543,0.0,0.0,448.566543614,448.566543614,1065.10936854,1043.01542884,22.0939397016
 01/03  12:00:00,967.818454703,31.2721397543,0.0,0.0,448.566543614,448.566543614,961.823938283,937.423545035,24.4003932484
 01/03  13:00:00,917.414860583,31.2721397543,0.0,0.0,448.566543614,398.725816546,872.350411988,843.375252438,28.9751595494
 01/03  14:00:00,966.702661435,31.2721397543,0.0,0.0,448.566543614,448.566543614,755.566145934,726.632654868,28.9334910655
 01/03  15:00:00,966.433628217,31.2721397543,0.0,0.0,448.566543614,448.566543614,702.577591904,684.942298849,17.6352930544
 01/03  16:00:00,966.303479576,31.2721397543,0.0,0.0,448.566543614,448.566543614,684.120166228,666.492857762,17.6273084654
 01/03  17:00:00,1049.58054662,31.2721397543,0.0,0.0,448.566543614,448.566543614,829.35461336,804.995115319,24.3594980414
 01/03  18:00:00,954.205733587,31.2721397543,0.0,0.0,348.885089477,398.725816546,1013.02093998,999.847607903,13.1733320723
 01/03  19:00:00,755.31227143,31.2721397543,0.0,0.0,249.203635341,299.044362409,1176.78027931,1165.8221806,10.9580987108
 01/03  20:00:00,731.070157572,31.2721397543,0.0,0.0,249.203635341,299.044362409,1171.20394621,1162.45947754,8.74446866713
 01/03  21:00:00,581.061426869,31.2721397543,0.0,0.0,149.522181205,249.203635341,959.225018062,950.471238879,8.75377918294
 01/03  22:00:00,556.309240274,31.2721397543,0.0,0.0,149.522181205,249.203635341,917.371307063,913.002897594,4.3684094696
 01/03  23:00:00,349.356980862,0.0,0.0,0.0,49.8407270682,199.362908273,2.19099184189,0.0,2.19099184189
 01/03  24:00:00,301.185917327,1.1870986882,0.0,0.0,24.9203635341,199.362908273,5.86093472949,3.67015825477,2.19077647472
 01/04  01:00:00,289.763824409,1.97849781367,0.0,0.0,24.9203635341,199.362908273,12.9201164417,8.55845815279,4.36165828894
 01/04  02:00:00,289.366646291,1.58279825093,0.0,0.0,24.9203635341,199.362908273,9.97103655612,7.7801187862,2.19091776992
 01/04  03:00:00,289.768441882,1.97849781367,0.0,0.0,24.9203635341,199.362908273,13.4747220602,11.2840164593,2.19070560089
 01/04  04:00:00,289.367812742,1.58279825093,0.0,0.0,24.9203635341,199.362908273,12.9084533496,8.54690074216,4.36155260742
 01/04  05:00:00,301.991321641,1.97849781367,0.0,0.0,24.9203635341,199.362908273,14.012640488,11.8216361939,2.19100429411
 01/04  06:00:00,350.957296216,1.58279825093,0.0,0.0,49.8407270682,199.362908273,13.5995279695,9.23121800539,4.36830996408
 01/04  07:00:00,430.817804051,31.2721397543,0.0,0.0,49.8407270682,199.362908273,780.654209629,776.288395468,4.365814161
 01/04  08:00:00,537.922121831,31.2721397543,0.0,0.0,149.522181205,199.362908273,986.028774791,975.081768758,10.9470060329
 01/04  09:00:00,1051.46011463,31.2721397543,0.0,0.0,448.566543614,448.566543614,619.19745766,601.551955923,17.6455017375
 01/04  10:00:00,1014.41559412,31.2742087153,0.0,0.0,448.566543614,448.566543614,351.785552805,331.908209991,19.8773428139
 01/04  11:00:00,966.53166288,32.4311582875,0.0,0.0,448.566543614,448.566543614,243.144102322,223.256690069,19.887412253
 01/04  12:00:00,969.223534483,35.1962300083,0.0,0.0,448.566543614,448.566543614,195.381011739,168.765547085,26.6154646544
 01/04  13:00:00,920.4965631,36.3070253069,0.0,0.0,448.566543614,398.725816546,202.474783146,173.500700736,28.9740824098
 01/04  14:00:00,971.211404705,37.2343603708,0.0,0.0,448.566543614,448.566543614,162.288601007,133.354347242,28.9342537647
 01/04  15:00:00,969.626497187,35.7007369059,0.0,0.0,448.566543614,448.566543614,116.800105423,99.166863756,17.6332416666
 01/04  16:00:00,967.063662703,33.1516450537,0.0,0.0,448.566543614,448.566543614,106.175546537,88.5488430399,17.6267034968
 01/04  17:00:00,1048.30414279,31.2721397543,0.0,0.0,448.566543614,448.566543614,160.279338889,138.131220075,22.1481188141
 01/04  18:00:00,952.57823124,31.2721397543,0.0,0.0,348.885089477,398.725816546,206.116520638,190.744859273,15.3716613656
 01/04  19:00:00,753.273168201,31.2721397543,0.0,0.0,249.203635341,299.044362409,265.564771865,254.605939105,10.9588327605
 01/04  20:00:00,728.868841824,31.2721397543,0.0,0.0,249.203635341,299.044362409,312.371405485,303.626456197,8.74494928745
 01/04  21:00:00,579.466877921,31.2721397543,0.0,0.0,149.522181205,249.203635341,440.132040631,431.378823303,8.75321732805
 01/04  22:00:00,555.039512978,31.2721397543,0.0,0.0,149.522181205,249.203635341,462.17208389,457.80396612,4.36811777037
 01/04  23:00:00,349.356982316,0.0,0.0,0.0,49.8407270682,199.362908273,2.19084449602,0.0,2.19084449602
 01/04  24:00:00,299.9922234,0.0,0.0,0.0,24.9203635341,199.362908273,2.19102119513,0.0,2.19102119513
 01/05  01:00:00,287.770027169,0.0,0.0,0.0,24.9203635341,199.362908273,4.3618044406,0.0,4.3618044406
 01/05  02:00:00,287.770026766,0.0,0.0,0.0,24.9203635341,199.362908273,2.19078250176,0.0,2.19078250176
 01/05  03:00:00,287.770026828,0.0,0.0,0.0,24.9203635341,199.362908273,2.19096235087,0.0,2.19096235087
 01/05  04:00:00,288.961620292,1.1870986882,0.0,0.0,24.9203635341,199.362908273,9.04284711414,4.6811614118,4.36168570234
 01/05  05:00:00,301.582460737,1.58279825093,0.0,0.0,24.9203635341,199.362908273,9.94146383933,7.75074052443,2.1907233149
 01/05  06:00:00,351.347754572,1.97849781367,0.0,0.0,49.8407270682,199.362908273,15.5660698444,11.1981124428,4.36795740159
 01/05  07:00:00,430.387479809,31.2721397543,0.0,0.0,49.8407270682,199.362908273,866.298913512,861.93305347,4.36586004219
 01/05  08:00:00,537.481204408,31.2721397543,0.0,0.0,149.522181205,199.362908273,900.724793286,891.962975801,8.76181748497
 01/05  09:00:00,1051.2275388,31.2721397543,0.0,0.0,448.566543614,448.566543614,575.826761702,555.977073597,19.8496881055
 01/05  10:00:00,1014.33589519,31.2721397543,0.0,0.0,448.566543614,448.566543614,358.962769672,339.08328188,19.8794877917
 01/05  11:00:00,966.44494195,32.3897381081,0.0,0.0,448.566543614,448.566543614,245.982996229,226.095330767,19.8876654629
 01/05  12:00:00,969.273646753,35.2607282891,0.0,0.0,448.566543614,448.566543614,211.18302805,184.56668701,26.6163410402
 01/05  13:00:00,918.751280235,34.5588958719,0.0,0.0,448.566543614,398.725816546,231.673004914,202.697184345,28.9758205692
 01/05  14:00:00,965.579090496,31.5363999325,0.0,0.0,448.566543614,448.566543614,245.485380646,216.549996291,28.9353843554
 01/05  15:00:00,965.359511276,31.2721397543,0.0,0.0,448.566543614,448.566543614,291.622219909,273.9876808,17.6345391082
 01/05  16:00:00,965.424500987,31.2721397543,0.0,0.0,448.566543614,448.566543614,358.34269797,340.71572525,17.6269727199
 01/05  17:00:00,1040.07606093,31.2721397543,0.0,0.0,448.566543614,448.566543614,485.042840656,462.891879359,22.1509612971
 01/05  18:00:00,953.031338137,31.2721397543,0.0,0.0,348.885089477,398.725816546,644.709125869,629.339728637,15.3693972315
 01/05  19:00:00,753.787701206,31.2721397543,0.0,0.0,249.203635341,299.044362409,722.448004594,711.489521031,10.9584835635
 01/05  20:00:00,729.355853437,31.2721397543,0.0,0.0,249.203635341,299.044362409,705.228087047,696.483296098,8.74479094935
 01/05  21:00:00,580.054887342,31.2721397543,0.0,0.0,149.522181205,249.203635341,861.746783019,852.992544536,8.75423848387
 01/05  22:00:00,555.682058179,31.2721397543,0.0,0.0,149.522181205,249.203635341,866.452408229,862.085172572,4.36723565724
 01/05  23:00:00,349.356983599,0.0,0.0,0.0,49.8407270682,199.362908273,2.19089373164,0.0,2.19089373164
 01/05  24:00:00,299.992224782,0.0,0.0,0.0,24.9203635341,199.362908273,4.36154664089,0.0,4.36154664089
 01/06  01:00:00,288.56505878,0.791399125467,0.0,0.0,24.9203635341,199.362908273,5.02273687534,2.83172508768,2.19101178766
 01/06  02:00:00,289.361606426,1.58279825093,0.0,0.0,24.9203635341,199.362908273,9.04846216576,6.85742510889,2.19103705687
 01/06  03:00:00,289.763856484,1.97849781367,0.0,0.0,24.9203635341,199.362908273,14.1938632682,12.0030332594,2.19083000879
 01/06  04:00:00,289.367462521,1.58279825093,0.0,0.0,24.9203635341,199.362908273,15.8499897878,11.4881710104,4.36181877745
 01/06  05:00:00,301.996962773,1.97849781367,0.0,0.0,24.9203635341,199.362908273,22.8293910186,20.6384002463,2.19099077222
 01/06  06:00:00,350.963356655,1.58279825093,0.0,0.0,49.8407270682,199.362908273,21.7315420989,17.3630270019,4.36851509704
 01/06  07:00:00,430.755657113,31.2721397543,0.0,0.0,49.8407270682,199.362908273,930.292751418,925.926597468,4.36615394938
 01/06  08:00:00,537.921171246,31.2721397543,0.0,0.0,149.522181205,199.362908273,1042.67287997,1031.72608518,10.9467947922
 01/06  09:00:00,1051.41419256,31.2721397543,0.0,0.0,448.566543614,448.566543614,607.767596322,590.121466989,17.646129332
 01/06  10:00:00,1014.45410906,31.2729809923,0.0,0.0,448.566543614,448.566543614,392.246003861,372.36623701,19.8797668507
 01/06  11:00:00,966.253871421,31.9731561104,0.0,0.0,448.566543614,448.566543614,392.89463824,370.797454219,22.0971840213
 01/06  12:00:00,968.459251336,34.2419040638,0.0,0.0,448.566543614,448.566543614,347.036526737,322.633483712,24.4030430252
 01/06  13:00:00,920.345999231,36.031885702,0.0,0.0,448.566543614,398.725816546,303.182695721,274.203634533,28.9790611876
 01/06  14:00:00,971.089486582,37.0160308609,0.0,0.0,448.566543614,448.566543614,241.475857122,212.539592745,28.9362643772
 01/06  15:00:00,969.774076624,35.7266787379,0.0,0.0,448.566543614,448.566543614,219.965457848,202.328656701,17.6368011462
 01/06  16:00:00,967.280725281,33.1026773701,0.0,0.0,448.566543614,448.566543614,334.821739013,317.193494622,17.6282443908
 01/06  17:00:00,1040.25266421,31.2721397543,0.0,0.0,448.566543614,448.566543614,566.862650166,542.497467736,24.3651824303
 01/06  18:00:00,953.152206387,31.2721397543,0.0,0.0,348.885089477,398.725816546,637.708639228,624.530167071,13.1784721568
 01/06  19:00:00,754.074955978,31.2721397543,0.0,0.0,249.203635341,299.044362409,821.642694004,810.684851682,10.957842322
 01/06  20:00:00,729.993500439,31.2721397543,0.0,0.0,249.203635341,299.044362409,998.007447673,989.262382367,8.745065306
 01/06  21:00:00,580.765671581,31.2721397543,0.0,0.0,149.522181205,249.203635341,1073.82626965,1065.07190577,8.75436387998
 01/06  22:00:00,556.409827685,31.2721397543,0.0,0.0,149.522181205,249.203635341,1034.82190095,1030.45442321,4.36747774438
 01/06  23:00:00,349.356985172,0.0,0.0,0.0,49.8407270682,199.362908273,4.36179178976,0.0,4.36179178976
 01/06  24:00:00,300.787165435,0.791399125467,0.0,0.0,24.9203635341,199.362908273,4.15354276867,1.96253666034,2.19100610832
 01/07  01:00:00,239.522632075,1.58279825093,0.0,0.0,24.9203635341,149.522181205,8.04826972845,5.85723206542,2.19103766303
 01/07  02:00:00,239.929757408,1.97849781367,0.0,0.0,24.9203635341,149.522181205,16.644256191,12.2826413999,4.36161479106
 01/07  03:00:00,239.532623834,1.58279825093,0.0,0.0,24.9203635341,149.522181205,13.7410782463,11.5501869234,2.19089132299
 01/07  04:00:00,239.941406958,1.97849781367,0.0,0.0,24.9203635341,149.522181205,21.2134256139,19.0227388966,2.19068671736
 01/07  05:00:00,251.758199979,1.58279825093,0.0,0.0,24.9203635341,149.522181205,15.8015857005,13.6105546914,2.19103100911
 01/07  06:00:00,276.611090474,1.97849781367,0.0,0.0,24.9203635341,149.522181205,26.6760331915,20.1341978707,6.54183532077
 01/07  07:00:00,430.777232836,31.2721397543,0.0,0.0,49.8407270682,199.362908273,735.505327216,733.312190442,2.19313677462
 01/07  08:00:00,438.222249751,31.2721397543,0.0,0.0,49.8407270682,199.362908273,913.112018709,906.560522432,6.55149627773
 01/07  09:00:00,652.787606176,31.2721397543,0.0,0.0,249.203635341,249.203635341,637.225885038,628.480536464,8.74534857426
 01/07  10:00:00,615.774291105,31.2721397543,0.0,0.0,249.203635341,249.203635341,407.088928571,396.128704073,10.960224498
 01/07  11:00:00,567.249038085,31.8253020115,0.0,0.0,249.203635341,249.203635341,279.588599519,268.639435323,10.9491641965
 01/07  12:00:00,569.825498614,34.4579490646,0.0,0.0,249.203635341,249.203635341,246.049157559,235.078352591,10.9708049674
 01/07  13:00:00,571.575174249,36.2311300293,0.0,0.0,249.203635341,249.203635341,237.555395046,226.602055168,10.9533398786
 01/07  14:00:00,571.62755456,36.3054862318,0.0,0.0,249.203635341,249.203635341,227.102799008,216.155096224,10.9477027845
 01/07  15:00:00,320.668285322,34.5504990389,0.0,0.0,74.7610906023,174.442544739,233.308224176,224.56289092,8.74533325584
 01/07  16:00:00,318.295652457,32.163890333,0.0,0.0,74.7610906023,174.442544739,251.099172045,244.541376172,6.55779587252
 01/07  17:00:00,392.181707517,31.2721397543,0.0,0.0,74.7610906023,174.442544739,504.833742744,498.271568472,6.56217427175
 01/07  18:00:00,379.920273157,31.2721397543,0.0,0.0,24.9203635341,149.522181205,703.815465329,699.449745768,4.36571956108
 01/07  19:00:00,347.93010671,0.0,0.0,0.0,24.9203635341,149.522181205,4.36611023993,0.0,4.36611023993
 01/07  20:00:00,323.48571122,0.0,0.0,0.0,24.9203635341,149.522181205,4.36596040769,0.0,4.36596040769
 01/07  21:00:00,323.485710905,0.0,0.0,0.0,24.9203635341,149.522181205,4.36581316937,0.0,4.36581316937
 01/07  22:00:00,299.43943516,0.395699562734,0.0,0.0,24.9203635341,149.522181205,5.73903343008,1.36856645774,4.37046697234
 01/07  23:00:00,276.582178245,1.97849781367,0.0,0.0,24.9203635341,149.522181205,9.82706064842,7.63605117515,2.19100947328
 01/07  24:00:00,251.743038878,1.58279825093,0.0,0.0,24.9203635341,149.522181205,12.9412578042,8.57926559401,4.36199221016
 01/08  01:00:00,239.920077729,1.97849781367,0.0,0.0,24.9203635341,149.522181205,14.753392563,12.5635500572,2.18984250578
 01/08  02:00:00,239.526193182,1.58279825093,0.0,0.0,24.9203635341,149.522181205,16.5462759265,14.3563430362,2.18993289025
 01/08  03:00:00,239.925650295,1.97849781367,0.0,0.0,24.9203635341,149.522181205,20.2498775109,18.0600479806,2.18982953021
 01/08  04:00:00,239.532372155,1.58279825093,0.0,0.0,24.9203635341,149.522181205,22.6323553778,20.4423714782,2.18998389959
 01/08  05:00:00,252.154155592,1.97849781367,0.0,0.0,24.9203635341,149.522181205,26.4437297844,24.2537839795,2.18994580482
 01/08  06:00:00,276.210730525,1.58279825093,0.0,0.0,24.9203635341,149.522181205,34.8069211641,30.44053566,4.36638550412
 01/08  07:00:00,325.497059059,1.97849781367,0.0,0.0,24.9203635341,149.522181205,35.8529561515,33.6630004571,2.18995569434
 01/08  08:00:00,332.469401645,1.58279825093,0.0,0.0,24.9203635341,149.522181205,46.3926599431,44.202870269,2.18978967407
 01/08  09:00:00,308.002020804,11.2536852403,0.0,0.0,24.9203635341,149.522181205,81.2844809806,79.0945365408,2.18994443985
 01/08  10:00:00,278.573813658,18.4467753902,0.0,0.0,24.9203635341,149.522181205,125.165948465,122.97617108,2.189777385
 01/08  11:00:00,234.326062912,23.0584692377,0.0,0.0,24.9203635341,149.522181205,154.087838418,151.897906159,2.18993225924
 01/08  12:00:00,229.728659716,18.4467753902,0.0,0.0,24.9203635341,149.522181205,169.488064649,165.123977154,4.3640874958
 01/08  13:00:00,234.368981664,23.0584692377,0.0,0.0,24.9203635341,149.522181205,195.423650868,193.231503689,2.19214717889
 01/08  14:00:00,229.761925185,18.4467753902,0.0,0.0,24.9203635341,149.522181205,202.629152494,196.083031483,6.54612101094
 01/08  15:00:00,234.41308095,23.0584692377,0.0,0.0,24.9203635341,149.522181205,237.735737233,235.543651318,2.19208591571
 01/08  16:00:00,229.818320897,18.4467753902,0.0,0.0,24.9203635341,149.522181205,253.599429078,251.409470393,2.18995868517
 01/08  17:00:00,309.009186303,23.0584692377,0.0,0.0,24.9203635341,149.522181205,308.070013883,305.880094388,2.18991949497
 01/08  18:00:00,368.746769861,20.4576653344,0.0,0.0,24.9203635341,149.522181205,342.068980854,339.879034428,2.18994642608
 01/08  19:00:00,373.01398476,24.6671811931,0.0,0.0,24.9203635341,149.522181205,391.962105848,387.602216844,4.35988900459
 01/08  20:00:00,344.422105573,20.4576653344,0.0,0.0,24.9203635341,149.522181205,435.112096658,432.922136762,2.18995989598
 01/08  21:00:00,348.672367129,24.6671811931,0.0,0.0,24.9203635341,149.522181205,456.91436872,454.724639754,2.18972896564
 01/08  22:00:00,320.106107637,20.4576653344,0.0,0.0,24.9203635341,149.522181205,512.248236022,507.882135051,4.36610097126
 01/08  23:00:00,299.910393958,24.6671811931,0.0,0.0,24.9203635341,149.522181205,518.815252465,516.625319157,2.18993330886
 01/08  24:00:00,271.335225188,20.4576653344,0.0,0.0,24.9203635341,149.522181205,553.005282434,550.815323274,2.18995915901
 01/09  01:00:00,313.179663552,24.6671811931,0.0,0.0,24.9203635341,199.362908273,540.053361399,537.862288472,2.19107292751
 01/09  02:00:00,309.068445089,20.4576653344,0.0,0.0,24.9203635341,199.362908273,582.512445407,580.321417086,2.19102832177
 01/09  03:00:00,313.312048333,24.6671811931,0.0,0.0,24.9203635341,199.362908273,581.601221998,577.239371174,4.3618508237
 01/09  04:00:00,309.162450945,20.4576653344,0.0,0.0,24.9203635341,199.362908273,592.184567891,589.993510142,2.19105774869
 01/09  05:00:00,325.634027372,24.6671811931,0.0,0.0,24.9203635341,199.362908273,594.520064961,592.329049893,2.19101506879
 01/09  06:00:00,370.853747605,20.4576653344,0.0,0.0,49.8407270682,199.362908273,610.761118884,606.392557722,4.36856116243
 01/09  07:00:00,434.220886024,31.2721397543,0.0,0.0,49.8407270682,199.362908273,2365.16992641,2360.80355012,4.36637629048
 01/09  08:00:00,546.77543004,31.2721397543,0.0,0.0,149.522181205,199.362908273,3477.2081695,3466.25999881,10.9481706929
 01/09  09:00:00,1059.51389031,31.2721397543,0.0,0.0,448.566543614,448.566543614,2329.97130384,2312.32465445,17.6466493893
 01/09  10:00:00,1022.43263941,31.2721397543,0.0,0.0,448.566543614,448.566543614,2011.29996621,1989.21089211,22.0890741012
 01/09  11:00:00,973.210586182,31.2721397543,0.0,0.0,448.566543614,448.566543614,1792.40049446,1772.51024202,19.8902524444
 01/09  12:00:00,973.040323468,31.2721397543,0.0,0.0,448.566543614,448.566543614,1668.9286526,1644.52443845,24.4042141562
 01/09  13:00:00,922.829822382,31.2721397543,0.0,0.0,448.566543614,398.725816546,1603.41611382,1572.20250859,31.2136052327
 01/09  14:00:00,971.205916262,31.2721397543,0.0,0.0,448.566543614,448.566543614,1374.96262425,1346.02141626,28.9412079941
 01/09  15:00:00,970.517798428,31.2721397543,0.0,0.0,448.566543614,448.566543614,1280.45157708,1262.81429495,17.6372821294
 01/09  16:00:00,971.668168097,31.2721397543,0.0,0.0,448.566543614,448.566543614,1348.80313528,1331.17519701,17.6279382732
 01/09  17:00:00,1047.23834459,31.2721397543,0.0,0.0,448.566543614,448.566543614,1374.6267484,1350.78753359,23.8392148121
 01/09  18:00:00,960.263664993,31.2721397543,0.0,0.0,348.885089477,398.725816546,1592.94125141,1579.24258581,13.6986656017
 01/09  19:00:00,761.130026758,31.2721397543,0.0,0.0,249.203635341,299.044362409,1849.32307738,1838.36383634,10.9592410363
 01/09  20:00:00,736.649654113,31.2721397543,0.0,0.0,249.203635341,299.044362409,1864.6061924,1855.86126116,8.74493124353
 01/09  21:00:00,587.233975142,31.2721397543,0.0,0.0,149.522181205,249.203635341,1925.56068678,1916.80619099,8.75449579093
 01/09  22:00:00,562.760214053,31.2721397543,0.0,0.0,149.522181205,249.203635341,1917.7581922,1913.39010581,4.36808638188
 01/09  23:00:00,352.973245818,3.58479540484,0.0,0.0,49.8407270682,199.362908273,9.60950374001,7.41846568846,2.19103805156
 01/09  24:00:00,323.270205187,23.0584692377,0.0,0.0,24.9203635341,199.362908273,64.3538346245,59.9917314114,4.36210321313
 01/10  01:00:00,308.522964962,20.4576653344,0.0,0.0,24.9203635341,199.362908273,101.053930974,98.8628992462,2.1910317279
 01/10  02:00:00,312.918317267,24.6671811931,0.0,0.0,24.9203635341,199.362908273,195.038852775,192.847822088,2.19103068689
 01/10  03:00:00,308.73907095,20.4576653344,0.0,0.0,24.9203635341,199.362908273,237.644931625,233.282834512,4.36209711345
 01/10  04:00:00,313.161801683,24.6671811931,0.0,0.0,24.9203635341,199.362908273,359.33176112,357.140694631,2.19106648916
 01/10  05:00:00,321.183126686,20.4576653344,0.0,0.0,24.9203635341,199.362908273,377.31455491,375.123528586,2.19102632436
 01/10  06:00:00,374.946783243,24.6671811931,0.0,0.0,49.8407270682,199.362908273,485.95518339,481.586581149,4.36860224087
 01/10  07:00:00,433.081980504,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1849.1820627,1844.81563821,4.36642449104
 01/10  08:00:00,546.12439075,31.2721397543,0.0,0.0,149.522181205,199.362908273,3354.58095283,3343.6325082,10.9484446294
 01/10  09:00:00,1059.03362819,31.2721397543,0.0,0.0,448.566543614,448.566543614,2111.59986779,2093.952399,17.6474687893
 01/10  10:00:00,1022.01260512,31.2721397543,0.0,0.0,448.566543614,448.566543614,1812.70096135,1790.61214006,22.088821289
 01/10  11:00:00,972.834573584,31.2721397543,0.0,0.0,448.566543614,448.566543614,1574.37618085,1554.48443107,19.8917497814
 01/10  12:00:00,972.743025405,31.2721397543,0.0,0.0,448.566543614,448.566543614,1445.64598986,1421.24296815,24.403021703
 01/10  13:00:00,922.927110571,31.2721397543,0.0,0.0,448.566543614,398.725816546,1451.84648315,1420.63154151,31.2149416449
 01/10  14:00:00,972.685419455,31.2721397543,0.0,0.0,448.566543614,448.566543614,1391.71176693,1362.77007415,28.941692773
 01/10  15:00:00,972.678659375,31.2721397543,0.0,0.0,448.566543614,448.566543614,1361.46966772,1343.83255073,17.6371169822
 01/10  16:00:00,972.707510705,31.2721397543,0.0,0.0,448.566543614,448.566543614,1377.66293588,1360.03247743,17.630458453
 01/10  17:00:00,1047.24751405,31.2721397543,0.0,0.0,448.566543614,448.566543614,1401.57394829,1377.20625676,24.3676915301
 01/10  18:00:00,960.064223248,31.2721397543,0.0,0.0,348.885089477,398.725816546,1422.36997902,1409.19256963,13.1774093952
 01/10  19:00:00,760.840751427,31.2721397543,0.0,0.0,249.203635341,299.044362409,1536.74099871,1525.7807529,10.9602458098
 01/10  20:00:00,736.412114101,31.2721397543,0.0,0.0,249.203635341,299.044362409,1589.72874845,1580.98240955,8.74633889916
 01/10  21:00:00,587.039184178,31.2721397543,0.0,0.0,149.522181205,249.203635341,1708.18624435,1699.4315426,8.75470174406
 01/10  22:00:00,562.621894884,31.2721397543,0.0,0.0,149.522181205,249.203635341,1763.35575971,1758.98817788,4.36758183626
 01/10  23:00:00,350.424233378,1.05519883396,0.0,0.0,49.8407270682,199.362908273,7.02985140173,2.66773226585,4.36211913588
 01/10  24:00:00,319.836014651,19.6856738099,0.0,0.0,24.9203635341,199.362908273,41.6116927522,39.420615075,2.19107767721
 01/11  01:00:00,307.391045448,19.4120025634,0.0,0.0,24.9203635341,199.362908273,66.0325156567,63.8414740891,2.1910415676
 01/11  02:00:00,313.229472864,25.069359182,0.0,0.0,24.9203635341,199.362908273,150.531019089,146.169210459,4.36180862992
 01/11  03:00:00,308.170678166,20.0554873456,0.0,0.0,24.9203635341,199.362908273,154.235088208,152.044083612,2.1910045964
 01/11  04:00:00,313.432221931,25.069359182,0.0,0.0,24.9203635341,199.362908273,294.93951945,292.748710024,2.19080942661
 01/11  05:00:00,320.544969613,20.0554873456,0.0,0.0,24.9203635341,199.362908273,268.499020641,264.136882932,4.36213770885
 01/11  06:00:00,375.235353136,25.069359182,0.0,0.0,49.8407270682,199.362908273,448.60964322,444.241748314,4.36789490521
 01/11  07:00:00,432.793372324,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1787.73223151,1785.5391653,2.19306621148
 01/11  08:00:00,545.923274331,31.2721397543,0.0,0.0,149.522181205,199.362908273,3276.19215589,3265.24299674,10.9491591456
 01/11  09:00:00,1059.03990312,31.2721397543,0.0,0.0,448.566543614,448.566543614,2074.47093272,2054.61948949,19.8514432287
 01/11  10:00:00,1022.17169695,31.2721397543,0.0,0.0,448.566543614,448.566543614,1875.72368145,1855.84231679,19.8813646584
 01/11  11:00:00,973.145016383,31.2721397543,0.0,0.0,448.566543614,448.566543614,1777.06636674,1757.17553837,19.8908283709
 01/11  12:00:00,973.052753507,31.2721397543,0.0,0.0,448.566543614,448.566543614,1699.75540249,1673.13316503,26.6222374587
 01/11  13:00:00,923.266785719,31.2721397543,0.0,0.0,448.566543614,398.725816546,1738.2421935,1709.25548985,28.9867036452
 01/11  14:00:00,972.914036972,31.2721397543,0.0,0.0,448.566543614,448.566543614,1616.27072771,1587.32882084,28.9419068675
 01/11  15:00:00,972.868543379,31.2721397543,0.0,0.0,448.566543614,448.566543614,1536.97720464,1519.33970375,17.637500884
 01/11  16:00:00,972.831812277,31.2721397543,0.0,0.0,448.566543614,448.566543614,1513.68121327,1496.05009664,17.6311166299
 01/11  17:00:00,1047.37733076,31.2721397543,0.0,0.0,448.566543614,448.566543614,1526.57784576,1502.20728639,24.3705593629
 01/11  18:00:00,960.258512939,31.2721397543,0.0,0.0,348.885089477,398.725816546,1614.01642686,1600.83462161,13.181805252
 01/11  19:00:00,761.088575487,31.2721397543,0.0,0.0,249.203635341,299.044362409,1787.87215902,1774.72494966,13.1472093608
 01/11  20:00:00,736.660138581,31.2721397543,0.0,0.0,249.203635341,299.044362409,1835.94353286,1829.37874039,6.56479246922
 01/11  21:00:00,587.284050897,31.2721397543,0.0,0.0,149.522181205,249.203635341,1952.74228314,1941.80408268,10.9382004658
 01/11  22:00:00,562.840739232,31.2721397543,0.0,0.0,149.522181205,249.203635341,1987.30398681,1982.93608387,4.36790293823
 01/11  23:00:00,354.805776013,5.40309297301,0.0,0.0,49.8407270682,199.362908273,13.465460268,11.2745336599,2.19092660809
 01/11  24:00:00,324.3555417,24.1041320087,0.0,0.0,24.9203635341,199.362908273,77.4164336224,75.2254066247,2.19102699771
 01/12  01:00:00,308.145754034,20.0554873456,0.0,0.0,24.9203635341,199.362908273,117.850284334,113.488138652,4.3621456822
 01/12  02:00:00,313.342574711,25.069359182,0.0,0.0,24.9203635341,199.362908273,213.183319741,210.992260626,2.19105911525
 01/12  03:00:00,308.321504718,20.0554873456,0.0,0.0,24.9203635341,199.362908273,236.32337292,234.132270613,2.19110230675
 01/12  04:00:00,313.504269258,25.069359182,0.0,0.0,24.9203635341,199.362908273,342.563182293,338.201163877,4.36201841605
 01/12  05:00:00,320.697872032,20.0554873456,0.0,0.0,24.9203635341,199.362908273,345.181228951,342.990470581,2.19075836957
 01/12  06:00:00,375.229437589,25.069359182,0.0,0.0,49.8407270682,199.362908273,436.611402869,432.242992283,4.36841058633
 01/12  07:00:00,432.745187245,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1750.29680617,1745.93041686,4.36638930976
 01/12  08:00:00,545.766313949,31.2721397543,0.0,0.0,149.522181205,199.362908273,3204.49347993,3193.5451207,10.948359229
 01/12  09:00:00,1058.93866647,31.2721397543,0.0,0.0,448.566543614,448.566543614,1978.27959833,1960.63090808,17.648690246
 01/12  10:00:00,1021.96170644,31.2721397543,0.0,0.0,448.566543614,448.566543614,1720.78408665,1700.90314474,19.880941908
 01/12  11:00:00,972.693934561,31.2721397543,0.0,0.0,448.566543614,448.566543614,1434.08718895,1411.98499772,22.1021912323
 01/12  12:00:00,971.156297847,31.2764877467,0.0,0.0,448.566543614,448.566543614,1106.10296032,1081.69469589,24.408264435
 01/12  13:00:00,919.626309166,31.2761222718,0.0,0.0,448.566543614,398.725816546,1015.48031481,984.260813168,31.2195016377
 01/12  14:00:00,968.677922332,31.2721397543,0.0,0.0,448.566543614,448.566543614,967.29692721,938.351012895,28.9459143146
 01/12  15:00:00,968.332015468,31.2721397543,0.0,0.0,448.566543614,448.566543614,966.346367367,948.707861379,17.6385059881
 01/12  16:00:00,969.517594932,31.2721397543,0.0,0.0,448.566543614,448.566543614,1185.4259391,1167.79627469,17.6296644059
 01/12  17:00:00,1046.82467566,31.2721397543,0.0,0.0,448.566543614,448.566543614,1348.32536579,1323.95772067,24.3676451146
 01/12  18:00:00,960.005504846,31.2721397543,0.0,0.0,348.885089477,398.725816546,1363.61734947,1350.44006143,13.1772880396
 01/12  19:00:00,760.829334077,31.2721397543,0.0,0.0,249.203635341,299.044362409,1546.49324311,1535.53302177,10.9602213378
 01/12  20:00:00,736.426962405,31.2721397543,0.0,0.0,249.203635341,299.044362409,1626.67888427,1617.93254298,8.74634128335
 01/12  21:00:00,587.059862352,31.2721397543,0.0,0.0,149.522181205,249.203635341,1750.91711027,1742.16229087,8.75481940372
 01/12  22:00:00,562.616912814,31.2721397543,0.0,0.0,149.522181205,249.203635341,1784.62959373,1780.26198327,4.36761046143
 01/12  23:00:00,350.291390687,0.923298979712,0.0,0.0,49.8407270682,199.362908273,6.83413975962,2.47198873071,4.3621510289
 01/12  24:00:00,314.737730361,14.6264806681,0.0,0.0,24.9203635341,199.362908273,30.9534468409,28.7623455757,2.19110126517
 01/13  01:00:00,310.644355527,22.662769675,0.0,0.0,24.9203635341,199.362908273,63.4559666596,61.264896809,2.19106985064
 01/13  02:00:00,308.504174258,20.4511869083,0.0,0.0,24.9203635341,199.362908273,102.960010422,98.5982994795,4.36171094237
 01/13  03:00:00,312.775161398,24.6736596192,0.0,0.0,24.9203635341,199.362908273,137.303910779,135.112861093,2.19104968567
 01/13  04:00:00,308.605683421,20.4511869083,0.0,0.0,24.9203635341,199.362908273,180.153262635,177.962167234,2.19109540098
 01/13  05:00:00,325.088239529,24.6736596192,0.0,0.0,24.9203635341,199.362908273,219.454199674,215.092028803,4.36217087131
 01/13  06:00:00,370.26996279,20.4511869083,0.0,0.0,49.8407270682,199.362908273,256.873752801,252.505087537,4.36866526384
 01/13  07:00:00,432.536637546,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1625.53309337,1623.33985685,2.19323651966
 01/13  08:00:00,543.177422844,31.2721397543,0.0,0.0,149.522181205,199.362908273,2687.2144024,2676.26456014,10.9498422617
 01/13  09:00:00,1054.92613412,31.2721397543,0.0,0.0,448.566543614,448.566543614,1381.93673022,1362.08367005,19.8530601699
 01/13  10:00:00,1016.90903849,31.2721397543,0.0,0.0,448.566543614,448.566543614,965.200664467,945.316698984,19.8839654833
 01/13  11:00:00,966.959899153,31.2721397543,0.0,0.0,448.566543614,448.566543614,707.061772191,687.170784957,19.8909872337
 01/13  12:00:00,966.503733805,31.5037575851,0.0,0.0,448.566543614,448.566543614,551.781687555,525.154363103,26.6273244518
 01/13  13:00:00,916.81744476,31.9981014823,0.0,0.0,448.566543614,398.725816546,465.594086296,436.604393018,28.989693278
 01/13  14:00:00,965.841277552,31.2721397543,0.0,0.0,448.566543614,448.566543614,464.957166183,436.009083439,28.9480827441
 01/13  15:00:00,965.691339645,31.2721397543,0.0,0.0,448.566543614,448.566543614,401.800299203,381.957917416,19.842381787
 01/13  16:00:00,965.509858288,31.2721397543,0.0,0.0,448.566543614,448.566543614,304.277453602,286.646259073,17.6311945288
 01/13  17:00:00,1040.04921543,31.2721397543,0.0,0.0,448.566543614,448.566543614,336.963817082,314.807539974,22.1562771084
 01/13  18:00:00,952.868074452,31.2721397543,0.0,0.0,348.885089477,398.725816546,390.36348022,374.988665002,15.3748152184
 01/13  19:00:00,753.556083083,31.2721397543,0.0,0.0,249.203635341,299.044362409,452.708196638,441.746699232,10.9614974061
 01/13  20:00:00,729.145803272,31.2721397543,0.0,0.0,249.203635341,299.044362409,504.122289481,495.376277981,8.74601149989
 01/13  21:00:00,579.771669445,31.2721397543,0.0,0.0,149.522181205,249.203635341,653.574949388,644.820264788,8.75468460084
 01/13  22:00:00,555.384046733,31.2721397543,0.0,0.0,149.522181205,249.203635341,723.315843744,718.947719281,4.36812446365
 01/13  23:00:00,349.356993673,0.0,0.0,0.0,49.8407270682,199.362908273,2.19105327199,0.0,2.19105327199
 01/13  24:00:00,299.992234849,0.0,0.0,0.0,24.9203635341,199.362908273,4.36192710739,0.0,4.36192710739
 01/14  01:00:00,237.929310696,0.0,0.0,0.0,24.9203635341,149.522181205,2.19087872792,0.0,2.19087872792
 01/14  02:00:00,239.519837314,1.58279825093,0.0,0.0,24.9203635341,149.522181205,9.33667009046,7.14558542108,2.19108466938
 01/14  03:00:00,239.92012042,1.97849781367,0.0,0.0,24.9203635341,149.522181205,15.7608118628,11.3988138691,4.36199799363
 01/14  04:00:00,239.525455651,1.58279825093,0.0,0.0,24.9203635341,149.522181205,14.5657821548,12.3748687719,2.19091338288
 01/14  05:00:00,252.148052151,1.97849781367,0.0,0.0,24.9203635341,149.522181205,18.9448633527,16.7537422495,2.19112110317
 01/14  06:00:00,276.200761649,1.58279825093,0.0,0.0,24.9203635341,149.522181205,23.435635999,19.06702102,4.36861497903
 01/14  07:00:00,430.997089112,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1277.41542186,1273.04908839,4.3663334729
 01/14  08:00:00,438.478719142,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1377.47807902,1370.92647762,6.55160139847
 01/14  09:00:00,653.020306886,31.2721397543,0.0,0.0,249.203635341,249.203635341,937.615135146,928.869194949,8.74594019637
 01/14  10:00:00,615.940534002,31.2721397543,0.0,0.0,249.203635341,249.203635341,587.470883202,576.509877137,10.9610060656
 01/14  11:00:00,566.947604185,31.3805657155,0.0,0.0,249.203635341,249.203635341,425.222124325,414.271597114,10.9505272105
 01/14  12:00:00,568.293058988,32.8470052183,0.0,0.0,249.203635341,249.203635341,333.464504645,322.497053726,10.9674509194
 01/14  13:00:00,569.988183972,34.5884284724,0.0,0.0,249.203635341,249.203635341,304.615570538,293.660749266,10.9548212717
 01/14  14:00:00,570.208797844,34.8340836523,0.0,0.0,249.203635341,249.203635341,290.635268767,279.685578601,10.9496901658
 01/14  15:00:00,318.31449697,32.0394306149,0.0,0.0,74.7610906023,174.442544739,403.741218999,394.994139774,8.74707922571
 01/14  16:00:00,317.603815187,31.2721397543,0.0,0.0,74.7610906023,174.442544739,476.492859842,469.934083987,6.5587758544
 01/14  17:00:00,383.686230918,31.2721397543,0.0,0.0,74.7610906023,174.442544739,606.954100098,598.21240412,8.74169597807
 01/14  18:00:00,379.935651306,31.2721397543,0.0,0.0,24.9203635341,149.522181205,803.114158484,798.748260778,4.36589770601
 01/14  19:00:00,347.930118389,0.0,0.0,0.0,24.9203635341,149.522181205,2.19325839715,0.0,2.19325839715
 01/14  20:00:00,323.485722763,0.0,0.0,0.0,24.9203635341,149.522181205,4.36605570365,0.0,4.36605570365
 01/14  21:00:00,323.485723037,0.0,0.0,0.0,24.9203635341,149.522181205,4.36598177684,0.0,4.36598177684
 01/14  22:00:00,299.439569008,0.395699562734,0.0,0.0,24.9203635341,149.522181205,6.03097136056,1.66064616739,4.37032519317
 01/14  23:00:00,276.581607219,1.97849781367,0.0,0.0,24.9203635341,149.522181205,12.2617883814,7.89986583483,4.36192254656
 01/14  24:00:00,251.741739937,1.58279825093,0.0,0.0,24.9203635341,149.522181205,10.344277719,8.15340186418,2.19087585478
 01/15  01:00:00,239.918420999,1.97849781367,0.0,0.0,24.9203635341,149.522181205,14.3978982796,12.207887545,2.19001073465
 01/15  02:00:00,239.523312167,1.58279825093,0.0,0.0,24.9203635341,149.522181205,15.0499697193,12.8599493974,2.1900203219
 01/15  03:00:00,239.922255751,1.97849781367,0.0,0.0,24.9203635341,149.522181205,18.6167064466,16.4268367784,2.18986966823
 01/15  04:00:00,239.526626535,1.58279825093,0.0,0.0,24.9203635341,149.522181205,18.6964762766,16.5064978643,2.18997841232
 01/15  05:00:00,252.148006767,1.97849781367,0.0,0.0,24.9203635341,149.522181205,24.6902657215,20.3306335897,4.35963213175
 01/15  06:00:00,276.198545857,1.58279825093,0.0,0.0,24.9203635341,149.522181205,22.8487961569,20.6555969894,2.19319916747
 01/15  07:00:00,325.485172666,1.97849781367,0.0,0.0,24.9203635341,149.522181205,26.869330317,24.6795663684,2.18976394858
 01/15  08:00:00,332.446401336,1.58279825093,0.0,0.0,24.9203635341,149.522181205,28.8683056189,24.5083225352,4.35998308369
 01/15  09:00:00,298.65927262,1.97849781367,0.0,0.0,24.9203635341,149.522181205,17.7383379605,15.5483783827,2.18995957777
 01/15  10:00:00,261.59118486,1.58279825093,0.0,0.0,24.9203635341,149.522181205,11.3873432789,9.19734024316,2.19000303573
 01/15  11:00:00,213.098442434,1.97849781367,0.0,0.0,24.9203635341,149.522181205,11.7689020853,9.57892073205,2.1899813533
 01/15  12:00:00,224.127928428,13.0082629982,0.0,0.0,24.9203635341,149.522181205,10.3415549008,8.14938128367,2.19217361713
 01/15  13:00:00,226.551059605,15.4308366458,0.0,0.0,24.9203635341,149.522181205,13.1253942128,8.76102544942,4.36436876342
 01/15  14:00:00,212.704652839,1.58279825093,0.0,0.0,24.9203635341,149.522181205,13.232121382,8.86138521091,4.37073617113
 01/15  15:00:00,213.101816387,1.97849781367,0.0,0.0,24.9203635341,149.522181205,16.5188808187,12.1549565075,4.36392431114
 01/15  16:00:00,212.703831719,1.58279825093,0.0,0.0,24.9203635341,149.522181205,12.9681975576,10.7782379972,2.18995956041
 01/15  17:00:00,279.079476471,1.97849781367,0.0,0.0,24.9203635341,149.522181205,17.1513338496,14.9613298851,2.19000396449
 01/15  18:00:00,349.527163534,1.58279825093,0.0,0.0,24.9203635341,149.522181205,19.4722054956,17.2822239117,2.1899815839
 01/15  19:00:00,349.927169821,1.97849781367,0.0,0.0,24.9203635341,149.522181205,24.1731047284,21.9832735324,2.18983119596
 01/15  20:00:00,325.089646267,1.58279825093,0.0,0.0,24.9203635341,149.522181205,26.9627068353,24.7727020707,2.19000476464
 01/15  21:00:00,334.792420383,11.2536852403,0.0,0.0,24.9203635341,149.522181205,61.7847200573,59.5948666852,2.18985337207
 01/15  22:00:00,321.804452761,22.662769675,0.0,0.0,24.9203635341,149.522181205,114.211392293,109.844781496,4.36661079777
 01/15  23:00:00,293.527874432,18.8424749529,0.0,0.0,24.9203635341,149.522181205,100.938259124,98.7485353235,2.18972380024
 01/15  24:00:00,272.927790811,22.662769675,0.0,0.0,24.9203635341,149.522181205,129.738303275,125.378271286,4.36003198881
 01/16  01:00:00,256.883935655,18.8424749529,0.0,0.0,24.9203635341,149.522181205,126.179992089,123.989988221,2.19000386813
 01/16  02:00:00,260.740690471,22.662769675,0.0,0.0,24.9203635341,149.522181205,166.128240971,163.938207985,2.19003298644
 01/16  03:00:00,256.91370117,18.8424749529,0.0,0.0,24.9203635341,149.522181205,158.561533642,156.371585625,2.18994801701
 01/16  04:00:00,260.784795054,22.662769675,0.0,0.0,24.9203635341,149.522181205,213.831313984,211.641271309,2.19004267514
 01/16  05:00:00,269.174249766,18.8424749529,0.0,0.0,24.9203635341,149.522181205,199.584614559,197.394574828,2.19003973063
 01/16  06:00:00,297.502351922,22.662769675,0.0,0.0,24.9203635341,149.522181205,267.920528584,263.553942433,4.36658615077
 01/16  07:00:00,342.552373919,18.8424749529,0.0,0.0,24.9203635341,149.522181205,245.519508253,243.329919741,2.18958851228
 01/16  08:00:00,353.788584786,22.662769675,0.0,0.0,24.9203635341,149.522181205,305.738479675,303.548452357,2.19002731827
 01/16  09:00:00,315.677280709,18.8424749529,0.0,0.0,24.9203635341,149.522181205,179.340067356,177.150059054,2.19000830212
 01/16  10:00:00,282.806497619,22.662769675,0.0,0.0,24.9203635341,149.522181205,151.649556595,149.459567283,2.18998931252
 01/16  11:00:00,230.054608605,18.8424749529,0.0,0.0,24.9203635341,149.522181205,106.443809125,104.25377433,2.1900347947
 01/16  12:00:00,233.869576889,22.662769675,0.0,0.0,24.9203635341,149.522181205,102.034794681,97.6708175268,4.36397715397
 01/16  13:00:00,231.155053299,19.9685733217,0.0,0.0,24.9203635341,149.522181205,81.3414831006,76.9771585382,4.36432456241
 01/16  14:00:00,234.899462852,23.708432446,0.0,0.0,24.9203635341,149.522181205,84.8587914921,80.4881972173,4.37059427482
 01/16  15:00:00,230.005952696,18.8424749529,0.0,0.0,24.9203635341,149.522181205,55.7917683948,53.599588555,2.19217983976
 01/16  16:00:00,233.840321863,22.662769675,0.0,0.0,24.9203635341,149.522181205,73.919063276,69.559017996,4.36004528006
 01/16  17:00:00,296.012482559,18.8424749529,0.0,0.0,24.9203635341,149.522181205,88.9575673024,86.7675730869,2.18999421547
 01/16  18:00:00,370.739229503,22.662769675,0.0,0.0,24.9203635341,149.522181205,157.323157126,155.133117395,2.190039731
 01/16  19:00:00,366.908058866,18.8424749529,0.0,0.0,24.9203635341,149.522181205,146.056393638,143.866438652,2.18995498565
 01/16  20:00:00,346.328527089,22.662769675,0.0,0.0,24.9203635341,149.522181205,192.801982688,190.61198103,2.19000165877
 01/16  21:00:00,342.468218965,18.8424749529,0.0,0.0,24.9203635341,149.522181205,150.84783648,148.658215726,2.18962075464
 01/16  22:00:00,321.86725935,22.662769675,0.0,0.0,24.9203635341,149.522181205,175.900091197,171.533553636,4.36653756183
 01/16  23:00:00,293.575529926,18.8424749529,0.0,0.0,24.9203635341,149.522181205,147.13545408,144.945464348,2.18998973217
 01/16  24:00:00,272.991626389,22.662769675,0.0,0.0,24.9203635341,149.522181205,189.560117088,187.370081812,2.19003527596
 01/17  01:00:00,306.764540237,18.8424749529,0.0,0.0,24.9203635341,199.362908273,162.400677261,160.209546712,2.19113054906
 01/17  02:00:00,310.626797439,22.662769675,0.0,0.0,24.9203635341,199.362908273,208.828563596,204.466374136,4.36218945935
 01/17  03:00:00,306.77878169,18.8424749529,0.0,0.0,24.9203635341,199.362908273,177.562390556,175.371252594,2.19113796197
 01/17  04:00:00,310.634195297,22.662769675,0.0,0.0,24.9203635341,199.362908273,214.685362572,212.494248425,2.19111414789
 01/17  05:00:00,319.009055999,18.8424749529,0.0,0.0,24.9203635341,199.362908273,188.457268811,184.095432736,4.36183607468
 01/17  06:00:00,372.240073838,22.662769675,0.0,0.0,49.8407270682,199.362908273,235.360143213,230.991501669,4.36864154375
 01/17  07:00:00,432.552436339,31.2721397543,0.0,0.0,49.8407270682,199.362908273,2415.62672361,2411.26033298,4.36639063181
