Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  08:00:00,530.408681181,31.2721397543,0.0,0.0,149.522181205,199.362908273,1959.19578265,1950.43175127,8.76403137339
 01/17  09:00:00,1052.01160169,31.2721397543,0.0,0.0,448.566543614,448.566543614,1122.20480123,1102.35024064,19.8545605884
 01/17  10:00:00,1015.00943463,31.2721397543,0.0,0.0,448.566543614,448.566543614,840.622666576,820.740002302,19.8826642742
 01/17  11:00:00,965.961253895,31.2721397543,0.0,0.0,448.566543614,448.566543614,729.38699317,707.282590704,22.1044024661
 01/17  12:00:00,965.794157321,31.2721397543,0.0,0.0,448.566543614,448.566543614,616.288824895,591.878976587,24.4098483079
 01/17  13:00:00,915.954873225,31.2721397543,0.0,0.0,448.566543614,398.725816546,646.903970067,615.677549583,31.2264204838
 01/17  14:00:00,965.583362827,31.2721397543,0.0,0.0,448.566543614,448.566543614,476.293215496,447.341787405,28.9514280909
 01/17  15:00:00,965.487063642,31.2721397543,0.0,0.0,448.566543614,448.566543614,397.829466618,380.188862256,17.640604362
 01/17  16:00:00,965.473925591,31.2721397543,0.0,0.0,448.566543614,448.566543614,395.789100358,378.156463029,17.6326373289
 01/17  17:00:00,1031.58981938,31.2721397543,0.0,0.0,448.566543614,448.566543614,540.965581641,516.591298144,24.3742834969
 01/17  18:00:00,953.053716809,31.2721397543,0.0,0.0,348.885089477,398.725816546,675.241379234,659.862723604,15.3786556305
 01/17  19:00:00,753.763177858,31.2721397543,0.0,0.0,249.203635341,299.044362409,739.997926395,729.036962278,10.9609641175
 01/17  20:00:00,729.304215523,31.2721397543,0.0,0.0,249.203635341,299.044362409,734.727409922,725.981283036,8.74612688627
 01/17  21:00:00,579.945529623,31.2721397543,0.0,0.0,149.522181205,249.203635341,901.611209405,892.856057571,8.75515183359
 01/17  22:00:00,555.539142841,31.2721397543,0.0,0.0,149.522181205,249.203635341,940.788700596,936.420413638,4.36828695743
 01/17  23:00:00,349.356997862,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102276892,0.0,2.19102276892
 01/17  24:00:00,299.99223905,0.0,0.0,0.0,24.9203635341,199.362908273,4.36189254068,0.0,4.36189254068
 01/18  01:00:00,287.770042139,0.0,0.0,0.0,24.9203635341,199.362908273,2.19107303031,0.0,2.19107303031
 01/18  02:00:00,288.962465853,1.1870986882,0.0,0.0,24.9203635341,199.362908273,7.48662764672,5.29573523931,2.19089240741
 01/18  03:00:00,289.361395202,1.58279825093,0.0,0.0,24.9203635341,199.362908273,12.8756773152,8.51343918759,4.36223812763
 01/18  04:00:00,289.760540919,1.97849781367,0.0,0.0,24.9203635341,199.362908273,14.1452358639,11.9540916265,2.19114423739
 01/18  05:00:00,301.58706881,1.58279825093,0.0,0.0,24.9203635341,199.362908273,14.1875409146,11.9965772523,2.19096366233
 01/18  06:00:00,351.352557508,1.97849781367,0.0,0.0,49.8407270682,199.362908273,19.855848242,15.4874521647,4.36839607736
 01/18  07:00:00,430.947558571,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1332.07191414,1327.7055881,4.36632604297
 01/18  08:00:00,529.49539234,31.2721397543,0.0,0.0,149.522181205,199.362908273,1364.25120503,1353.30149391,10.9497111226
 01/18  09:00:00,1051.46392677,31.2721397543,0.0,0.0,448.566543614,448.566543614,745.359463779,725.504143887,19.8553198921
 01/18  10:00:00,1014.52651168,31.2721397543,0.0,0.0,448.566543614,448.566543614,495.156183157,475.27189808,19.8842850772
 01/18  11:00:00,965.51619951,31.2721397543,0.0,0.0,448.566543614,448.566543614,396.466310771,376.570987605,19.8953231655
 01/18  12:00:00,965.41431084,31.2721397543,0.0,0.0,448.566543614,448.566543614,319.784489009,293.152890944,26.6315980649
 01/18  13:00:00,915.48936647,31.2721397543,0.0,0.0,448.566543614,398.725816546,248.944710164,217.718253078,31.2264570853
 01/18  14:00:00,965.295834649,31.3019608471,0.0,0.0,448.566543614,448.566543614,191.022093585,162.070560859,28.9515327261
 01/18  15:00:00,965.233254137,31.2741327226,0.0,0.0,448.566543614,448.566543614,158.486543549,140.846037568,17.6405059809
 01/18  16:00:00,965.231542115,31.2721397543,0.0,0.0,448.566543614,448.566543614,161.390244553,143.757692895,17.6325516576
 01/18  17:00:00,1031.39009416,31.2721397543,0.0,0.0,448.566543614,448.566543614,348.66015476,324.285785257,24.3743695023
 01/18  18:00:00,953.020758838,31.2721397543,0.0,0.0,348.885089477,398.725816546,644.355936713,631.175257715,13.1806789985
 01/18  19:00:00,753.846911365,31.2721397543,0.0,0.0,249.203635341,299.044362409,787.434205694,776.474925303,10.9592803907
 01/18  20:00:00,729.395165924,31.2721397543,0.0,0.0,249.203635341,299.044362409,743.196448882,734.449924241,8.7465246413
 01/18  21:00:00,580.063186008,31.2721397543,0.0,0.0,149.522181205,249.203635341,879.978939751,871.223924427,8.75501532403
 01/18  22:00:00,555.792734399,31.2721397543,0.0,0.0,149.522181205,249.203635341,974.805892078,968.263666996,6.54222508143
 01/18  23:00:00,349.356999054,0.0,0.0,0.0,49.8407270682,199.362908273,2.19107223052,0.0,2.19107223052
 01/18  24:00:00,299.992239739,0.0,0.0,0.0,24.9203635341,199.362908273,2.19089176277,0.0,2.19089176277
 01/19  01:00:00,287.770043298,0.0,0.0,0.0,24.9203635341,199.362908273,4.36204259167,0.0,4.36204259167
 01/19  02:00:00,289.758808912,1.97849781367,0.0,0.0,24.9203635341,199.362908273,10.3166311585,8.12547937687,2.19115178166
 01/19  03:00:00,289.363251312,1.58279825093,0.0,0.0,24.9203635341,199.362908273,10.4478334427,8.25676068864,2.19107275404
 01/19  04:00:00,289.764518376,1.97849781367,0.0,0.0,24.9203635341,199.362908273,17.0656637241,12.7035590996,4.36210462448
 01/19  05:00:00,301.589223975,1.58279825093,0.0,0.0,24.9203635341,199.362908273,13.4962478165,11.3054147037,2.19083311273
 01/19  06:00:00,351.360959445,1.97849781367,0.0,0.0,49.8407270682,199.362908273,23.4681028655,19.0995479044,4.3685549612
 01/19  07:00:00,430.836777443,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1016.68597972,1012.31982209,4.36615762742
 01/19  08:00:00,529.392160209,31.2721397543,0.0,0.0,149.522181205,199.362908273,1120.31496187,1109.36537502,10.94958685
 01/19  09:00:00,1051.43667926,31.2721397543,0.0,0.0,448.566543614,448.566543614,656.172719789,638.522074833,17.6506449561
 01/19  10:00:00,1014.65516331,31.2721397543,0.0,0.0,448.566543614,448.566543614,556.910093382,534.814553969,22.0955394134
 01/19  11:00:00,965.578395661,31.2721397543,0.0,0.0,448.566543614,448.566543614,404.30375601,384.409314787,19.8944412232
 01/19  12:00:00,965.346964192,31.2721397543,0.0,0.0,448.566543614,448.566543614,231.941996943,205.31497891,26.627018033
 01/19  13:00:00,915.474506414,31.2783893266,0.0,0.0,448.566543614,398.725816546,206.094465345,177.097476035,28.9969893101
 01/19  14:00:00,965.761944499,31.774704085,0.0,0.0,448.566543614,448.566543614,169.690394304,140.736697737,28.9536965668
 01/19  15:00:00,965.250417965,31.2721397543,0.0,0.0,448.566543614,448.566543614,165.739461851,145.893381684,19.8460801668
 01/19  16:00:00,965.25295126,31.2721397543,0.0,0.0,448.566543614,448.566543614,170.070344728,152.437515952,17.6328287761
 01/19  17:00:00,1031.28716524,31.2721397543,0.0,0.0,448.566543614,448.566543614,230.47679914,206.101773335,24.3750258054
 01/19  18:00:00,952.749776895,31.2721397543,0.0,0.0,348.885089477,398.725816546,371.204716467,358.025520091,13.1791963758
 01/19  19:00:00,753.533609579,31.2721397543,0.0,0.0,249.203635341,299.044362409,517.359938447,506.39947629,10.960462157
 01/19  20:00:00,729.13842709,31.2721397543,0.0,0.0,249.203635341,299.044362409,564.692346289,555.945631099,8.74671518955
 01/19  21:00:00,579.700988886,31.2721397543,0.0,0.0,149.522181205,249.203635341,641.39427517,632.638873998,8.75540117182
 01/19  22:00:00,555.355156771,31.2721397543,0.0,0.0,149.522181205,249.203635341,723.918368262,719.549925229,4.36844303281
 01/19  23:00:00,349.357000186,0.0,0.0,0.0,49.8407270682,199.362908273,4.36195659798,0.0,4.36195659798
 01/19  24:00:00,299.992240659,0.0,0.0,0.0,24.9203635341,199.362908273,2.19106717813,0.0,2.19106717813
 01/20  01:00:00,287.770044076,0.0,0.0,0.0,24.9203635341,199.362908273,2.19089112608,0.0,2.19089112608
 01/20  02:00:00,289.761792436,1.97849781367,0.0,0.0,24.9203635341,199.362908273,16.7718976212,12.4096879533,4.36220966792
 01/20  03:00:00,289.368019181,1.58279825093,0.0,0.0,24.9203635341,199.362908273,16.4170292022,14.2258732933,2.19115590891
 01/20  04:00:00,289.780030139,1.97849781367,0.0,0.0,24.9203635341,199.362908273,33.8672835495,29.5055025364,4.3617810131
 01/20  05:00:00,310.081645698,10.0147868206,0.0,0.0,24.9203635341,199.362908273,71.9221636449,69.7310592249,2.19110441996
 01/20  06:00:00,368.343922955,18.8424749529,0.0,0.0,49.8407270682,199.362908273,138.278091965,133.909225666,4.36886629933
 01/20  07:00:00,431.270450742,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1466.43089911,1462.06432216,4.36657695686
 01/20  08:00:00,536.068196467,31.2721397543,0.0,0.0,149.522181205,199.362908273,3102.81963943,3091.8704498,10.9491896327
 01/20  09:00:00,1055.58142977,31.2721397543,0.0,0.0,448.566543614,448.566543614,1185.03716237,1167.38451159,17.6526507866
 01/20  10:00:00,1016.29822167,31.2721397543,0.0,0.0,448.566543614,448.566543614,773.502266921,753.615018095,19.887248826
 01/20  11:00:00,966.346211059,31.2721397543,0.0,0.0,448.566543614,448.566543614,582.255842982,560.148224021,22.1076189614
 01/20  12:00:00,965.955927404,31.2721397543,0.0,0.0,448.566543614,448.566543614,497.52023709,473.110741595,24.4094954944
 01/20  13:00:00,916.212653319,31.2721397543,0.0,0.0,448.566543614,398.725816546,632.033551482,600.803276927,31.2302745556
 01/20  14:00:00,966.042748639,31.2721397543,0.0,0.0,448.566543614,448.566543614,656.615834455,627.660780801,28.9550536532
 01/20  15:00:00,965.955824974,31.2721397543,0.0,0.0,448.566543614,448.566543614,620.769509428,600.923672915,19.8458365134
 01/20  16:00:00,965.954816998,31.2721397543,0.0,0.0,448.566543614,448.566543614,627.957703231,610.322657689,17.6350455419
 01/20  17:00:00,1032.07581005,31.2721397543,0.0,0.0,448.566543614,448.566543614,726.130226088,701.754749029,24.3754770595
 01/20  18:00:00,953.510988937,31.2721397543,0.0,0.0,348.885089477,398.725816546,788.960437332,775.781036953,13.179400379
 01/20  19:00:00,754.267219361,31.2721397543,0.0,0.0,249.203635341,299.044362409,858.741471315,847.780811472,10.9606598431
 01/20  20:00:00,729.83437814,31.2721397543,0.0,0.0,249.203635341,299.044362409,854.936437471,846.189557881,8.74687959026
 01/20  21:00:00,580.358261301,31.2721397543,0.0,0.0,149.522181205,249.203635341,883.852411848,875.098087949,8.75432389891
 01/20  22:00:00,555.941060853,31.2721397543,0.0,0.0,149.522181205,249.203635341,899.023104791,894.654566517,4.36853827344
 01/20  23:00:00,349.357001065,0.0,0.0,0.0,49.8407270682,199.362908273,4.36205138298,0.0,4.36205138298
 01/20  24:00:00,299.992241631,0.0,0.0,0.0,24.9203635341,199.362908273,2.19111764979,0.0,2.19111764979
 01/21  01:00:00,239.523884706,1.58279825093,0.0,0.0,24.9203635341,149.522181205,10.0235788292,7.83247451277,2.19110431646
 01/21  02:00:00,239.925632183,1.97849781367,0.0,0.0,24.9203635341,149.522181205,16.2657541359,11.9035969435,4.36215719242
 01/21  03:00:00,239.536544409,1.58279825093,0.0,0.0,24.9203635341,149.522181205,18.570671254,16.3798554942,2.1908157598
 01/21  04:00:00,239.937575035,1.97849781367,0.0,0.0,24.9203635341,149.522181205,24.37600788,20.0141052112,4.36190266879
 01/21  05:00:00,251.777159662,1.58279825093,0.0,0.0,24.9203635341,149.522181205,31.0421219688,28.8509538513,2.19116811756
 01/21  06:00:00,276.628539908,1.97849781367,0.0,0.0,24.9203635341,149.522181205,39.7334543595,35.3652876025,4.36816675703
 01/21  07:00:00,431.113988863,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1040.72593696,1036.3597572,4.36617976295
 01/21  08:00:00,430.926961643,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1658.80305888,1652.25098687,6.55207201555
 01/21  09:00:00,653.528845846,31.2721397543,0.0,0.0,249.203635341,249.203635341,961.513740249,954.948926806,6.56481344306
 01/21  10:00:00,616.170063463,31.2721397543,0.0,0.0,249.203635341,249.203635341,586.428881812,573.27894153,13.1499402819
 01/21  11:00:00,567.079156138,31.2721397543,0.0,0.0,249.203635341,249.203635341,503.819900507,495.056116818,8.76378368862
 01/21  12:00:00,566.987221013,31.2721397543,0.0,0.0,249.203635341,249.203635341,481.028925307,467.863073251,13.1658520564
 01/21  13:00:00,566.997001676,31.2721397543,0.0,0.0,249.203635341,249.203635341,516.851460187,505.896300792,10.9551593944
 01/21  14:00:00,566.937607478,31.2721397543,0.0,0.0,249.203635341,249.203635341,491.076892573,480.126582795,10.9503097777
 01/21  15:00:00,317.809839016,31.2721397543,0.0,0.0,74.7610906023,174.442544739,573.881489943,565.135505253,8.74598468987
 01/21  16:00:00,317.796049338,31.2721397543,0.0,0.0,74.7610906023,174.442544739,580.7140842,574.154765086,6.55931911361
 01/21  17:00:00,383.940573366,31.2721397543,0.0,0.0,74.7610906023,174.442544739,753.012382663,744.269737032,8.74264563142
 01/21  18:00:00,380.262353235,31.2721397543,0.0,0.0,24.9203635341,149.522181205,986.262606911,984.069638977,2.19296793419
 01/21  19:00:00,347.930128042,0.0,0.0,0.0,24.9203635341,149.522181205,4.36661028545,0.0,4.36661028545
 01/21  20:00:00,323.485732572,0.0,0.0,0.0,24.9203635341,149.522181205,4.36604940341,0.0,4.36604940341
 01/21  21:00:00,324.677878384,1.1870986882,0.0,0.0,24.9203635341,149.522181205,9.06080625317,4.69422517325,4.36658107993
 01/21  22:00:00,301.032765963,1.97849781367,0.0,0.0,24.9203635341,149.522181205,15.4518329732,11.080994848,4.37083812515
 01/21  23:00:00,276.190379105,1.58279825093,0.0,0.0,24.9203635341,149.522181205,15.2406714333,10.8786073306,4.36206410268
 01/21  24:00:00,252.15037205,1.97849781367,0.0,0.0,24.9203635341,149.522181205,21.1914893008,19.0003604184,2.19112888242
 01/22  01:00:00,239.530557052,1.58279825093,0.0,0.0,24.9203635341,149.522181205,19.8912368175,17.701620136,2.18961668159
 01/22  02:00:00,239.941730149,1.97849781367,0.0,0.0,24.9203635341,149.522181205,34.3178658286,32.1280581582,2.1898076704
 01/22  03:00:00,248.004204308,10.0147868206,0.0,0.0,24.9203635341,149.522181205,58.7255282999,56.5354665551,2.19006174484
 01/22  04:00:00,256.889566215,18.8424749529,0.0,0.0,24.9203635341,149.522181205,113.376823107,111.186768617,2.19005449017
 01/22  05:00:00,272.96442089,22.662769675,0.0,0.0,24.9203635341,149.522181205,147.299566927,142.939479691,4.36008723557
 01/22  06:00:00,293.618454397,18.8424749529,0.0,0.0,24.9203635341,149.522181205,173.242461445,171.049180284,2.19328116084
 01/22  07:00:00,346.355766752,22.662769675,0.0,0.0,24.9203635341,149.522181205,204.816265789,200.456199194,4.36006659507
 01/22  08:00:00,341.353983036,18.8424749529,0.0,0.0,24.9203635341,149.522181205,208.100068775,205.910459557,2.18960921854
 01/22  09:00:00,319.463306626,22.662769675,0.0,0.0,24.9203635341,149.522181205,130.868723532,128.678737941,2.18998559105
 01/22  10:00:00,278.959592851,18.8424749529,0.0,0.0,24.9203635341,149.522181205,113.917052882,111.726987583,2.1900652989
 01/22  11:00:00,233.882218018,22.662769675,0.0,0.0,24.9203635341,149.522181205,105.083895503,102.893886062,2.19000944133
 01/22  12:00:00,217.379255052,6.19449209848,0.0,0.0,24.9203635341,149.522181205,73.2134699418,68.849493059,4.36397688282
 01/22  13:00:00,212.730369707,1.58279825093,0.0,0.0,24.9203635341,149.522181205,35.5060344582,33.3139831345,2.19205132369
 01/22  14:00:00,213.131390799,1.97849781367,0.0,0.0,24.9203635341,149.522181205,42.5750943219,36.7386084731,5.83648584874
 01/22  15:00:00,223.284488071,12.122783963,0.0,0.0,24.9203635341,149.522181205,49.3561067424,46.4552815349,2.9008252075
 01/22  16:00:00,227.928187372,16.7344778105,0.0,0.0,24.9203635341,149.522181205,80.098276208,77.9082522342,2.19002397381
 01/22  17:00:00,291.318480279,22.662769675,0.0,0.0,24.9203635341,149.522181205,108.891005935,106.700988528,2.19001740703
 01/22  18:00:00,366.909762448,18.8424749529,0.0,0.0,24.9203635341,149.522181205,135.121397096,132.93132191,2.19007518622
 01/22  19:00:00,370.727304506,22.662769675,0.0,0.0,24.9203635341,149.522181205,135.590648759,131.230650792,4.35999796725
 01/22  20:00:00,342.487920883,18.8424749529,0.0,0.0,24.9203635341,149.522181205,158.643414864,156.453344772,2.19007009199
 01/22  21:00:00,346.31555654,22.662769675,0.0,0.0,24.9203635341,149.522181205,166.74220386,164.552353363,2.18985049632
 01/22  22:00:00,318.0804564,18.8424749529,0.0,0.0,24.9203635341,149.522181205,197.076627065,192.710212979,4.36641408624
 01/22  23:00:00,297.45479416,22.662769675,0.0,0.0,24.9203635341,149.522181205,195.945787946,193.756023576,2.18976436989
 01/22  24:00:00,269.229823677,18.8424749529,0.0,0.0,24.9203635341,149.522181205,235.641941528,233.451922523,2.19001900506
 01/23  01:00:00,310.654873515,22.662769675,0.0,0.0,24.9203635341,199.362908273,222.234832704,220.043690446,2.19114225797
 01/23  02:00:00,306.868000749,18.8424749529,0.0,0.0,24.9203635341,199.362908273,257.584105251,253.221856917,4.3622483333
 01/23  03:00:00,310.678946264,22.662769675,0.0,0.0,24.9203635341,199.362908273,246.434373789,244.243349308,2.19102448082
 01/23  04:00:00,306.892767936,18.8424749529,0.0,0.0,24.9203635341,199.362908273,279.659767994,277.468915387,2.19085260671
 01/23  05:00:00,322.921175301,22.662769675,0.0,0.0,24.9203635341,199.362908273,267.61279195,263.250481085,4.36231086467
 01/23  06:00:00,368.508916568,18.8424749529,0.0,0.0,49.8407270682,199.362908273,307.421728059,303.053204495,4.36852356462
 01/23  07:00:00,432.858984767,31.2721397543,0.0,0.0,49.8407270682,199.362908273,2446.66039334,2442.29415235,4.36624099054
 01/23  08:00:00,531.370480872,31.2721397543,0.0,0.0,149.522181205,199.362908273,2303.10295668,2294.33798451,8.76497216683
 01/23  09:00:00,1052.65116019,31.2721397543,0.0,0.0,448.566543614,448.566543614,1276.00167367,1256.14365583,19.858017835
 01/23  10:00:00,1015.36998577,31.2721397543,0.0,0.0,448.566543614,448.566543614,870.542127508,850.654528757,19.8875987508
 01/23  11:00:00,966.107730153,31.2721397543,0.0,0.0,448.566543614,448.566543614,682.001109866,659.892666593,22.108443273
 01/23  12:00:00,965.928684396,31.2721397543,0.0,0.0,448.566543614,448.566543614,611.267001892,586.855155783,24.4118461085
 01/23  13:00:00,916.038648308,31.2721397543,0.0,0.0,448.566543614,398.725816546,614.298092869,583.067714897,31.2303779716
 01/23  14:00:00,965.636764981,31.2721397543,0.0,0.0,448.566543614,448.566543614,450.705366358,421.749219186,28.956147172
 01/23  15:00:00,965.565350032,31.2721397543,0.0,0.0,448.566543614,448.566543614,405.184893796,385.338041384,19.8468524118
 01/23  16:00:00,965.563965323,31.2721397543,0.0,0.0,448.566543614,448.566543614,409.037986709,391.403121115,17.634865594
 01/23  17:00:00,1023.22649998,31.2721397543,0.0,0.0,448.566543614,448.566543614,597.381007235,573.0030303,24.3779769353
 01/23  18:00:00,953.510887214,31.2721397543,0.0,0.0,348.885089477,398.725816546,895.62775811,882.447113339,13.1806447703
 01/23  19:00:00,754.593156904,31.2721397543,0.0,0.0,249.203635341,299.044362409,1139.35521434,1128.39423156,10.9609827841
 01/23  20:00:00,729.929764347,31.2721397543,0.0,0.0,249.203635341,299.044362409,930.987295692,922.240654564,8.74664112736
 01/23  21:00:00,580.223064557,31.2721397543,0.0,0.0,149.522181205,249.203635341,855.836613332,847.081258303,8.7553550292
 01/23  22:00:00,555.59852008,31.2721397543,0.0,0.0,149.522181205,249.203635341,789.856112574,783.313701028,6.54241154597
 01/23  23:00:00,349.357003579,0.0,0.0,0.0,49.8407270682,199.362908273,2.19113577388,0.0,2.19113577388
 01/23  24:00:00,299.992244271,0.0,0.0,0.0,24.9203635341,199.362908273,2.19096409904,0.0,2.19096409904
 01/24  01:00:00,287.770047738,0.0,0.0,0.0,24.9203635341,199.362908273,4.36167223119,0.0,4.36167223119
 01/24  02:00:00,289.36104595,1.58279825093,0.0,0.0,24.9203635341,199.362908273,8.89981920912,6.70896579974,2.19085340938
 01/24  03:00:00,289.760585905,1.97849781367,0.0,0.0,24.9203635341,199.362908273,12.0628117544,9.87162770942,2.19118404499
 01/24  04:00:00,289.365195497,1.58279825093,0.0,0.0,24.9203635341,199.362908273,14.5103436305,10.1480858763,4.36225775416
 01/24  05:00:00,301.987120852,1.97849781367,0.0,0.0,24.9203635341,199.362908273,15.6821579016,13.4909846507,2.19117325092
 01/24  06:00:00,350.957738338,1.58279825093,0.0,0.0,49.8407270682,199.362908273,17.9009421958,13.5320041055,4.36893809025
 01/24  07:00:00,430.95557956,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1145.68086058,1141.31433009,4.36653049057
 01/24  08:00:00,529.088995349,31.2721397543,0.0,0.0,149.522181205,199.362908273,940.754921479,929.804782768,10.9501387119
 01/24  09:00:00,1050.99520998,31.2721397543,0.0,0.0,448.566543614,448.566543614,337.264382734,319.612090333,17.652292401
 01/24  10:00:00,1014.15753451,31.2721397543,0.0,0.0,448.566543614,448.566543614,188.352593632,166.256267114,22.0963265182
 01/24  11:00:00,965.259806146,31.2749185013,0.0,0.0,448.566543614,448.566543614,178.132572621,158.234772508,19.8978001131
 01/24  12:00:00,965.26306065,31.2721397543,0.0,0.0,448.566543614,448.566543614,190.275970142,163.638438094,26.6375320484
 01/24  13:00:00,916.704232577,32.5380535418,0.0,0.0,448.566543614,398.725816546,209.111553334,177.876645486,31.2349078485
 01/24  14:00:00,969.417815163,35.4586162602,0.0,0.0,448.566543614,448.566543614,163.103496407,134.145040035,28.9584563717
 01/24  15:00:00,969.048503858,35.1356282479,0.0,0.0,448.566543614,448.566543614,116.475837898,98.8311869175,17.6446509804
 01/24  16:00:00,967.307526064,33.394477168,0.0,0.0,448.566543614,448.566543614,118.035870653,100.400845479,17.6350251734
 01/24  17:00:00,1022.69793884,31.339695338,0.0,0.0,448.566543614,448.566543614,132.820851234,108.44069413,24.3801571035
 01/24  18:00:00,952.615292066,31.2721397543,0.0,0.0,348.885089477,398.725816546,263.925361075,248.54706659,15.3782944851
 01/24  19:00:00,753.442409918,31.2721397543,0.0,0.0,249.203635341,299.044362409,460.86279122,449.899836214,10.962955005
 01/24  20:00:00,729.056349992,31.2721397543,0.0,0.0,249.203635341,299.044362409,515.865574022,507.11948278,8.74609124217
 01/24  21:00:00,579.553836543,31.2721397543,0.0,0.0,149.522181205,249.203635341,530.029490519,521.273057284,8.75643323524
 01/24  22:00:00,555.104529865,31.2721397543,0.0,0.0,149.522181205,249.203635341,525.419886579,521.051025629,4.36886095071
 01/24  23:00:00,349.357004449,0.0,0.0,0.0,49.8407270682,199.362908273,4.36198807819,0.0,4.36198807819
 01/24  24:00:00,299.992245228,0.0,0.0,0.0,24.9203635341,199.362908273,2.19107127541,0.0,2.19107127541
 01/25  01:00:00,287.770048012,0.0,0.0,0.0,24.9203635341,199.362908273,2.19090367499,0.0,2.19090367499
 01/25  02:00:00,287.770048401,0.0,0.0,0.0,24.9203635341,199.362908273,4.36210092838,0.0,4.36210092838
 01/25  03:00:00,287.770048264,0.0,0.0,0.0,24.9203635341,199.362908273,2.19119716858,0.0,2.19119716858
 01/25  04:00:00,287.770048063,0.0,0.0,0.0,24.9203635341,199.362908273,2.19102856581,0.0,2.19102856581
 01/25  05:00:00,301.580974946,1.58279825093,0.0,0.0,24.9203635341,199.362908273,10.4594037713,6.09735113028,4.362052641
 01/25  06:00:00,351.345846624,1.97849781367,0.0,0.0,49.8407270682,199.362908273,13.4190862134,9.05026322181,4.36882299158
 01/25  07:00:00,430.405834406,31.2721397543,0.0,0.0,49.8407270682,199.362908273,877.676203984,873.309928807,4.36627517698
 01/25  08:00:00,528.746939329,31.2721397543,0.0,0.0,149.522181205,199.362908273,734.875109493,726.110612734,8.76449675897
 01/25  09:00:00,1051.06366636,31.2721397543,0.0,0.0,448.566543614,448.566543614,441.333409494,421.47534609,19.8580634039
 01/25  10:00:00,1014.43639252,31.2721397543,0.0,0.0,448.566543614,448.566543614,477.473576415,457.585661285,19.8879151303
 01/25  11:00:00,965.478851205,31.2721397543,0.0,0.0,448.566543614,448.566543614,408.646025443,386.536979468,22.1090459753
 01/25  12:00:00,965.637414607,31.5527970784,0.0,0.0,448.566543614,448.566543614,287.523961976,260.894052531,26.6299094451
 01/25  13:00:00,918.397864595,34.2095422206,0.0,0.0,448.566543614,398.725816546,231.590939732,202.587187557,29.0037521744
 01/25  14:00:00,969.695731013,35.7164118359,0.0,0.0,448.566543614,448.566543614,187.28078082,156.094430454,31.1863503658
 01/25  15:00:00,968.842580117,34.9262050334,0.0,0.0,448.566543614,448.566543614,120.883423855,103.240353779,17.6430700755
 01/25  16:00:00,966.479947297,32.5885665502,0.0,0.0,448.566543614,448.566543614,96.0483360025,78.412347255,17.6359887476
 01/25  17:00:00,1022.6349383,31.2897489184,0.0,0.0,448.566543614,448.566543614,120.033302389,95.6550346535,24.3782677358
 01/25  18:00:00,952.546193493,31.2721397543,0.0,0.0,348.885089477,398.725816546,190.49032299,177.304868237,13.1854547527
 01/25  19:00:00,753.237261123,31.2721397543,0.0,0.0,249.203635341,299.044362409,253.714098394,240.563714119,13.1503842748
 01/25  20:00:00,728.875878086,31.2721397543,0.0,0.0,249.203635341,299.044362409,345.583945185,336.837401752,8.74654343302
 01/25  21:00:00,579.437202862,31.2721397543,0.0,0.0,149.522181205,249.203635341,436.250851232,427.494929003,8.75592222926
 01/25  22:00:00,555.03021385,31.2721397543,0.0,0.0,149.522181205,249.203635341,478.86938167,474.501420385,4.36796128469
 01/25  23:00:00,349.357004997,0.0,0.0,0.0,49.8407270682,199.362908273,2.19096269793,0.0,2.19096269793
 01/25  24:00:00,299.992246326,0.0,0.0,0.0,24.9203635341,199.362908273,4.36221916977,0.0,4.36221916977
 01/26  01:00:00,287.77004897,0.0,0.0,0.0,24.9203635341,199.362908273,2.190859492,0.0,2.190859492
 01/26  02:00:00,287.770048909,0.0,0.0,0.0,24.9203635341,199.362908273,2.19109261834,0.0,2.19109261834
 01/26  03:00:00,287.770049274,0.0,0.0,0.0,24.9203635341,199.362908273,4.3620839087,0.0,4.3620839087
 01/26  04:00:00,288.961654259,1.1870986882,0.0,0.0,24.9203635341,199.362908273,7.12264656799,4.93165526694,2.19099130105
 01/26  05:00:00,301.980948807,1.97849781367,0.0,0.0,24.9203635341,199.362908273,13.3618687793,11.1710446864,2.19082409286
 01/26  06:00:00,350.951343283,1.58279825093,0.0,0.0,49.8407270682,199.362908273,17.4862406251,10.9429309979,6.54330962716
 01/26  07:00:00,430.433041274,31.2721397543,0.0,0.0,49.8407270682,199.362908273,940.05439138,937.861070992,2.19332038858
 01/26  08:00:00,528.984499385,31.2721397543,0.0,0.0,149.522181205,199.362908273,959.632156003,948.681320263,10.9508357401
 01/26  09:00:00,1051.20457506,31.2721397543,0.0,0.0,448.566543614,448.566543614,557.415882128,537.556116389,19.8597657396
 01/26  10:00:00,1014.22344367,31.2721397543,0.0,0.0,448.566543614,448.566543614,255.513408078,235.624444327,19.8889637502
 01/26  11:00:00,966.46947289,32.4904838821,0.0,0.0,448.566543614,448.566543614,178.644154405,156.535093737,22.1090606683
 01/26  12:00:00,970.283304644,36.3345107712,0.0,0.0,448.566543614,448.566543614,149.329914201,124.915071213,24.4148429884
 01/26  13:00:00,922.744911829,38.6280028831,0.0,0.0,448.566543614,398.725816546,162.037540237,130.80405201,31.2334882267
 01/26  14:00:00,973.441769875,39.520934391,0.0,0.0,448.566543614,448.566543614,125.270558099,96.3106524827,28.9599056166
 01/26  15:00:00,972.187724232,38.3127871234,0.0,0.0,448.566543614,448.566543614,80.0148223219,60.1658667864,19.8489555355
 01/26  16:00:00,969.392264698,35.523460022,0.0,0.0,448.566543614,448.566543614,72.3050760036,54.6711804153,17.6338955883
 01/26  17:00:00,1023.46555137,32.1526390864,0.0,0.0,448.566543614,448.566543614,85.7138483788,61.3342392468,24.379609132
 01/26  18:00:00,952.508697371,31.2721397543,0.0,0.0,348.885089477,398.725816546,149.89707206,136.713054227,13.1840178333
 01/26  19:00:00,753.218171516,31.2721397543,0.0,0.0,249.203635341,299.044362409,232.085052623,218.936019157,13.1490334661
 01/26  20:00:00,728.835635263,31.2721397543,0.0,0.0,249.203635341,299.044362409,297.305688032,290.739902915,6.56578511672
 01/26  21:00:00,579.438165173,31.2721397543,0.0,0.0,149.522181205,249.203635341,435.28472435,424.345281959,10.939442391
 01/26  22:00:00,555.05575742,31.2721397543,0.0,0.0,149.522181205,249.203635341,495.944878371,491.576114549,4.36876382188
 01/26  23:00:00,349.357005806,0.0,0.0,0.0,49.8407270682,199.362908273,2.19114223651,0.0,2.19114223651
 01/26  24:00:00,299.992246985,0.0,0.0,0.0,24.9203635341,199.362908273,3.68935873159,0.0,3.68935873159
 01/27  01:00:00,287.770049863,0.0,0.0,0.0,24.9203635341,199.362908273,2.86320950499,0.0,2.86320950499
 01/27  02:00:00,287.770049599,0.0,0.0,0.0,24.9203635341,199.362908273,2.19087856933,0.0,2.19087856933
 01/27  03:00:00,287.770049918,0.0,0.0,0.0,24.9203635341,199.362908273,4.36206125497,0.0,4.36206125497
 01/27  04:00:00,288.961442958,1.1870986882,0.0,0.0,24.9203635341,199.362908273,6.77004063314,4.57885811876,2.19118251438
 01/27  05:00:00,301.582606585,1.58279825093,0.0,0.0,24.9203635341,199.362908273,10.2561401933,8.06512343792,2.19101675543
 01/27  06:00:00,351.348827144,1.97849781367,0.0,0.0,49.8407270682,199.362908273,16.9347937102,12.566173905,4.3686198052
 01/27  07:00:00,430.31309433,31.2721397543,0.0,0.0,49.8407270682,199.362908273,812.728648966,808.362161602,4.36648736401
 01/27  08:00:00,528.948837322,31.2721397543,0.0,0.0,149.522181205,199.362908273,923.32880765,912.377438239,10.9513694109
 01/27  09:00:00,1051.0901556,31.2721397543,0.0,0.0,448.566543614,448.566543614,439.43849394,419.578799156,19.8596947841
 01/27  10:00:00,1014.40361389,31.5238224076,0.0,0.0,448.566543614,448.566543614,181.333695391,161.44420444,19.8894909501
 01/27  11:00:00,968.383506549,34.4495356904,0.0,0.0,448.566543614,448.566543614,130.866596669,108.759424279,22.1071723896
 01/27  12:00:00,971.855165283,37.9333735994,0.0,0.0,448.566543614,448.566543614,119.181580438,94.7648752072,24.416705231
 01/27  13:00:00,923.467983223,39.3714351862,0.0,0.0,448.566543614,398.725816546,137.706598562,106.473850501,31.2327480606
 01/27  14:00:00,973.367627883,39.4641351238,0.0,0.0,448.566543614,448.566543614,104.765082956,75.8056318199,28.9594511358
 01/27  15:00:00,972.263456923,38.4048167226,0.0,0.0,448.566543614,448.566543614,61.5581962011,41.7095565985,19.8486396026
 01/27  16:00:00,969.871680421,36.0204250374,0.0,0.0,448.566543614,448.566543614,52.6227388268,34.9870611654,17.6356776614
 01/27  17:00:00,1023.97758484,32.6840129052,0.0,0.0,448.566543614,448.566543614,63.8123953904,39.432727214,24.3796681763
 01/27  18:00:00,952.466428659,31.2721397543,0.0,0.0,348.885089477,398.725816546,101.491050619,88.3070288465,13.1840217723
 01/27  19:00:00,753.160469395,31.2721397543,0.0,0.0,249.203635341,299.044362409,164.673505097,151.52443667,13.1490684276
 01/27  20:00:00,728.744524621,31.2721397543,0.0,0.0,249.203635341,299.044362409,193.639470011,187.073663508,6.56580650248
 01/27  21:00:00,579.307850128,31.2721397543,0.0,0.0,149.522181205,249.203635341,290.646460396,279.706938329,10.9395220669
 01/27  22:00:00,554.937925228,31.2721397543,0.0,0.0,149.522181205,249.203635341,370.514743335,366.145954769,4.36878856565
 01/27  23:00:00,349.357006545,0.0,0.0,0.0,49.8407270682,199.362908273,2.19115381684,0.0,2.19115381684
 01/27  24:00:00,299.992247705,0.0,0.0,0.0,24.9203635341,199.362908273,4.3618106758,0.0,4.3618106758
 01/28  01:00:00,237.929323481,0.0,0.0,0.0,24.9203635341,149.522181205,2.19106053332,0.0,2.19106053332
 01/28  02:00:00,237.929323222,0.0,0.0,0.0,24.9203635341,149.522181205,2.19089612632,0.0,2.19089612632
 01/28  03:00:00,237.92932356,0.0,0.0,0.0,24.9203635341,149.522181205,4.36210110098,0.0,4.36210110098
 01/28  04:00:00,237.929323426,0.0,0.0,0.0,24.9203635341,149.522181205,2.19120483116,0.0,2.19120483116
 01/28  05:00:00,251.342801283,1.1870986882,0.0,0.0,24.9203635341,149.522181205,6.69274938857,4.50170887562,2.19104051295
 01/28  06:00:00,276.187416788,1.58279825093,0.0,0.0,24.9203635341,149.522181205,12.0735917901,7.70475835553,4.36883343459
 01/28  07:00:00,430.22188746,31.2721397543,0.0,0.0,49.8407270682,199.362908273,731.819550908,727.453001729,4.36654917803
 01/28  08:00:00,428.976541965,31.2721397543,0.0,0.0,49.8407270682,199.362908273,667.491284719,660.939105626,6.55217909291
 01/28  09:00:00,652.347749867,31.2721397543,0.0,0.0,249.203635341,249.203635341,455.600806355,446.852237273,8.74856908174
 01/28  10:00:00,615.585435722,31.2795313787,0.0,0.0,249.203635341,249.203635341,346.095606042,335.131526362,10.9640796801
 01/28  11:00:00,568.191130533,32.8581622882,0.0,0.0,249.203635341,249.203635341,262.885633869,251.932917817,10.9527160518
 01/28  12:00:00,571.139820212,35.8379515359,0.0,0.0,249.203635341,249.203635341,234.917228372,221.754921803,13.1623065687
 01/28  13:00:00,573.00664861,37.7302724171,0.0,0.0,249.203635341,249.203635341,211.663153578,200.706112675,10.9570409034
 01/28  14:00:00,573.33143045,38.0720045917,0.0,0.0,249.203635341,249.203635341,197.591294475,186.640501152,10.9507933222
 01/28  15:00:00,322.099002355,36.0458205716,0.0,0.0,74.7610906023,174.442544739,195.299026233,188.733782242,6.56524399131
 01/28  16:00:00,319.540913576,33.5074142011,0.0,0.0,74.7610906023,174.442544739,179.127914467,170.389257534,8.73865693226
 01/28  17:00:00,374.83588775,31.3264946632,0.0,0.0,74.7610906023,174.442544739,225.393163803,218.830420379,6.56274342459
 01/28  18:00:00,379.681280141,31.2721397543,0.0,0.0,24.9203635341,149.522181205,530.138864506,525.772475069,4.36638943663
 01/28  19:00:00,347.930136136,0.0,0.0,0.0,24.9203635341,149.522181205,4.36686530011,0.0,4.36686530011
 01/28  20:00:00,323.485740318,0.0,0.0,0.0,24.9203635341,149.522181205,4.36645892467,0.0,4.36645892467
 01/28  21:00:00,323.485740536,0.0,0.0,0.0,24.9203635341,149.522181205,4.36594651358,0.0,4.36594651358
 01/28  22:00:00,299.042376816,0.0,0.0,0.0,24.9203635341,149.522181205,4.37062352574,0.0,4.37062352574
 01/28  23:00:00,276.183993936,1.58279825093,0.0,0.0,24.9203635341,149.522181205,10.1045847437,5.74222362538,4.36236111837
 01/28  24:00:00,252.138013123,1.97849781367,0.0,0.0,24.9203635341,149.522181205,10.8903935872,8.69929062565,2.1911029616
 01/29  01:00:00,239.51980295,1.58279825093,0.0,0.0,24.9203635341,149.522181205,11.112866407,8.92285563894,2.1900107681
 01/29  02:00:00,239.918665156,1.97849781367,0.0,0.0,24.9203635341,149.522181205,14.5591598005,12.3691114357,2.1900483648
 01/29  03:00:00,239.523481154,1.58279825093,0.0,0.0,24.9203635341,149.522181205,15.1234428574,12.9333590105,2.19008384687
 01/29  04:00:00,239.922776384,1.97849781367,0.0,0.0,24.9203635341,149.522181205,19.0425910682,16.8526343471,2.18995672108
 01/29  05:00:00,251.750278857,1.58279825093,0.0,0.0,24.9203635341,149.522181205,20.1329490362,17.9428563427,2.19009269356
 01/29  06:00:00,276.596367344,1.97849781367,0.0,0.0,24.9203635341,149.522181205,27.1355609553,22.7688385225,4.36672243279
 01/29  07:00:00,325.091935007,1.58279825093,0.0,0.0,24.9203635341,149.522181205,29.2985246446,27.1084189241,2.19010572048
 01/29  08:00:00,315.756771671,1.97849781367,0.0,0.0,24.9203635341,149.522181205,30.7708315616,26.4107839081,4.36004765351
 01/29  09:00:00,298.266274202,1.58279825093,0.0,0.0,24.9203635341,149.522181205,20.4606978248,18.2706453907,2.19005243414
 01/29  10:00:00,261.98968585,1.97849781367,0.0,0.0,24.9203635341,149.522181205,14.2801226735,12.0900340021,2.19008867133
 01/29  11:00:00,214.710116019,3.59093835594,0.0,0.0,24.9203635341,149.522181205,10.7981449884,8.60818307026,2.18996191819
 01/29  12:00:00,236.230972773,25.1107326594,0.0,0.0,24.9203635341,149.522181205,10.8329168783,8.64063158754,2.1922852908
 01/29  13:00:00,231.663268842,20.5447474872,0.0,0.0,24.9203635341,149.522181205,11.1507354327,6.78644431804,4.36429111464
 01/29  14:00:00,236.834769655,25.7145449376,0.0,0.0,24.9203635341,149.522181205,11.3256594959,6.95442767402,4.3712318219
 01/29  15:00:00,231.56282979,20.4470080862,0.0,0.0,24.9203635341,149.522181205,8.23718524103,3.87303007753,4.36415516349
 01/29  16:00:00,235.027265695,23.911831937,0.0,0.0,24.9203635341,149.522181205,6.75982392031,4.56976753084,2.19005638947
 01/29  17:00:00,261.587419758,1.58279825093,0.0,0.0,24.9203635341,149.522181205,7.18848894119,4.9984284364,2.19006050479
 01/29  18:00:00,349.914679046,1.97849781367,0.0,0.0,24.9203635341,149.522181205,10.3932874035,8.20322303158,2.19006437191
 01/29  19:00:00,349.520592068,1.58279825093,0.0,0.0,24.9203635341,149.522181205,14.3061209089,9.94596323055,4.36015767834
 01/29  20:00:00,325.475194882,1.97849781367,0.0,0.0,24.9203635341,149.522181205,15.6998992617,13.5098889688,2.19001029287
 01/29  21:00:00,325.079517539,1.58279825093,0.0,0.0,24.9203635341,149.522181205,15.7201891162,13.5301081871,2.19008092916
 01/29  22:00:00,301.034358506,1.97849781367,0.0,0.0,24.9203635341,149.522181205,20.0409726746,15.6744644528,4.36650822173
 01/29  23:00:00,276.193093409,1.58279825093,0.0,0.0,24.9203635341,149.522181205,18.2682018001,16.0781070383,2.19009476183
 01/29  24:00:00,252.150079893,1.97849781367,0.0,0.0,24.9203635341,149.522181205,24.3978186741,22.2077864295,2.19003224465
 01/30  01:00:00,289.372543773,1.58279825093,0.0,0.0,24.9203635341,199.362908273,23.4369942122,21.2461566568,2.19083755546
 01/30  02:00:00,289.77272828,1.97849781367,0.0,0.0,24.9203635341,199.362908273,30.4304731997,26.0684802394,4.36199296032
 01/30  03:00:00,289.377787602,1.58279825093,0.0,0.0,24.9203635341,199.362908273,29.0563031855,26.865146012,2.19115717344
 01/30  04:00:00,289.778139771,1.97849781367,0.0,0.0,24.9203635341,199.362908273,34.0360363966,31.8448802369,2.19115615967
 01/30  05:00:00,301.608091978,1.58279825093,0.0,0.0,24.9203635341,199.362908273,39.8608526048,35.4985432856,4.36230931919
 01/30  06:00:00,351.374993769,1.97849781367,0.0,0.0,49.8407270682,199.362908273,45.0290786834,40.6601460459,4.36893263752
 01/30  07:00:00,430.826776642,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1276.29758845,1271.93127539,4.36631305429
 01/30  08:00:00,520.453743056,31.2721397543,0.0,0.0,149.522181205,199.362908273,921.188917243,912.424005855,8.76491138816
 01/30  09:00:00,1050.97275846,31.2721397543,0.0,0.0,448.566543614,448.566543614,328.210536041,308.349100889,19.8614351519
 01/30  10:00:00,1014.43814007,31.5475220792,0.0,0.0,448.566543614,448.566543614,197.108090332,175.009760215,22.0983301168
 01/30  11:00:00,968.289842502,34.3169997762,0.0,0.0,448.566543614,448.566543614,169.398492478,149.498749045,19.8997434331
 01/30  12:00:00,971.504384115,37.5415672013,0.0,0.0,448.566543614,448.566543614,164.956265228,138.319323155,26.6369420724
 01/30  13:00:00,923.322165479,39.1889151098,0.0,0.0,448.566543614,398.725816546,178.216210368,146.97696949,31.2392408777
 01/30  14:00:00,973.381807479,39.4535421325,0.0,0.0,448.566543614,448.566543614,132.737389646,103.775128737,28.9622609087
 01/30  15:00:00,972.896504747,39.0238213603,0.0,0.0,448.566543614,448.566543614,75.3542057982,57.7092388904,17.6449669079
 01/30  16:00:00,970.23926386,36.3747651974,0.0,0.0,448.566543614,448.566543614,69.8733133266,50.0332927787,19.8400205479
 01/30  17:00:00,1015.44818512,32.678576238,0.0,0.0,448.566543614,448.566543614,83.7087024503,61.5417154317,22.1669870187
 01/30  18:00:00,952.510983629,31.2721397543,0.0,0.0,348.885089477,398.725816546,154.070280434,138.692497086,15.3777833477
 01/30  19:00:00,753.20922723,31.2721397543,0.0,0.0,249.203635341,299.044362409,219.637427036,208.675010587,10.9624164497
 01/30  20:00:00,728.770775587,31.2721397543,0.0,0.0,249.203635341,299.044362409,229.914672042,221.166460388,8.74821165475
 01/30  21:00:00,579.294466997,31.2721397543,0.0,0.0,149.522181205,249.203635341,282.023607859,273.267431573,8.75617628599
 01/30  22:00:00,554.871399438,31.2721397543,0.0,0.0,149.522181205,249.203635341,309.802114011,305.433390979,4.36872303183
 01/30  23:00:00,349.357008792,0.0,0.0,0.0,49.8407270682,199.362908273,4.36215682251,0.0,4.36215682251
 01/30  24:00:00,299.992249411,0.0,0.0,0.0,24.9203635341,199.362908273,2.19083494637,0.0,2.19083494637
 01/31  01:00:00,287.770052467,0.0,0.0,0.0,24.9203635341,199.362908273,4.36199275188,0.0,4.36199275188
 01/31  02:00:00,287.770052393,0.0,0.0,0.0,24.9203635341,199.362908273,2.19115730785,0.0,2.19115730785
 01/31  03:00:00,287.770052173,0.0,0.0,0.0,24.9203635341,199.362908273,2.19099668873,0.0,2.19099668873
 01/31  04:00:00,287.770052624,0.0,0.0,0.0,24.9203635341,199.362908273,4.36191368969,0.0,4.36191368969
 01/31  05:00:00,299.992250067,0.0,0.0,0.0,24.9203635341,199.362908273,2.19091702563,0.0,2.19091702563
 01/31  06:00:00,350.549623558,1.1870986882,0.0,0.0,49.8407270682,199.362908273,8.8121296332,4.44338709475,4.36874253846
 01/31  07:00:00,430.206765741,31.2721397543,0.0,0.0,49.8407270682,199.362908273,743.608014069,739.241487952,4.36652611727
 01/31  08:00:00,520.025406479,31.2721397543,0.0,0.0,149.522181205,199.362908273,596.69679235,585.746042782,10.9507495673
 01/31  09:00:00,1050.87256435,31.2721397543,0.0,0.0,448.566543614,448.566543614,259.562234663,241.905239085,17.656995578
 01/31  10:00:00,1014.57829552,31.72506965,0.0,0.0,448.566543614,448.566543614,176.581735744,154.481766701,22.0999690432
 01/31  11:00:00,968.743189028,34.7979380521,0.0,0.0,448.566543614,448.566543614,156.057653485,133.94820642,22.1094470647
 01/31  12:00:00,972.024168459,38.0848696622,0.0,0.0,448.566543614,448.566543614,148.490401384,124.066999168,24.4234022156
 01/31  13:00:00,923.417441173,39.3041652204,0.0,0.0,448.566543614,398.725816546,166.930331287,135.688455793,31.2418754934
 01/31  14:00:00,973.436306145,39.5147819654,0.0,0.0,448.566543614,448.566543614,132.019090773,103.054302422,28.9647883511
 01/31  15:00:00,972.862769716,38.9941562561,0.0,0.0,448.566543614,448.566543614,76.5684404367,56.719073845,19.8493665917
 01/31  16:00:00,970.24652577,36.3826521763,0.0,0.0,448.566543614,448.566543614,69.9090088334,52.2717563047,17.6372525287
 01/31  17:00:00,1015.48978881,32.7178576587,0.0,0.0,448.566543614,448.566543614,91.9641477731,67.5824869069,24.3816608662
 01/31  18:00:00,952.507780183,31.2721397543,0.0,0.0,348.885089477,398.725816546,155.387427462,142.202429189,13.1849982733
 01/31  19:00:00,753.232350689,31.2721397543,0.0,0.0,249.203635341,299.044362409,256.671753699,243.521322543,13.1504311565
 01/31  20:00:00,728.841882285,31.2721397543,0.0,0.0,249.203635341,299.044362409,313.494533189,306.929176628,6.56535656094
 01/31  21:00:00,579.41808659,31.2721397543,0.0,0.0,149.522181205,249.203635341,423.783276092,412.842431219,10.9408448738
 01/31  22:00:00,555.083632307,31.2721397543,0.0,0.0,149.522181205,249.203635341,535.582846292,531.214808215,4.36803807738
 01/31  23:00:00,349.357009175,0.0,0.0,0.0,49.8407270682,199.362908273,2.19119975359,0.0,2.19119975359
 01/31  24:00:00,299.992250426,0.0,0.0,0.0,24.9203635341,199.362908273,4.36191630203,0.0,4.36191630203
 02/01  01:00:00,287.770052841,0.0,0.0,0.0,24.9203635341,199.362908273,2.19092048027,0.0,2.19092048027
 02/01  02:00:00,288.167399055,0.395699562734,0.0,0.0,24.9203635341,199.362908273,3.96726483658,1.77610167996,2.19116315663
 02/01  03:00:00,289.758292403,1.97849781367,0.0,0.0,24.9203635341,199.362908273,14.8722210975,10.5103734165,4.36184768098
 02/01  04:00:00,289.367317825,1.58279825093,0.0,0.0,24.9203635341,199.362908273,17.8021007725,15.6110138438,2.19108692877
 02/01  05:00:00,301.991108209,1.97849781367,0.0,0.0,24.9203635341,199.362908273,24.1497757292,21.9588483413,2.1909273879
 02/01  06:00:00,350.9679942,1.58279825093,0.0,0.0,49.8407270682,199.362908273,35.2214700537,28.678816879,6.54265317472
 02/01  07:00:00,430.696421903,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1148.29331505,1146.10020776,2.19310728633
 02/01  08:00:00,522.271107459,31.2721397543,0.0,0.0,149.522181205,199.362908273,2042.72179372,2031.76971021,10.9520835186
 02/01  09:00:00,1052.10583055,31.2721397543,0.0,0.0,448.566543614,448.566543614,834.46402748,814.605233294,19.858794186
 02/01  10:00:00,1014.66733947,31.2721397543,0.0,0.0,448.566543614,448.566543614,427.228222902,407.339164842,19.8890580592
 02/01  11:00:00,965.49683337,31.2721397543,0.0,0.0,448.566543614,448.566543614,289.400724904,267.288853865,22.1118710388
 02/01  12:00:00,965.351799032,31.2721397543,0.0,0.0,448.566543614,448.566543614,209.931715029,183.296308009,26.63540702
 02/01  13:00:00,915.514939034,31.2721397543,0.0,0.0,448.566543614,398.725816546,225.472084138,194.233897712,31.2381864261
 02/01  14:00:00,965.28828519,31.2721397543,0.0,0.0,448.566543614,448.566543614,180.566209675,151.604434565,28.9617751097
 02/01  15:00:00,965.271713106,31.2721397543,0.0,0.0,448.566543614,448.566543614,170.234445353,152.588000211,17.646445142
 02/01  16:00:00,965.268792184,31.2721397543,0.0,0.0,448.566543614,448.566543614,173.790487854,156.152895271,17.6375925824
 02/01  17:00:00,1014.16062554,31.2721397543,0.0,0.0,448.566543614,448.566543614,183.59657342,159.213652723,24.3829206967
 02/01  18:00:00,952.584561981,31.2721397543,0.0,0.0,348.885089477,398.725816546,204.843987914,189.466156037,15.3778318775
 02/01  19:00:00,753.259032015,31.2721397543,0.0,0.0,249.203635341,299.044362409,245.389788192,234.427304854,10.9624833381
 02/01  20:00:00,728.819083226,31.2721397543,0.0,0.0,249.203635341,299.044362409,258.42754876,249.679273302,8.74827545794
 02/01  21:00:00,579.346244137,31.2721397543,0.0,0.0,149.522181205,249.203635341,315.237038191,306.480740829,8.75629736113
 02/01  22:00:00,554.907219617,31.2721397543,0.0,0.0,149.522181205,249.203635341,329.502018377,325.133249667,4.36876870978
 02/01  23:00:00,349.357009965,0.0,0.0,0.0,49.8407270682,199.362908273,4.36220234684,0.0,4.36220234684
 02/01  24:00:00,299.992250587,0.0,0.0,0.0,24.9203635341,199.362908273,2.1908612012,0.0,2.1908612012
 02/02  01:00:00,287.770053607,0.0,0.0,0.0,24.9203635341,199.362908273,4.36205285297,0.0,4.36205285297
 02/02  02:00:00,287.77005352,0.0,0.0,0.0,24.9203635341,199.362908273,2.19119117058,0.0,2.19119117058
 02/02  03:00:00,287.770053307,0.0,0.0,0.0,24.9203635341,199.362908273,2.19103275804,0.0,2.19103275804
 02/02  04:00:00,287.770053743,0.0,0.0,0.0,24.9203635341,199.362908273,4.36199291913,0.0,4.36199291913
 02/02  05:00:00,299.992251159,0.0,0.0,0.0,24.9203635341,199.362908273,2.1909601845,0.0,2.1909601845
 02/02  06:00:00,349.358560738,0.0,0.0,0.0,49.8407270682,199.362908273,4.36884698966,0.0,4.36884698966
 02/02  07:00:00,430.164825417,31.2721397543,0.0,0.0,49.8407270682,199.362908273,670.049910013,665.683273168,4.3666368459
 02/02  08:00:00,519.944225563,31.2721397543,0.0,0.0,149.522181205,199.362908273,499.435618459,488.484445854,10.9511726046
 02/02  09:00:00,1050.89081289,31.2721397543,0.0,0.0,448.566543614,448.566543614,280.702716793,260.842318732,19.8603980617
 02/02  10:00:00,1014.09404167,31.2721397543,0.0,0.0,448.566543614,448.566543614,142.592346148,122.69872025,19.8936258976
 02/02  11:00:00,965.191017905,31.2721397543,0.0,0.0,448.566543614,448.566543614,130.010682683,107.900097334,22.1105853484
 02/02  12:00:00,965.183359153,31.2721397543,0.0,0.0,448.566543614,448.566543614,120.361201986,95.9398887773,24.4213132091
 02/02  13:00:00,915.424818008,31.3442546715,0.0,0.0,448.566543614,398.725816546,133.470736467,102.232317578,31.238418889
 02/02  14:00:00,968.637431616,34.7515260476,0.0,0.0,448.566543614,448.566543614,94.1324644561,65.1682741777,28.9641902784
 02/02  15:00:00,969.924444572,36.077740568,0.0,0.0,448.566543614,448.566543614,52.9058425108,33.0528801011,19.8529624097
 02/02  16:00:00,968.253104468,34.4064705392,0.0,0.0,448.566543614,448.566543614,51.286156283,33.6487299288,17.6374263543
 02/02  17:00:00,1014.49593822,31.7439478533,0.0,0.0,448.566543614,448.566543614,70.4199760976,46.0376002852,24.3823758124
 02/02  18:00:00,952.475079908,31.2721397543,0.0,0.0,348.885089477,398.725816546,122.725960742,107.344014812,15.3819459293
 02/02  19:00:00,753.169206443,31.2721397543,0.0,0.0,249.203635341,299.044362409,187.171445221,176.2080919,10.9633533208
 02/02  20:00:00,728.750890745,31.2721397543,0.0,0.0,249.203635341,299.044362409,219.816111258,211.068012611,8.74809864682
 02/02  21:00:00,579.297203409,31.2721397543,0.0,0.0,149.522181205,249.203635341,299.194702011,290.438260152,8.7564418589
