Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/02  22:00:00,554.873885999,31.2721397543,0.0,0.0,149.522181205,249.203635341,326.278073564,321.909280483,4.36879308073
 02/02  23:00:00,349.357010559,0.0,0.0,0.0,49.8407270682,199.362908273,2.19098631687,0.0,2.19098631687
 02/02  24:00:00,299.992251346,0.0,0.0,0.0,24.9203635341,199.362908273,4.36227080297,0.0,4.36227080297
 02/03  01:00:00,287.770053822,0.0,0.0,0.0,24.9203635341,199.362908273,2.19089949993,0.0,2.19089949993
 02/03  02:00:00,287.770054148,0.0,0.0,0.0,24.9203635341,199.362908273,4.36213231076,0.0,4.36213231076
 02/03  03:00:00,287.770054039,0.0,0.0,0.0,24.9203635341,199.362908273,2.19123262497,0.0,2.19123262497
 02/03  04:00:00,287.770053836,0.0,0.0,0.0,24.9203635341,199.362908273,2.19107524489,0.0,2.19107524489
 02/03  05:00:00,299.992252055,0.0,0.0,0.0,24.9203635341,199.362908273,4.36208111857,0.0,4.36208111857
 02/03  06:00:00,349.358561573,0.0,0.0,0.0,49.8407270682,199.362908273,4.36889688646,0.0,4.36889688646
 02/03  07:00:00,430.171063285,31.2721397543,0.0,0.0,49.8407270682,199.362908273,735.667186757,731.300646618,4.36654013851
 02/03  08:00:00,520.219029449,31.2721397543,0.0,0.0,149.522181205,199.362908273,813.240361939,804.474765453,8.76559648594
 02/03  09:00:00,1051.00053213,31.2721397543,0.0,0.0,448.566543614,448.566543614,391.627497031,371.76490067,19.8625963607
 02/03  10:00:00,1014.23753752,31.2721397543,0.0,0.0,448.566543614,448.566543614,289.394423719,267.29284472,22.101578999
 02/03  11:00:00,965.37906828,31.2721397543,0.0,0.0,448.566543614,448.566543614,318.93994308,299.037586693,19.9023563878
 02/03  12:00:00,965.350023024,31.2721397543,0.0,0.0,448.566543614,448.566543614,292.125748217,265.483331181,26.6424170361
 02/03  13:00:00,915.5466467,31.2721397543,0.0,0.0,448.566543614,398.725816546,331.629892998,300.391459361,31.2384336374
 02/03  14:00:00,965.366608314,31.2721397543,0.0,0.0,448.566543614,448.566543614,309.541239036,280.576950868,28.9642881679
 02/03  15:00:00,965.385688751,31.2721397543,0.0,0.0,448.566543614,448.566543614,329.703454747,309.853370572,19.8500841753
 02/03  16:00:00,965.394844759,31.2721397543,0.0,0.0,448.566543614,448.566543614,334.671657788,317.033300813,17.6383569747
 02/03  17:00:00,1014.35378492,31.2721397543,0.0,0.0,448.566543614,448.566543614,402.420810434,378.036875394,24.3839350397
 02/03  18:00:00,952.861913109,31.2721397543,0.0,0.0,348.885089477,398.725816546,497.771612426,484.588053085,13.1835593413
 02/03  19:00:00,753.611548386,31.2721397543,0.0,0.0,249.203635341,299.044362409,600.924710173,587.774947645,13.1497625279
 02/03  20:00:00,729.255211648,31.2721397543,0.0,0.0,249.203635341,299.044362409,666.386673697,659.820495422,6.56617827568
 02/03  21:00:00,580.099790031,31.2721397543,0.0,0.0,149.522181205,249.203635341,962.828000813,951.887605691,10.9403951225
 02/03  22:00:00,555.906865618,31.2721397543,0.0,0.0,149.522181205,249.203635341,1059.57100929,1055.20191522,4.36909407464
 02/03  23:00:00,349.357010762,0.0,0.0,0.0,49.8407270682,199.362908273,2.19110133244,0.0,2.19110133244
 02/03  24:00:00,299.992251966,0.0,0.0,0.0,24.9203635341,199.362908273,4.36213108083,0.0,4.36213108083
 02/04  01:00:00,239.922357006,1.97849781367,0.0,0.0,24.9203635341,149.522181205,13.2987512385,11.1075154737,2.19123576476
 02/04  02:00:00,239.528884735,1.58279825093,0.0,0.0,24.9203635341,149.522181205,15.0327145708,12.8414740398,2.19124053097
 02/04  03:00:00,239.944750687,1.97849781367,0.0,0.0,24.9203635341,149.522181205,32.6897477473,28.3273345574,4.36241318988
 02/04  04:00:00,239.551268092,1.58279825093,0.0,0.0,24.9203635341,149.522181205,32.1761006006,29.9850892305,2.19101137011
 02/04  05:00:00,252.213801568,1.97849781367,0.0,0.0,24.9203635341,149.522181205,65.8573296143,63.6664747538,2.19085486051
 02/04  06:00:00,276.248840401,1.58279825093,0.0,0.0,24.9203635341,149.522181205,58.0185513682,51.474997309,6.54355405925
 02/04  07:00:00,431.066106001,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1076.87251526,1074.67909738,2.19341788434
 02/04  08:00:00,422.287732876,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1562.79716578,1556.24406967,6.55309611665
 02/04  09:00:00,653.635359896,31.2721397543,0.0,0.0,249.203635341,249.203635341,960.09449707,951.346776587,8.74772048291
 02/04  10:00:00,616.311550564,31.2721397543,0.0,0.0,249.203635341,249.203635341,596.317303994,585.355012293,10.9622917017
 02/04  11:00:00,567.114556177,31.2721397543,0.0,0.0,249.203635341,249.203635341,462.678507314,451.726311913,10.9521954011
 02/04  12:00:00,567.002613338,31.2721397543,0.0,0.0,249.203635341,249.203635341,431.858843484,418.693190297,13.1656531872
 02/04  13:00:00,566.885500969,31.2721397543,0.0,0.0,249.203635341,249.203635341,381.563073088,370.606135097,10.9569379913
 02/04  14:00:00,567.057553798,31.5182090058,0.0,0.0,249.203635341,249.203635341,351.17853139,340.226016409,10.9525149808
 02/04  15:00:00,317.947975078,31.6536252619,0.0,0.0,74.7610906023,174.442544739,336.36208293,327.61476217,8.74732076065
 02/04  16:00:00,317.547483023,31.2721397543,0.0,0.0,74.7610906023,174.442544739,333.55012937,326.990586054,6.55954331593
 02/04  17:00:00,366.5191147,31.2721397543,0.0,0.0,74.7610906023,174.442544739,416.616190077,407.872201794,8.74398828295
 02/04  18:00:00,380.024666824,31.2721397543,0.0,0.0,24.9203635341,149.522181205,724.186706056,719.820318572,4.3663874844
 02/04  19:00:00,347.930141699,0.0,0.0,0.0,24.9203635341,149.522181205,2.19329180364,0.0,2.19329180364
 02/04  20:00:00,323.485745975,0.0,0.0,0.0,24.9203635341,149.522181205,4.36677116058,0.0,4.36677116058
 02/04  21:00:00,325.472379639,1.97849781367,0.0,0.0,24.9203635341,149.522181205,11.5636240354,7.19677519649,4.36684883892
 02/04  22:00:00,300.63383552,1.58279825093,0.0,0.0,24.9203635341,149.522181205,14.2103099585,7.66386130306,6.54644865545
 02/04  23:00:00,276.590518394,1.97849781367,0.0,0.0,24.9203635341,149.522181205,16.4716433538,14.2804310667,2.19121228706
 02/04  24:00:00,251.750341934,1.58279825093,0.0,0.0,24.9203635341,149.522181205,16.4163289682,14.2251118145,2.19121715371
 02/05  01:00:00,239.932861828,1.97849781367,0.0,0.0,24.9203635341,149.522181205,24.9007321849,22.7106210988,2.19011108602
 02/05  02:00:00,239.533620325,1.58279825093,0.0,0.0,24.9203635341,149.522181205,23.9296192246,19.5695574438,4.36006178075
 02/05  03:00:00,239.948294314,1.97849781367,0.0,0.0,24.9203635341,149.522181205,38.5789495948,36.3888683768,2.19008121797
 02/05  04:00:00,239.54809048,1.58279825093,0.0,0.0,24.9203635341,149.522181205,34.4783377695,32.2883761542,2.18996161533
 02/05  05:00:00,264.900711945,14.6264806681,0.0,0.0,24.9203635341,149.522181205,110.841191735,108.651085368,2.19010636722
 02/05  06:00:00,297.4207632,22.662769675,0.0,0.0,24.9203635341,149.522181205,147.034259383,142.667441747,4.36681763606
 02/05  07:00:00,342.491781554,18.8424749529,0.0,0.0,24.9203635341,149.522181205,149.081435761,146.891356546,2.1900792149
 02/05  08:00:00,336.540623909,22.662769675,0.0,0.0,24.9203635341,149.522181205,112.929206089,110.739098421,2.19010766776
 02/05  09:00:00,302.936217279,6.19449209848,0.0,0.0,24.9203635341,149.522181205,69.1226993989,66.9325743073,2.1901250916
 02/05  10:00:00,261.616778046,1.58279825093,0.0,0.0,24.9203635341,149.522181205,32.2262293739,30.0361137975,2.19011557639
 02/05  11:00:00,213.125992263,1.97849781367,0.0,0.0,24.9203635341,149.522181205,34.1701947243,31.9801996667,2.18999505769
 02/05  12:00:00,212.712936375,1.58279825093,0.0,0.0,24.9203635341,149.522181205,20.1349560132,15.7704339903,4.36452202289
 02/05  13:00:00,213.10901528,1.97849781367,0.0,0.0,24.9203635341,149.522181205,20.4894506077,16.1254914678,4.36395913998
 02/05  14:00:00,212.707844129,1.58279825093,0.0,0.0,24.9203635341,149.522181205,14.3206276181,9.94979814086,4.3708294772
 02/05  15:00:00,213.103657335,1.97849781367,0.0,0.0,24.9203635341,149.522181205,15.80712973,11.4425207884,4.36460894162
 02/05  16:00:00,212.705910903,1.58279825093,0.0,0.0,24.9203635341,149.522181205,12.7545556203,10.5650490773,2.18950654305
 02/05  17:00:00,261.997658966,1.97849781367,0.0,0.0,24.9203635341,149.522181205,19.2275908264,17.0375095726,2.19008125376
 02/05  18:00:00,340.986604424,1.58279825093,0.0,0.0,24.9203635341,149.522181205,19.0095138603,16.8196189977,2.18989486261
 02/05  19:00:00,349.937234279,1.97849781367,0.0,0.0,24.9203635341,149.522181205,29.0893719924,26.8992663483,2.19010564416
 02/05  20:00:00,325.09393815,1.58279825093,0.0,0.0,24.9203635341,149.522181205,26.2725741499,24.0824563186,2.19011783129
 02/05  21:00:00,325.511971439,1.97849781367,0.0,0.0,24.9203635341,149.522181205,46.219500729,44.0296350372,2.18986569175
 02/05  22:00:00,300.662167113,1.58279825093,0.0,0.0,24.9203635341,149.522181205,38.3070789389,33.9409954267,4.3660835122
 02/05  23:00:00,288.479828979,13.7832818111,0.0,0.0,24.9203635341,149.522181205,92.4183171971,90.2284787789,2.18983841829
 02/05  24:00:00,268.721949302,18.4467753902,0.0,0.0,24.9203635341,149.522181205,113.602870073,111.412755016,2.19011505718
 02/06  01:00:00,311.002638614,23.0584692377,0.0,0.0,24.9203635341,199.362908273,161.188685988,156.826259071,4.36242691758
 02/06  02:00:00,306.34737373,18.4467753902,0.0,0.0,24.9203635341,199.362908273,120.035238035,117.844096996,2.19114103845
 02/06  03:00:00,310.983956879,23.0584692377,0.0,0.0,24.9203635341,199.362908273,142.770287125,140.579300936,2.19098618869
 02/06  04:00:00,298.714631787,10.8579856775,0.0,0.0,24.9203635341,199.362908273,82.8362406556,78.4738216801,4.36241897553
 02/06  05:00:00,302.046962092,1.97849781367,0.0,0.0,24.9203635341,199.362908273,71.0400771107,68.8491515913,2.1909255194
 02/06  06:00:00,350.988004199,1.58279825093,0.0,0.0,49.8407270682,199.362908273,46.3506425086,41.9822789615,4.36836354713
 02/06  07:00:00,431.287190597,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1476.00014802,1471.63333443,4.36681358387
 02/06  08:00:00,520.579384433,31.2721397543,0.0,0.0,149.522181205,199.362908273,974.207378422,963.255443901,10.9519345208
 02/06  09:00:00,1051.17594318,31.2721397543,0.0,0.0,448.566543614,448.566543614,512.611450951,492.748588356,19.862862595
 02/06  10:00:00,1014.36460747,31.2721397543,0.0,0.0,448.566543614,448.566543614,391.314036275,371.422830133,19.8912061424
 02/06  11:00:00,965.323226835,31.2750562692,0.0,0.0,448.566543614,448.566543614,249.603795394,227.491892104,22.11190329
 02/06  12:00:00,966.705437116,32.6923372881,0.0,0.0,448.566543614,448.566543614,219.488403449,192.853346793,26.6350566566
 02/06  13:00:00,919.136899295,34.9605960827,0.0,0.0,448.566543614,398.725816546,226.835583745,195.595986276,31.2395974682
 02/06  14:00:00,970.263851169,36.2932367341,0.0,0.0,448.566543614,448.566543614,180.475489836,151.511484711,28.9640051253
 02/06  15:00:00,970.14828532,36.240572678,0.0,0.0,448.566543614,448.566543614,114.657095261,97.0093855411,17.6477097199
 02/06  16:00:00,968.250750045,34.3633126722,0.0,0.0,448.566543614,448.566543614,96.2495191873,76.4078702703,19.8416489171
 02/06  17:00:00,1014.48179288,31.6921008664,0.0,0.0,448.566543614,448.566543614,107.552532439,85.3843325464,22.1681998927
 02/06  18:00:00,943.986349328,31.2721397543,0.0,0.0,348.885089477,398.725816546,179.424451072,164.047077396,15.377373676
 02/06  19:00:00,753.25151075,31.2721397543,0.0,0.0,249.203635341,299.044362409,272.997193223,262.034765845,10.9624273782
 02/06  20:00:00,728.821707943,31.2721397543,0.0,0.0,249.203635341,299.044362409,292.916701172,284.16948163,8.74721954157
 02/06  21:00:00,579.36344712,31.2721397543,0.0,0.0,149.522181205,249.203635341,368.913116702,357.97325065,10.9398660525
 02/06  22:00:00,555.050046775,31.2721397543,0.0,0.0,149.522181205,249.203635341,516.786481654,512.418124839,4.36835681517
 02/06  23:00:00,349.357012222,0.0,0.0,0.0,49.8407270682,199.362908273,2.19093360406,0.0,2.19093360406
 02/06  24:00:00,299.992253135,0.0,0.0,0.0,24.9203635341,199.362908273,2.19118236705,0.0,2.19118236705
 02/07  01:00:00,287.770056018,0.0,0.0,0.0,24.9203635341,199.362908273,4.36190317787,0.0,4.36190317787
 02/07  02:00:00,287.770055568,0.0,0.0,0.0,24.9203635341,199.362908273,2.19112440263,0.0,2.19112440263
 02/07  03:00:00,287.770055855,0.0,0.0,0.0,24.9203635341,199.362908273,2.19097043778,0.0,2.19097043778
 02/07  04:00:00,287.770055848,0.0,0.0,0.0,24.9203635341,199.362908273,4.36228609942,0.0,4.36228609942
 02/07  05:00:00,300.38946281,0.395699562734,0.0,0.0,24.9203635341,199.362908273,3.89225682806,1.70134469097,2.19091213709
 02/07  06:00:00,351.344319293,1.97849781367,0.0,0.0,49.8407270682,199.362908273,12.5477639361,8.17910375151,4.36866018457
 02/07  07:00:00,430.368894318,31.2721397543,0.0,0.0,49.8407270682,199.362908273,916.837581845,912.471063709,4.36651813637
 02/07  08:00:00,511.561922782,31.2721397543,0.0,0.0,149.522181205,199.362908273,683.369446786,672.417506573,10.9519402136
 02/07  09:00:00,1050.80956101,31.2721397543,0.0,0.0,448.566543614,448.566543614,196.749464694,176.887064238,19.862400457
 02/07  10:00:00,1014.13346096,31.3235476272,0.0,0.0,448.566543614,448.566543614,130.449512461,110.559208227,19.890304234
 02/07  11:00:00,966.462789429,32.5528273335,0.0,0.0,448.566543614,448.566543614,120.771362439,98.657201457,22.1141609825
 02/07  12:00:00,969.876020401,35.9638739276,0.0,0.0,448.566543614,448.566543614,123.943267922,97.3073539925,26.6359139298
 02/07  13:00:00,922.530357378,38.448513051,0.0,0.0,448.566543614,398.725816546,135.213834578,103.973240519,31.2405940584
 02/07  14:00:00,973.102206876,39.2077194434,0.0,0.0,448.566543614,448.566543614,103.958628291,74.9935684433,28.9650598473
 02/07  15:00:00,972.036982678,38.1849292072,0.0,0.0,448.566543614,448.566543614,56.8432906442,39.1970850348,17.6462056093
 02/07  16:00:00,969.690499741,35.8420794933,0.0,0.0,448.566543614,448.566543614,55.6361302831,35.7937111744,19.8424191087
 02/07  17:00:00,1015.41768093,32.6679485404,0.0,0.0,448.566543614,448.566543614,66.2336537906,43.649623754,22.5840300366
 02/07  18:00:00,943.914614651,31.2721397543,0.0,0.0,348.885089477,398.725816546,103.58948765,88.6216992297,14.9677884206
 02/07  19:00:00,753.151079046,31.2721397543,0.0,0.0,249.203635341,299.044362409,167.100024959,156.137120305,10.9629046533
 02/07  20:00:00,728.721895013,31.2721397543,0.0,0.0,249.203635341,299.044362409,187.391822366,178.644225082,8.74759728411
 02/07  21:00:00,579.242609776,31.2721397543,0.0,0.0,149.522181205,249.203635341,239.896088942,228.955725492,10.9403634493
 02/07  22:00:00,554.813610466,31.2721397543,0.0,0.0,149.522181205,249.203635341,258.81018637,254.441637161,4.36854920872
 02/07  23:00:00,349.357012579,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102884377,0.0,2.19102884377
 02/07  24:00:00,299.992253679,0.0,0.0,0.0,24.9203635341,199.362908273,2.19087493054,0.0,2.19087493054
 02/08  01:00:00,287.770056289,0.0,0.0,0.0,24.9203635341,199.362908273,4.36209802665,0.0,4.36209802665
 02/08  02:00:00,287.770055998,0.0,0.0,0.0,24.9203635341,199.362908273,2.19122281819,0.0,2.19122281819
 02/08  03:00:00,287.770056249,0.0,0.0,0.0,24.9203635341,199.362908273,4.36198589138,0.0,4.36198589138
 02/08  04:00:00,287.770056183,0.0,0.0,0.0,24.9203635341,199.362908273,2.1911669553,0.0,2.1911669553
 02/08  05:00:00,299.992253748,0.0,0.0,0.0,24.9203635341,199.362908273,2.19101372302,0.0,2.19101372302
 02/08  06:00:00,349.358564962,0.0,0.0,0.0,49.8407270682,199.362908273,4.36855197408,0.0,4.36855197408
 02/08  07:00:00,429.955509043,31.2721397543,0.0,0.0,49.8407270682,199.362908273,512.424310664,508.057692105,4.36661855872
 02/08  08:00:00,511.272722685,31.2721397543,0.0,0.0,149.522181205,199.362908273,408.143718888,397.191196846,10.9525220419
 02/08  09:00:00,1050.83364132,31.2721397543,0.0,0.0,448.566543614,448.566543614,241.521941532,221.659143336,19.8627981961
 02/08  10:00:00,1014.14043575,31.2721397543,0.0,0.0,448.566543614,448.566543614,209.984952014,190.092969864,19.8919821498
 02/08  11:00:00,965.223201397,31.2721397543,0.0,0.0,448.566543614,448.566543614,178.972571772,156.860267101,22.1123046703
 02/08  12:00:00,965.289814228,31.3849207809,0.0,0.0,448.566543614,448.566543614,123.91597152,97.2765047613,26.6394667589
 02/08  13:00:00,915.518058656,31.4561462533,0.0,0.0,448.566543614,398.725816546,119.996855161,88.752767147,31.244088014
 02/08  14:00:00,968.819016559,34.9458743552,0.0,0.0,448.566543614,448.566543614,84.1613310279,55.1958139998,28.9655170281
 02/08  15:00:00,970.186578072,36.3464266627,0.0,0.0,448.566543614,448.566543614,45.4497413577,27.8004910783,17.6492502793
 02/08  16:00:00,968.779051805,34.9403583203,0.0,0.0,448.566543614,448.566543614,46.5360465692,26.6944681349,19.8415784343
 02/08  17:00:00,1014.83955607,32.1013612048,0.0,0.0,448.566543614,448.566543614,57.2336071649,32.8502723427,24.3833348222
 02/08  18:00:00,943.887431815,31.2721397543,0.0,0.0,348.885089477,398.725816546,74.9986278097,61.8134992159,13.1851285937
 02/08  19:00:00,753.121271245,31.2721397543,0.0,0.0,249.203635341,299.044362409,141.206884841,130.245461974,10.9614228667
 02/08  20:00:00,728.694010248,31.2721397543,0.0,0.0,249.203635341,299.044362409,164.483161043,155.734807911,8.74835313112
 02/08  21:00:00,579.21770279,31.2721397543,0.0,0.0,149.522181205,249.203635341,222.765894225,211.825832999,10.9400612255
 02/08  22:00:00,554.804769194,31.2721397543,0.0,0.0,149.522181205,249.203635341,261.739187491,257.370260972,4.36892651849
 02/08  23:00:00,349.357012906,0.0,0.0,0.0,49.8407270682,199.362908273,2.1912159598,0.0,2.1912159598
 02/08  24:00:00,299.992254054,0.0,0.0,0.0,24.9203635341,199.362908273,4.36197229103,0.0,4.36197229103
 02/09  01:00:00,287.770056515,0.0,0.0,0.0,24.9203635341,199.362908273,2.191161562,0.0,2.191161562
 02/09  02:00:00,287.770056275,0.0,0.0,0.0,24.9203635341,199.362908273,2.1910089421,0.0,2.1910089421
 02/09  03:00:00,287.770056721,0.0,0.0,0.0,24.9203635341,199.362908273,4.36202019159,0.0,4.36202019159
 02/09  04:00:00,287.770056345,0.0,0.0,0.0,24.9203635341,199.362908273,2.19095500702,0.0,2.19095500702
 02/09  05:00:00,299.992254215,0.0,0.0,0.0,24.9203635341,199.362908273,2.19120635629,0.0,2.19120635629
 02/09  06:00:00,349.358565619,0.0,0.0,0.0,49.8407270682,199.362908273,5.32327482524,0.0,5.32327482524
 02/09  07:00:00,429.890768914,31.2721397543,0.0,0.0,49.8407270682,199.362908273,460.34311615,456.93078064,3.41233550975
 02/09  08:00:00,511.226383713,31.2721397543,0.0,0.0,149.522181205,199.362908273,371.493998649,360.541905467,10.9520931824
 02/09  09:00:00,1050.73171682,31.2721397543,0.0,0.0,448.566543614,448.566543614,126.1795758,106.315920708,19.8636550923
 02/09  10:00:00,1014.02867931,31.2721397543,0.0,0.0,448.566543614,448.566543614,79.5997400502,59.7085912505,19.8911487997
 02/09  11:00:00,965.133130647,31.2721397543,0.0,0.0,448.566543614,448.566543614,72.9487930266,50.8367199424,22.1120730842
 02/09  12:00:00,965.136886154,31.2721397543,0.0,0.0,448.566543614,448.566543614,77.111519584,50.4707110085,26.6408085755
 02/09  13:00:00,915.311313596,31.2721397543,0.0,0.0,448.566543614,398.725816546,94.2159262269,62.969033828,31.246892399
 02/09  14:00:00,965.143347198,31.2721397543,0.0,0.0,448.566543614,448.566543614,83.2038723956,54.2370348426,28.966837553
 02/09  15:00:00,965.127445371,31.2721397543,0.0,0.0,448.566543614,448.566543614,67.2739112891,47.4209402643,19.8529710248
 02/09  16:00:00,965.130464359,31.2721397543,0.0,0.0,448.566543614,448.566543614,69.5750707268,51.9360950344,17.6389756924
 02/09  17:00:00,1014.0249903,31.2721397543,0.0,0.0,448.566543614,448.566543614,76.4848279336,52.0989696353,24.3858582982
 02/09  18:00:00,943.932165516,31.2721397543,0.0,0.0,348.885089477,398.725816546,132.868468646,119.682974402,13.1854942442
 02/09  19:00:00,753.182107791,31.2721397543,0.0,0.0,249.203635341,299.044362409,223.274964252,210.124187946,13.1507763062
 02/09  20:00:00,728.738449173,31.2721397543,0.0,0.0,249.203635341,299.044362409,222.025093052,215.459546788,6.56554626317
 02/09  21:00:00,579.271961203,31.2721397543,0.0,0.0,149.522181205,249.203635341,295.942429484,285.001012677,10.9414168077
 02/09  22:00:00,554.863577985,31.2721397543,0.0,0.0,149.522181205,249.203635341,340.035284535,335.667065131,4.36821940397
 02/09  23:00:00,349.357013232,0.0,0.0,0.0,49.8407270682,199.362908273,2.19108519872,0.0,2.19108519872
 02/09  24:00:00,299.992254533,0.0,0.0,0.0,24.9203635341,199.362908273,4.36211669894,0.0,4.36211669894
 02/10  01:00:00,287.770056591,0.0,0.0,0.0,24.9203635341,199.362908273,2.19103257678,0.0,2.19103257678
 02/10  02:00:00,287.770056815,0.0,0.0,0.0,24.9203635341,199.362908273,2.19088054135,0.0,2.19088054135
 02/10  03:00:00,287.770056879,0.0,0.0,0.0,24.9203635341,199.362908273,4.36211359326,0.0,4.36211359326
 02/10  04:00:00,287.770056604,0.0,0.0,0.0,24.9203635341,199.362908273,2.19123279822,0.0,2.19123279822
 02/10  05:00:00,299.992254659,0.0,0.0,0.0,24.9203635341,199.362908273,4.3620095895,0.0,4.3620095895
 02/10  06:00:00,350.550813196,1.1870986882,0.0,0.0,49.8407270682,199.362908273,10.8466632081,6.47819418048,4.36846902762
 02/10  07:00:00,430.195423411,31.2721397543,0.0,0.0,49.8407270682,199.362908273,813.568168719,809.202039206,4.36612951311
 02/10  08:00:00,511.748881201,31.2721397543,0.0,0.0,149.522181205,199.362908273,931.864249874,923.099213947,8.76503592681
 02/10  09:00:00,1051.28823949,31.2721397543,0.0,0.0,448.566543614,448.566543614,700.798211222,680.935894517,19.8623167058
 02/10  10:00:00,1014.49482177,31.2721397543,0.0,0.0,448.566543614,448.566543614,545.637898636,523.535728272,22.1021703641
 02/10  11:00:00,965.533119908,31.2721397543,0.0,0.0,448.566543614,448.566543614,460.461712406,440.558354863,19.9033575429
 02/10  12:00:00,965.509088321,31.2721397543,0.0,0.0,448.566543614,448.566543614,433.867170855,407.222170975,26.6449998804
 02/10  13:00:00,915.68617026,31.2721397543,0.0,0.0,448.566543614,398.725816546,446.884175888,415.640970265,31.2432056237
 02/10  14:00:00,965.458116229,31.2721397543,0.0,0.0,448.566543614,448.566543614,375.751844058,346.784283086,28.9675609717
 02/10  15:00:00,965.438990691,31.2721397543,0.0,0.0,448.566543614,448.566543614,355.679422549,335.828118615,19.8513039343
 02/10  16:00:00,965.473506263,31.2721397543,0.0,0.0,448.566543614,448.566543614,382.967973683,365.331044395,17.6369292887
 02/10  17:00:00,1014.56202962,31.2721397543,0.0,0.0,448.566543614,448.566543614,560.082259316,535.695451684,24.3868076312
 02/10  18:00:00,944.644453453,31.2721397543,0.0,0.0,348.885089477,398.725816546,724.606727045,710.850563737,13.7561633081
 02/10  19:00:00,753.969962838,31.2721397543,0.0,0.0,249.203635341,299.044362409,802.119097918,789.534293561,12.5848043567
 02/10  20:00:00,729.659368058,31.2721397543,0.0,0.0,249.203635341,299.044362409,857.895123278,849.146724846,8.74839843167
 02/10  21:00:00,580.415704566,31.2721397543,0.0,0.0,149.522181205,249.203635341,993.431776689,984.674877499,8.75689918982
 02/10  22:00:00,556.114076623,31.2721397543,0.0,0.0,149.522181205,249.203635341,1002.84111243,998.472132997,4.36897943245
 02/10  23:00:00,349.357013784,0.0,0.0,0.0,49.8407270682,199.362908273,4.36217005133,0.0,4.36217005133
 02/10  24:00:00,299.992254566,0.0,0.0,0.0,24.9203635341,199.362908273,2.19115953519,0.0,2.19115953519
 02/11  01:00:00,239.523054177,1.58279825093,0.0,0.0,24.9203635341,149.522181205,9.1406391467,6.94963079861,2.19100834809
 02/11  02:00:00,239.925235293,1.97849781367,0.0,0.0,24.9203635341,149.522181205,15.482359888,11.1199898019,4.36237008613
 02/11  03:00:00,239.536597891,1.58279825093,0.0,0.0,24.9203635341,149.522181205,17.8907214038,15.6997637256,2.19095767819
 02/11  04:00:00,239.938875895,1.97849781367,0.0,0.0,24.9203635341,149.522181205,22.1844087387,19.9931965046,2.19121223412
 02/11  05:00:00,251.778760606,1.58279825093,0.0,0.0,24.9203635341,149.522181205,33.0282153887,28.6657600895,4.36245529926
 02/11  06:00:00,276.626110296,1.97849781367,0.0,0.0,24.9203635341,149.522181205,36.7050649958,32.3364462485,4.36861874735
 02/11  07:00:00,430.823761232,31.2721397543,0.0,0.0,49.8407270682,199.362908273,833.167358432,828.800603093,4.36675533872
 02/11  08:00:00,413.051343512,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1198.73661458,1192.18428481,6.55232977691
 02/11  09:00:00,653.340135736,31.2721397543,0.0,0.0,249.203635341,249.203635341,940.14205838,933.576525306,6.56553307416
 02/11  10:00:00,616.504964966,31.2721397543,0.0,0.0,249.203635341,249.203635341,845.208037742,832.05522323,13.1528145117
 02/11  11:00:00,567.505745559,31.2721397543,0.0,0.0,249.203635341,249.203635341,797.667412929,786.71592903,10.9514838994
 02/11  12:00:00,567.444009922,31.2721397543,0.0,0.0,249.203635341,249.203635341,770.517808734,759.547807576,10.9700011575
 02/11  13:00:00,567.263190243,31.2721397543,0.0,0.0,249.203635341,249.203635341,662.509548355,649.364579105,13.1449692498
 02/11  14:00:00,567.075013059,31.2721397543,0.0,0.0,249.203635341,249.203635341,551.052533896,542.287186336,8.7653475596
 02/11  15:00:00,317.854737588,31.2721397543,0.0,0.0,74.7610906023,174.442544739,568.000064803,559.252051957,8.74801284645
 02/11  16:00:00,317.919970399,31.2721397543,0.0,0.0,74.7610906023,174.442544739,648.16877348,639.430005324,8.73876815685
 02/11  17:00:00,366.9432956,31.2721397543,0.0,0.0,74.7610906023,174.442544739,784.15535759,777.592535286,6.56282230363
 02/11  18:00:00,371.724530222,31.2721397543,0.0,0.0,24.9203635341,149.522181205,937.994027971,933.627463972,4.36656399885
 02/11  19:00:00,347.930145044,0.0,0.0,0.0,24.9203635341,149.522181205,4.36666157299,0.0,4.36666157299
 02/11  20:00:00,323.88334386,0.395699562734,0.0,0.0,24.9203635341,149.522181205,6.04050166866,1.67430171208,4.36619995657
 02/11  21:00:00,325.475223698,1.97849781367,0.0,0.0,24.9203635341,149.522181205,14.0755357345,9.70868451739,4.36685121712
 02/11  22:00:00,300.637869293,1.58279825093,0.0,0.0,24.9203635341,149.522181205,15.6094140878,11.2380790014,4.37133508642
 02/11  23:00:00,276.593114596,1.97849781367,0.0,0.0,24.9203635341,149.522181205,18.7838157655,16.5928536396,2.19096212588
 02/11  24:00:00,251.757279861,1.58279825093,0.0,0.0,24.9203635341,149.522181205,24.7553063128,20.3928626559,4.36244365688
 02/12  01:00:00,239.93156711,1.97849781367,0.0,0.0,24.9203635341,149.522181205,23.7508133822,21.560705439,2.19010794321
 02/12  02:00:00,239.537166619,1.58279825093,0.0,0.0,24.9203635341,149.522181205,24.9102005715,22.7203407686,2.18985980297
 02/12  03:00:00,239.935976955,1.97849781367,0.0,0.0,24.9203635341,149.522181205,27.6759417288,25.4857998241,2.19014190472
 02/12  04:00:00,239.552448454,1.58279825093,0.0,0.0,24.9203635341,149.522181205,38.4314455212,36.2413524367,2.19009308452
 02/12  05:00:00,262.330786732,12.0968840972,0.0,0.0,24.9203635341,149.522181205,75.5770938855,73.3872489549,2.18984493064
 02/12  06:00:00,293.164121551,18.4467753902,0.0,0.0,24.9203635341,149.522181205,111.902452761,107.535711704,4.36674105707
 02/12  07:00:00,346.688844458,23.0584692377,0.0,0.0,24.9203635341,149.522181205,134.299760235,132.109928118,2.18983211684
 02/12  08:00:00,323.804736192,18.4467753902,0.0,0.0,24.9203635341,149.522181205,139.205611284,134.845365351,4.36024593225
 02/12  09:00:00,319.877920913,23.0584692377,0.0,0.0,24.9203635341,149.522181205,143.191892076,141.002369111,2.18952296546
 02/12  10:00:00,278.600552201,18.4467753902,0.0,0.0,24.9203635341,149.522181205,145.204127816,143.014028102,2.19009971364
 02/12  11:00:00,234.324719423,23.0584692377,0.0,0.0,24.9203635341,149.522181205,147.400169836,145.210053071,2.19011676411
 02/12  12:00:00,212.770892528,1.58279825093,0.0,0.0,24.9203635341,149.522181205,75.2302535054,70.8657119819,4.36454152352
 02/12  13:00:00,213.164250124,1.97849781367,0.0,0.0,24.9203635341,149.522181205,70.0595977671,67.8672540639,2.19234370315
 02/12  14:00:00,212.766759894,1.58279825093,0.0,0.0,24.9203635341,149.522181205,70.6548489689,64.1078731029,6.54697586596
 02/12  15:00:00,225.846738568,14.6264806681,0.0,0.0,24.9203635341,149.522181205,100.475236269,98.2829092569,2.19232701193
 02/12  16:00:00,233.925636984,22.662769675,0.0,0.0,24.9203635341,149.522181205,141.517706272,139.327620969,2.19008530333
 02/12  17:00:00,278.999276704,18.8424749529,0.0,0.0,24.9203635341,149.522181205,147.826319189,145.636216903,2.19010228654
 02/12  18:00:00,353.734153247,22.662769675,0.0,0.0,24.9203635341,149.522181205,220.417763384,216.057507583,4.3602558008
 02/12  19:00:00,366.986923058,18.8424749529,0.0,0.0,24.9203635341,149.522181205,206.595667833,204.405580192,2.19008764171
 02/12  20:00:00,346.422638099,22.662769675,0.0,0.0,24.9203635341,149.522181205,264.583483383,262.393378695,2.19010468762
 02/12  21:00:00,342.566286949,18.8424749529,0.0,0.0,24.9203635341,149.522181205,231.017177036,228.827055323,2.19012171359
 02/12  22:00:00,322.001738429,22.662769675,0.0,0.0,24.9203635341,149.522181205,288.714826342,284.347941924,4.36688441763
 02/12  23:00:00,293.695985903,18.8424749529,0.0,0.0,24.9203635341,149.522181205,248.543287465,246.353177898,2.19010956698
 02/12  24:00:00,273.143382868,22.662769675,0.0,0.0,24.9203635341,149.522181205,315.675689438,313.485562824,2.19012661325
 02/13  01:00:00,306.90075697,18.8424749529,0.0,0.0,24.9203635341,199.362908273,274.62644251,272.435226766,2.19121574383
 02/13  02:00:00,310.771737985,22.662769675,0.0,0.0,24.9203635341,199.362908273,322.704480348,318.342015385,4.36246496287
 02/13  03:00:00,307.319401561,19.2446529418,0.0,0.0,24.9203635341,199.362908273,286.911647049,284.720397842,2.19124920782
 02/13  04:00:00,312.832127281,24.6736596192,0.0,0.0,24.9203635341,199.362908273,363.868418552,360.576680767,3.29173778503
 02/13  05:00:00,320.775536271,20.4511869083,0.0,0.0,24.9203635341,199.362908273,309.804504047,306.54297764,3.26152640739
 02/13  06:00:00,374.440977457,24.6736596192,0.0,0.0,49.8407270682,199.362908273,379.261642325,374.892782089,4.36886023673
 02/13  07:00:00,432.939296616,31.2721397543,0.0,0.0,49.8407270682,199.362908273,2390.57892018,2386.21213282,4.36678735997
 02/13  08:00:00,514.809538214,31.2721397543,0.0,0.0,149.522181205,199.362908273,2447.20157463,2436.24946292,10.9521117041
 02/13  09:00:00,1053.43578632,31.2721397543,0.0,0.0,448.566543614,448.566543614,1542.57579959,1524.92037442,17.6554251744
 02/13  10:00:00,1015.96394396,31.2721397543,0.0,0.0,448.566543614,448.566543614,1066.57968735,1044.47640339,22.1032839664
 02/13  11:00:00,966.691261402,31.2721397543,0.0,0.0,448.566543614,448.566543614,906.213837586,884.100721605,22.1131159813
 02/13  12:00:00,966.343023463,31.2721397543,0.0,0.0,448.566543614,448.566543614,745.367025319,720.945193799,24.4218315199
 02/13  13:00:00,916.166201405,31.2941630137,0.0,0.0,448.566543614,398.725816546,582.673281559,551.427092652,31.2461889068
 02/13  14:00:00,966.524039616,32.1996383448,0.0,0.0,448.566543614,448.566543614,367.891724822,336.693862388,31.197862434
 02/13  15:00:00,966.9888842,32.8431876435,0.0,0.0,448.566543614,448.566543614,255.151503717,237.502743491,17.6487602251
 02/13  16:00:00,966.021529687,31.8439713107,0.0,0.0,448.566543614,448.566543614,288.556073759,270.917872295,17.6382014636
 02/13  17:00:00,1014.44368829,31.2721397543,0.0,0.0,448.566543614,448.566543614,374.438441219,350.051841839,24.3865993798
 02/13  18:00:00,935.950641937,31.2721397543,0.0,0.0,348.885089477,398.725816546,517.0673558,501.687958708,15.3793970927
 02/13  19:00:00,753.942884607,31.2721397543,0.0,0.0,249.203635341,299.044362409,722.416805049,711.453034747,10.9637703026
 02/13  20:00:00,729.678522026,31.2721397543,0.0,0.0,249.203635341,299.044362409,851.891031264,843.142859877,8.74817138753
 02/13  21:00:00,580.584218608,31.2721397543,0.0,0.0,149.522181205,249.203635341,1132.38882516,1123.63256871,8.75625645726
 02/13  22:00:00,556.373811322,31.2721397543,0.0,0.0,149.522181205,249.203635341,1216.03744733,1209.49452523,6.54292210541
 02/13  23:00:00,349.357014294,0.0,0.0,0.0,49.8407270682,199.362908273,2.19090490369,0.0,2.19090490369
 02/13  24:00:00,299.992255123,0.0,0.0,0.0,24.9203635341,199.362908273,2.1911588848,0.0,2.1911588848
 02/14  01:00:00,288.565436519,0.791399125467,0.0,0.0,24.9203635341,199.362908273,6.99771963354,2.63544827728,4.36227135626
 02/14  02:00:00,289.363240696,1.58279825093,0.0,0.0,24.9203635341,199.362908273,9.08253019982,6.89141788228,2.19111231754
 02/14  03:00:00,289.773459865,1.97849781367,0.0,0.0,24.9203635341,199.362908273,18.7659503412,16.5749884044,2.19096193682
 02/14  04:00:00,289.377485997,1.58279825093,0.0,0.0,24.9203635341,199.362908273,20.7949041764,16.4326223712,4.36228180523
 02/14  05:00:00,322.307749524,22.2152703808,0.0,0.0,24.9203635341,199.362908273,70.070800781,67.879885456,2.190915325
 02/14  06:00:00,367.893998418,18.4467753902,0.0,0.0,49.8407270682,199.362908273,66.1237058321,61.7553279516,4.3683778805
 02/14  07:00:00,431.324435657,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1249.81295199,1245.44638755,4.36656443759
 02/14  08:00:00,505.073221295,31.2721397543,0.0,0.0,149.522181205,199.362908273,1770.92708681,1759.97478934,10.9522974637
 02/14  09:00:00,1051.76980615,31.2721397543,0.0,0.0,448.566543614,448.566543614,732.101692984,712.239200243,19.8624927419
 02/14  10:00:00,1014.67946775,31.2721397543,0.0,0.0,448.566543614,448.566543614,486.485983545,466.593499759,19.8924837861
 02/14  11:00:00,965.655757287,31.2721397543,0.0,0.0,448.566543614,448.566543614,429.029105697,406.915525593,22.1135801048
 02/14  12:00:00,965.494648686,31.2721397543,0.0,0.0,448.566543614,448.566543614,335.184219346,308.544664978,26.639554368
 02/14  13:00:00,915.57815524,31.3661571321,0.0,0.0,448.566543614,398.725816546,214.237840253,182.993884229,31.2439560245
 02/14  14:00:00,967.143816033,33.1697393199,0.0,0.0,448.566543614,448.566543614,153.657388238,124.690465604,28.9669226348
 02/14  15:00:00,965.813630383,31.8920775263,0.0,0.0,448.566543614,448.566543614,111.105844946,91.2522432389,19.8536017074
 02/14  16:00:00,965.221687095,31.2721397543,0.0,0.0,448.566543614,448.566543614,136.751530367,119.111811343,17.6397190233
 02/14  17:00:00,1014.14452791,31.2721397543,0.0,0.0,448.566543614,448.566543614,172.780142372,148.393678934,24.3864634378
 02/14  18:00:00,935.500035606,31.2721397543,0.0,0.0,348.885089477,398.725816546,209.040947753,195.856174072,13.1847736817
 02/14  19:00:00,753.2542363,31.2721397543,0.0,0.0,249.203635341,299.044362409,246.547327258,233.396228673,13.1510985853
 02/14  20:00:00,728.801342173,31.2721397543,0.0,0.0,249.203635341,299.044362409,242.066152489,235.108467368,6.95768512049
 02/14  21:00:00,579.324900721,31.2721397543,0.0,0.0,149.522181205,249.203635341,298.444171488,287.895251951,10.5489195364
 02/14  22:00:00,554.904203651,31.2721397543,0.0,0.0,149.522181205,249.203635341,330.159720412,325.79137478,4.36834563191
 02/14  23:00:00,349.357014444,0.0,0.0,0.0,49.8407270682,199.362908273,2.19114715565,0.0,2.19114715565
 02/14  24:00:00,299.992255715,0.0,0.0,0.0,24.9203635341,199.362908273,4.36224791014,0.0,4.36224791014
 02/15  01:00:00,287.770057567,0.0,0.0,0.0,24.9203635341,199.362908273,2.19110125798,0.0,2.19110125798
 02/15  02:00:00,287.770057835,0.0,0.0,0.0,24.9203635341,199.362908273,2.19095122507,0.0,2.19095122507
 02/15  03:00:00,287.770057848,0.0,0.0,0.0,24.9203635341,199.362908273,4.36226162244,0.0,4.36226162244
 02/15  04:00:00,287.77005761,0.0,0.0,0.0,24.9203635341,199.362908273,2.1909057798,0.0,2.1909057798
 02/15  05:00:00,299.9922557,0.0,0.0,0.0,24.9203635341,199.362908273,4.36217101005,0.0,4.36217101005
 02/15  06:00:00,350.153607519,0.791399125467,0.0,0.0,49.8407270682,199.362908273,8.28322093989,3.91457232408,4.36864861581
 02/15  07:00:00,430.454823589,31.2721397543,0.0,0.0,49.8407270682,199.362908273,956.834344891,952.4680306,4.36631429085
 02/15  08:00:00,503.463588657,31.2721397543,0.0,0.0,149.522181205,199.362908273,1078.01867529,1069.25316618,8.76550911145
 02/15  09:00:00,1051.46283316,31.2721397543,0.0,0.0,448.566543614,448.566543614,793.706168578,773.842421051,19.8637475274
 02/15  10:00:00,1014.71689199,31.2721397543,0.0,0.0,448.566543614,448.566543614,693.990675032,671.889325472,22.10134956
 02/15  11:00:00,965.730247689,31.2721397543,0.0,0.0,448.566543614,448.566543614,589.992712882,570.090434892,19.9022779903
 02/15  12:00:00,965.636387433,31.2721397543,0.0,0.0,448.566543614,448.566543614,507.499836555,480.851243942,26.6485926129
 02/15  13:00:00,916.011156361,31.6013614283,0.0,0.0,448.566543614,398.725816546,405.290727883,374.043768668,31.2469592157
 02/15  14:00:00,968.225000917,34.1881521337,0.0,0.0,448.566543614,448.566543614,217.171151007,188.202929504,28.9682215022
 02/15  15:00:00,968.603955213,34.6659167275,0.0,0.0,448.566543614,448.566543614,130.356269777,110.501054186,19.8552155905
 02/15  16:00:00,967.088039595,33.1640497769,0.0,0.0,448.566543614,448.566543614,116.893852796,99.2542953785,17.6395574172
 02/15  17:00:00,1014.19514498,31.3268772993,0.0,0.0,448.566543614,448.566543614,171.133933045,146.746900479,24.3870325657
 02/15  18:00:00,935.570339488,31.2721397543,0.0,0.0,348.885089477,398.725816546,276.155409712,260.772462951,15.3829467618
 02/15  19:00:00,753.410750547,31.2721397543,0.0,0.0,249.203635341,299.044362409,385.426209606,374.461479362,10.9647302433
 02/15  20:00:00,728.95689622,31.2721397543,0.0,0.0,249.203635341,299.044362409,380.541699216,371.794159293,8.74753992302
 02/15  21:00:00,579.569944793,31.2721397543,0.0,0.0,149.522181205,249.203635341,514.699522762,505.943723907,8.75579885522
 02/15  22:00:00,555.284474399,31.2721397543,0.0,0.0,149.522181205,249.203635341,660.417245504,656.048782884,4.36846261952
 02/15  23:00:00,349.35701491,0.0,0.0,0.0,49.8407270682,199.362908273,4.36214055234,0.0,4.36214055234
 02/15  24:00:00,299.992255265,0.0,0.0,0.0,24.9203635341,199.362908273,2.19112793691,0.0,2.19112793691
 02/16  01:00:00,287.770057881,0.0,0.0,0.0,24.9203635341,199.362908273,2.19097820927,0.0,2.19097820927
 02/16  02:00:00,287.770057894,0.0,0.0,0.0,24.9203635341,199.362908273,4.36231615428,0.0,4.36231615428
 02/16  03:00:00,289.756200758,1.97849781367,0.0,0.0,24.9203635341,199.362908273,9.3982430324,7.2073097217,2.1909333107
 02/16  04:00:00,289.361087754,1.58279825093,0.0,0.0,24.9203635341,199.362908273,12.1304160682,7.76794313207,4.36247293616
 02/16  05:00:00,301.984592246,1.97849781367,0.0,0.0,24.9203635341,199.362908273,15.2666089694,13.075394631,2.19121433841
 02/16  06:00:00,350.952799512,1.58279825093,0.0,0.0,49.8407270682,199.362908273,15.1857898215,10.816760585,4.36902923649
 02/16  07:00:00,430.506203769,31.2721397543,0.0,0.0,49.8407270682,199.362908273,886.978259665,882.611669584,4.36659008116
 02/16  08:00:00,503.181267107,31.2721397543,0.0,0.0,149.522181205,199.362908273,729.94928209,718.997670184,10.9516119059
 02/16  09:00:00,1050.90105203,31.2721397543,0.0,0.0,448.566543614,448.566543614,257.324909701,237.460461732,19.8644479689
 02/16  10:00:00,1014.19086502,31.3481517905,0.0,0.0,448.566543614,448.566543614,147.040875883,127.146036108,19.8948397756
 02/16  11:00:00,967.541322087,33.6191900999,0.0,0.0,448.566543614,448.566543614,120.221860039,98.109532932,22.1123271068
 02/16  12:00:00,970.383339698,36.4611604706,0.0,0.0,448.566543614,448.566543614,120.080149989,95.6624602805,24.4176897085
 02/16  13:00:00,922.371369244,38.2690488854,0.0,0.0,448.566543614,398.725816546,144.023120643,112.773949855,31.2491707877
 02/16  14:00:00,972.346185744,38.4246267249,0.0,0.0,448.566543614,448.566543614,125.642293348,94.4450961901,31.1971971576
 02/16  15:00:00,970.728941504,36.8486430929,0.0,0.0,448.566543614,448.566543614,81.6965053088,64.0465458531,17.6499594556
 02/16  16:00:00,966.998950374,33.101950638,0.0,0.0,448.566543614,448.566543614,101.908126686,82.0650075355,19.8431191507
 02/16  17:00:00,1014.32783428,31.5009866667,0.0,0.0,448.566543614,448.566543614,143.0544476,118.668782618,24.3856649822
 02/16  18:00:00,935.530352344,31.2721397543,0.0,0.0,348.885089477,398.725816546,256.954331031,243.770862142,13.183468889
 02/16  19:00:00,753.44546596,31.2721397543,0.0,0.0,249.203635341,299.044362409,449.563622453,438.602410575,10.9612118774
 02/16  20:00:00,729.10572014,31.2721397543,0.0,0.0,249.203635341,299.044362409,540.766799058,532.018601751,8.74819730687
 02/16  21:00:00,579.604538038,31.2721397543,0.0,0.0,149.522181205,249.203635341,548.746760309,537.805508963,10.9412513464
 02/16  22:00:00,555.193884908,31.2721397543,0.0,0.0,149.522181205,249.203635341,572.213087107,567.844208815,4.36887829199
 02/16  23:00:00,349.357014631,0.0,0.0,0.0,49.8407270682,199.362908273,2.19119020579,0.0,2.19119020579
 02/16  24:00:00,299.992255815,0.0,0.0,0.0,24.9203635341,199.362908273,4.36193102091,0.0,4.36193102091
 02/17  01:00:00,287.770058029,0.0,0.0,0.0,24.9203635341,199.362908273,2.19114597015,0.0,2.19114597015
 02/17  02:00:00,287.770057768,0.0,0.0,0.0,24.9203635341,199.362908273,2.19099630338,0.0,2.19099630338
 02/17  03:00:00,287.770058183,0.0,0.0,0.0,24.9203635341,199.362908273,4.36235281902,0.0,4.36235281902
 02/17  04:00:00,288.96203163,1.1870986882,0.0,0.0,24.9203635341,199.362908273,6.79616875157,4.60521687233,2.19095187923
 02/17  05:00:00,301.981408491,1.97849781367,0.0,0.0,24.9203635341,199.362908273,12.2647325748,10.073525712,2.1912068628
 02/17  06:00:00,350.950872825,1.58279825093,0.0,0.0,49.8407270682,199.362908273,13.9593264519,8.99723024452,4.96209620741
 02/17  07:00:00,430.333833761,31.2721397543,0.0,0.0,49.8407270682,199.362908273,748.064381714,744.290667247,3.77371446706
 02/17  08:00:00,503.473687623,31.2721397543,0.0,0.0,149.522181205,199.362908273,979.28415846,968.331792059,10.9523664001
 02/17  09:00:00,1051.23713573,31.2721397543,0.0,0.0,448.566543614,448.566543614,524.379799264,504.517157417,19.8626418473
 02/17  10:00:00,1014.33311353,31.284905708,0.0,0.0,448.566543614,448.566543614,306.063404485,286.170170305,19.8932341801
 02/17  11:00:00,966.359451812,32.3329010632,0.0,0.0,448.566543614,448.566543614,197.185342115,175.071383003,22.113959112
 02/17  12:00:00,967.240650523,33.2747461748,0.0,0.0,448.566543614,448.566543614,148.850063236,122.206288685,26.6437745513
 02/17  13:00:00,920.692197273,36.5742514274,0.0,0.0,448.566543614,398.725816546,145.157959613,113.915347058,31.2426125551
 02/17  14:00:00,972.984896027,39.0662595936,0.0,0.0,448.566543614,448.566543614,110.69406061,81.7266359325,28.9674246777
 02/17  15:00:00,971.8726914,38.0007948118,0.0,0.0,448.566543614,448.566543614,69.5773638304,49.7243403254,19.853023505
 02/17  16:00:00,969.427578817,35.556493689,0.0,0.0,448.566543614,448.566543614,67.5782515533,49.9387372675,17.6395142858
 02/17  17:00:00,1015.03634219,32.2519011312,0.0,0.0,448.566543614,448.566543614,92.3000733446,67.9128518109,24.3872215337
 02/17  18:00:00,935.460565772,31.2721397543,0.0,0.0,348.885089477,398.725816546,171.500122174,156.944920525,14.5552016492
 02/17  19:00:00,753.353760546,31.2721397543,0.0,0.0,249.203635341,299.044362409,331.790311412,320.000680956,11.789630456
 02/17  20:00:00,729.078612763,31.2721397543,0.0,0.0,249.203635341,299.044362409,487.670231254,478.92161713,8.74861412471
 02/17  21:00:00,579.65481803,31.2721397543,0.0,0.0,149.522181205,249.203635341,564.794521778,556.037349116,8.75717266233
 02/17  22:00:00,555.334574185,31.2721397543,0.0,0.0,149.522181205,249.203635341,662.96009461,658.590994528,4.36910008253
 02/17  23:00:00,349.35701496,0.0,0.0,0.0,49.8407270682,199.362908273,4.36222233462,0.0,4.36222233462
 02/17  24:00:00,299.992255712,0.0,0.0,0.0,24.9203635341,199.362908273,2.19122330014,0.0,2.19122330014
 02/18  01:00:00,237.929330685,0.0,0.0,0.0,24.9203635341,149.522181205,2.19107377531,0.0,2.19107377531
 02/18  02:00:00,238.723690862,0.791399125467,0.0,0.0,24.9203635341,149.522181205,6.95281472608,2.59071114543,4.36210358065
 02/18  03:00:00,239.519972398,1.58279825093,0.0,0.0,24.9203635341,149.522181205,9.05988847034,6.86885873902,2.19102973132
 02/18  04:00:00,239.922365055,1.97849781367,0.0,0.0,24.9203635341,149.522181205,14.9347215078,12.7438414289,2.19088007896
 02/18  05:00:00,251.746882094,1.58279825093,0.0,0.0,24.9203635341,149.522181205,15.3827944373,11.0206733554,4.36212108186
 02/18  06:00:00,276.599273654,1.97849781367,0.0,0.0,24.9203635341,149.522181205,24.8329910535,20.464326476,4.36866457757
 02/18  07:00:00,430.499852623,31.2721397543,0.0,0.0,49.8407270682,199.362908273,825.793832633,821.427025721,4.36680691156
 02/18  08:00:00,404.202742481,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1204.44763976,1197.89501042,6.55262934625
 02/18  09:00:00,653.035944357,31.2721397543,0.0,0.0,249.203635341,249.203635341,836.943544987,828.196224726,8.74732026159
 02/18  10:00:00,615.913406513,31.2721397543,0.0,0.0,249.203635341,249.203635341,489.781511333,478.817300088,10.9642112443
 02/18  11:00:00,566.78550866,31.2888476808,0.0,0.0,249.203635341,249.203635341,316.299647138,305.346673775,10.9529733627
 02/18  12:00:00,568.021895334,32.6895638449,0.0,0.0,249.203635341,249.203635341,204.702987423,191.53950548,13.1634819429
 02/18  13:00:00,566.837614806,31.5375840241,0.0,0.0,249.203635341,249.203635341,186.522642651,175.564991616,10.9576510341
 02/18  14:00:00,568.126019415,32.8535816904,0.0,0.0,249.203635341,249.203635341,169.86508778,159.648933145,10.2161546354
 02/18  15:00:00,317.393309151,31.2721397543,0.0,0.0,74.7610906023,174.442544739,221.208821096,213.906924595,7.30189650172
 02/18  16:00:00,317.476778601,31.2721397543,0.0,0.0,74.7610906023,174.442544739,308.634904595,299.895398423,8.73950617228
 02/18  17:00:00,366.491725493,31.2721397543,0.0,0.0,74.7610906023,174.442544739,433.438871787,426.876549251,6.56232253588
 02/18  18:00:00,362.903930616,31.2721397543,0.0,0.0,24.9203635341,149.522181205,761.344364761,756.977978187,4.36638657356
 02/18  19:00:00,347.930146598,0.0,0.0,0.0,24.9203635341,149.522181205,4.36693634857,0.0,4.36693634857
 02/18  20:00:00,323.485750836,0.0,0.0,0.0,24.9203635341,149.522181205,4.36659283026,0.0,4.36659283026
 02/18  21:00:00,323.485751018,0.0,0.0,0.0,24.9203635341,149.522181205,4.36614234196,0.0,4.36614234196
 02/18  22:00:00,300.631933055,1.58279825093,0.0,0.0,24.9203635341,149.522181205,10.7894106955,6.41840254892,4.37100814661
 02/18  23:00:00,276.584486249,1.97849781367,0.0,0.0,24.9203635341,149.522181205,13.9493276669,9.58714238321,4.36218528364
 02/18  24:00:00,251.745587008,1.58279825093,0.0,0.0,24.9203635341,149.522181205,12.9290627966,10.7382585828,2.19080421376
 02/19  01:00:00,239.924260589,1.97849781367,0.0,0.0,24.9203635341,149.522181205,18.3697718632,16.1796528912,2.19011897208
 02/19  02:00:00,239.531998092,1.58279825093,0.0,0.0,24.9203635341,149.522181205,21.6584063442,19.4683359626,2.1900703816
 02/19  03:00:00,239.93390885,1.97849781367,0.0,0.0,24.9203635341,149.522181205,27.5791144497,25.3891576503,2.18995679946
 02/19  04:00:00,239.550360825,1.58279825093,0.0,0.0,24.9203635341,149.522181205,39.0797964789,36.8896878218,2.19010865713
 02/19  05:00:00,252.173209482,1.97849781367,0.0,0.0,24.9203635341,149.522181205,45.7640169034,41.4040103569,4.36000654649
 02/19  06:00:00,276.237285003,1.58279825093,0.0,0.0,24.9203635341,149.522181205,56.2725806908,54.0795974233,2.19298326751
 02/19  07:00:00,325.524950824,1.97849781367,0.0,0.0,24.9203635341,149.522181205,62.2657503545,57.9057535507,4.35999680375
 02/19  08:00:00,298.312963865,1.58279825093,0.0,0.0,24.9203635341,149.522181205,60.622973842,58.4328803085,2.19009353358
 02/19  09:00:00,298.689926372,1.97849781367,0.0,0.0,24.9203635341,149.522181205,42.9989774178,40.8089317134,2.19004570439
 02/19  10:00:00,261.610940172,1.58279825093,0.0,0.0,24.9203635341,149.522181205,27.6394082343,25.44976077,2.18964746426
 02/19  11:00:00,213.108005139,1.97849781367,0.0,0.0,24.9203635341,149.522181205,18.6946917747,16.5045424975,2.19014927719
 02/19  12:00:00,212.708667357,1.58279825093,0.0,0.0,24.9203635341,149.522181205,16.651167953,12.286416296,4.36475165707
