Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/19  13:00:00,231.097182504,19.9734806629,0.0,0.0,24.9203635341,149.522181205,12.534007957,10.3416176384,2.19239031861
 02/19  14:00:00,235.683294136,24.5617366592,0.0,0.0,24.9203635341,149.522181205,13.5596497972,7.01249399722,6.54715579999
 02/19  15:00:00,231.156318167,20.0381080519,0.0,0.0,24.9203635341,149.522181205,7.58769687919,5.39531678476,2.19238009444
 02/19  16:00:00,221.130727272,10.0147868206,0.0,0.0,24.9203635341,149.522181205,6.47095424514,4.28082350658,2.19013073857
 02/19  17:00:00,261.98467873,1.97849781367,0.0,0.0,24.9203635341,149.522181205,9.95492293107,5.59483741052,4.36008552055
 02/19  18:00:00,323.888582069,1.58279825093,0.0,0.0,24.9203635341,149.522181205,9.60722024752,7.41709967638,2.19012057114
 02/19  19:00:00,349.921060923,1.97849781367,0.0,0.0,24.9203635341,149.522181205,14.8461191172,12.6561131431,2.19000597411
 02/19  20:00:00,325.083698346,1.58279825093,0.0,0.0,24.9203635341,149.522181205,17.3243174132,15.1344250217,2.18989239151
 02/19  21:00:00,325.484270789,1.97849781367,0.0,0.0,24.9203635341,149.522181205,21.7483517389,19.5582413384,2.19011040049
 02/19  22:00:00,300.648520569,1.58279825093,0.0,0.0,24.9203635341,149.522181205,26.4617087509,22.0947484812,4.36696026971
 02/19  23:00:00,276.602503469,1.97849781367,0.0,0.0,24.9203635341,149.522181205,28.142644153,25.9525410751,2.19010307786
 02/19  24:00:00,251.766763086,1.58279825093,0.0,0.0,24.9203635341,149.522181205,32.1033718929,29.9133834308,2.18998846211
 02/20  01:00:00,239.946273954,1.97849781367,0.0,0.0,24.9203635341,149.522181205,37.5489375232,35.359062697,2.18987482613
 02/20  02:00:00,239.552957571,1.58279825093,0.0,0.0,24.9203635341,149.522181205,39.6733523856,37.4832595107,2.19009287493
 02/20  03:00:00,239.946640509,1.97849781367,0.0,0.0,24.9203635341,149.522181205,40.0125674181,35.6527246263,4.35984279184
 02/20  04:00:00,239.560159975,1.58279825093,0.0,0.0,24.9203635341,149.522181205,46.1710248136,43.9808762903,2.19014852331
 02/20  05:00:00,252.190560893,1.97849781367,0.0,0.0,24.9203635341,149.522181205,57.2766273767,55.086659448,2.18996792865
 02/20  06:00:00,288.92358986,14.2307811054,0.0,0.0,24.9203635341,149.522181205,90.6091077911,86.2422085833,4.36689920778
 02/20  07:00:00,344.558258077,20.9504720953,0.0,0.0,24.9203635341,149.522181205,113.692787756,111.50266127,2.19012648611
 02/20  08:00:00,315.231399191,18.4467753902,0.0,0.0,24.9203635341,149.522181205,109.144425311,106.954412532,2.19001277954
 02/20  09:00:00,298.693521468,1.97849781367,0.0,0.0,24.9203635341,149.522181205,45.9663498904,43.7762191576,2.19013073272
 02/20  10:00:00,261.608046167,1.58279825093,0.0,0.0,24.9203635341,149.522181205,24.9804095251,22.7903483308,2.19006119428
 02/20  11:00:00,213.108769616,1.97849781367,0.0,0.0,24.9203635341,149.522181205,19.4318682532,17.2418657036,2.19000254954
 02/20  12:00:00,224.252772205,13.1282289351,0.0,0.0,24.9203635341,149.522181205,15.5162454505,11.1516127441,4.36463270642
 02/20  13:00:00,231.753478992,20.6301390964,0.0,0.0,24.9203635341,149.522181205,14.446796841,10.0821290968,4.36466774423
 02/20  14:00:00,235.659684019,24.5413571579,0.0,0.0,24.9203635341,149.522181205,8.47638540106,4.10494271403,4.37144268703
 02/20  15:00:00,229.391797076,18.2795530317,0.0,0.0,24.9203635341,149.522181205,2.7768387111,0.0,2.7768387111
 02/20  16:00:00,219.543197483,8.43198856962,0.0,0.0,24.9203635341,149.522181205,3.77582030142,0.0,3.77582030142
 02/20  17:00:00,261.18906678,1.1870986882,0.0,0.0,24.9203635341,149.522181205,3.98198195512,1.79189289034,2.19008906479
 02/20  18:00:00,323.884309082,1.58279825093,0.0,0.0,24.9203635341,149.522181205,5.75822031716,3.56807954286,2.1901407743
 02/20  19:00:00,349.914519847,1.97849781367,0.0,0.0,24.9203635341,149.522181205,8.96090518884,6.77076784335,2.19013734549
 02/20  20:00:00,325.074078752,1.58279825093,0.0,0.0,24.9203635341,149.522181205,8.65132452028,6.46141163876,2.18991288152
 02/20  21:00:00,325.471384792,1.97849781367,0.0,0.0,24.9203635341,149.522181205,10.1251120732,7.93498154249,2.19013053075
 02/20  22:00:00,300.631431091,1.58279825093,0.0,0.0,24.9203635341,149.522181205,11.0204006706,6.65347683328,4.36692383728
 02/20  23:00:00,276.584095623,1.97849781367,0.0,0.0,24.9203635341,149.522181205,11.5210305553,9.33090771519,2.1901228401
 02/20  24:00:00,251.742819187,1.58279825093,0.0,0.0,24.9203635341,149.522181205,10.451354415,8.26123499599,2.19011941897
 02/21  01:00:00,289.759130919,1.97849781367,0.0,0.0,24.9203635341,199.362908273,14.0723012712,9.71017148947,4.36212978178
 02/21  02:00:00,289.361845235,1.58279825093,0.0,0.0,24.9203635341,199.362908273,10.4569682985,8.2658465589,2.19112173955
 02/21  03:00:00,289.760968637,1.97849781367,0.0,0.0,24.9203635341,199.362908273,13.6226218878,11.4316499134,2.19097197441
 02/21  04:00:00,289.363591953,1.58279825093,0.0,0.0,24.9203635341,199.362908273,14.2658274135,9.90341843632,4.36240897714
 02/21  05:00:00,301.985666384,1.97849781367,0.0,0.0,24.9203635341,199.362908273,15.9727503323,13.7815173803,2.19123295195
 02/21  06:00:00,350.953855813,1.58279825093,0.0,0.0,49.8407270682,199.362908273,15.9317477372,11.5628651921,4.3688825451
 02/21  07:00:00,422.038594229,31.2721397543,0.0,0.0,49.8407270682,199.362908273,957.819546177,953.452950361,4.36659581579
 02/21  08:00:00,502.988526704,31.2721397543,0.0,0.0,149.522181205,199.362908273,578.066579273,567.114163749,10.9524155242
 02/21  09:00:00,1050.8148699,31.2721397543,0.0,0.0,448.566543614,448.566543614,186.243570792,166.379086767,19.8644840246
 02/21  10:00:00,1014.6194775,31.7948781934,0.0,0.0,448.566543614,448.566543614,136.091386581,116.198218778,19.893167804
 02/21  11:00:00,979.225014969,34.9720512067,0.472108914979,0.0,448.566543614,448.566543614,110.919517109,88.8050110464,22.1145060625
 02/21  12:00:00,1101.78743386,37.8792349579,83.5721020244,0.0,448.566543614,448.566543614,91.5819483789,64.9416108228,26.6403375561
 02/21  13:00:00,1175.63228607,39.4292458297,189.703067353,0.0,448.566543614,398.725816546,101.114960783,69.8676911182,31.2472696652
 02/21  14:00:00,1236.0990141,39.6173086005,200.401497115,0.0,448.566543614,448.566543614,63.3348895163,34.367126731,28.9677627853
 02/21  15:00:00,1233.50971533,39.4801149334,198.552081939,0.0,448.566543614,448.566543614,28.5838174472,8.73059471468,19.8532227325
 02/21  16:00:00,1199.26911202,37.2860048295,168.209912848,0.0,448.566543614,448.566543614,28.5723720417,10.9326625189,17.6397095228
 02/21  17:00:00,1142.02226683,33.6913996028,67.9908367165,0.0,448.566543614,448.566543614,40.0737739879,15.6864416736,24.3873323142
 02/21  18:00:00,954.877366819,31.388861946,3.24628916154,0.0,348.885089477,398.725816546,47.1819580776,33.9944535189,13.1875045587
 02/21  19:00:00,753.106443506,31.2721397543,0.0,0.0,249.203635341,299.044362409,109.733259317,96.5816175149,13.1516418016
 02/21  20:00:00,728.68501572,31.2721397543,0.0,0.0,249.203635341,299.044362409,134.29600812,125.548531214,8.74747690656
 02/21  21:00:00,579.200789297,31.2721397543,0.0,0.0,149.522181205,249.203635341,175.937120644,167.179778814,8.7573418295
 02/21  22:00:00,554.764798156,31.2721397543,0.0,0.0,149.522181205,249.203635341,188.219817494,183.851281017,4.368536477
 02/21  23:00:00,349.357014858,0.0,0.0,0.0,49.8407270682,199.362908273,2.19124184304,0.0,2.19124184304
 02/21  24:00:00,299.992255909,0.0,0.0,0.0,24.9203635341,199.362908273,4.36203460281,0.0,4.36203460281
 02/22  01:00:00,287.770057662,0.0,0.0,0.0,24.9203635341,199.362908273,2.1911971857,0.0,2.1911971857
 02/22  02:00:00,287.770057945,0.0,0.0,0.0,24.9203635341,199.362908273,4.36194481958,0.0,4.36194481958
 02/22  03:00:00,287.770057895,0.0,0.0,0.0,24.9203635341,199.362908273,2.1911524485,0.0,2.1911524485
 02/22  04:00:00,287.770057645,0.0,0.0,0.0,24.9203635341,199.362908273,2.19100258909,0.0,2.19100258909
 02/22  05:00:00,299.992255876,0.0,0.0,0.0,24.9203635341,199.362908273,4.36236466383,0.0,4.36236466383
 02/22  06:00:00,349.35856761,0.0,0.0,0.0,49.8407270682,199.362908273,4.36884441119,0.0,4.36884441119
 02/22  07:00:00,421.399855159,31.2721397543,0.0,0.0,49.8407270682,199.362908273,470.128479492,465.761969674,4.36650981849
 02/22  08:00:00,502.669094664,31.2721397543,0.0,0.0,149.522181205,199.362908273,319.171179537,310.403795344,8.76738419301
 02/22  09:00:00,1050.73410199,31.2721397543,0.0,0.0,448.566543614,448.566543614,118.795362736,98.9317074444,19.8636552913
 02/22  10:00:00,1015.31795138,32.5601565584,0.0,0.0,448.566543614,448.566543614,77.7237743662,55.6228039087,22.1009704575
 02/22  11:00:00,970.310403653,36.457174696,0.0,0.0,448.566543614,448.566543614,57.4188208451,37.5147752871,19.9040455581
 02/22  12:00:00,973.043504323,39.1892280816,0.0,0.0,448.566543614,448.566543614,60.7915775705,34.1422095648,26.6493680058
 02/22  13:00:00,944.011060573,39.6793533427,1.76626546735,0.0,448.566543614,398.725816546,67.355489479,36.1066119968,31.2488774822
 02/22  14:00:00,1094.08387435,39.7128861051,62.9015967635,0.0,448.566543614,448.566543614,46.427843715,17.4587125623,28.9691311527
 02/22  15:00:00,1100.51352851,39.663814106,69.3805937219,0.0,448.566543614,448.566543614,20.252278617,0.399002612797,19.8532760042
 02/22  16:00:00,1070.69140812,38.3160759308,41.6987278358,0.0,448.566543614,448.566543614,18.1951158785,0.554625426703,17.6404904518
 02/22  17:00:00,1026.70162521,34.7386072466,0.0182865508164,0.0,448.566543614,448.566543614,30.5254238907,6.13996694529,24.3854569454
 02/22  18:00:00,926.979343329,31.4784323064,0.0,0.0,348.885089477,398.725816546,42.176169235,26.7935833855,15.3825858494
 02/22  19:00:00,753.087018382,31.2721397543,0.0,0.0,249.203635341,299.044362409,93.1819660198,82.2182336603,10.9637323595
 02/22  20:00:00,728.669893172,31.2721397543,0.0,0.0,249.203635341,299.044362409,126.422540471,117.674520152,8.74802031836
 02/22  21:00:00,579.238016889,31.2721397543,0.0,0.0,149.522181205,249.203635341,230.338779823,221.581840957,8.75693886687
 02/22  22:00:00,554.876472229,31.2721397543,0.0,0.0,149.522181205,249.203635341,326.442237195,322.073537317,4.36869987803
 02/22  23:00:00,349.357014924,0.0,0.0,0.0,49.8407270682,199.362908273,4.36221515374,0.0,4.36221515374
 02/22  24:00:00,299.992255461,0.0,0.0,0.0,24.9203635341,199.362908273,2.19124606499,0.0,2.19124606499
 02/23  01:00:00,287.7700578,0.0,0.0,0.0,24.9203635341,199.362908273,4.36204168366,0.0,4.36204168366
 02/23  02:00:00,287.770057739,0.0,0.0,0.0,24.9203635341,199.362908273,2.19120035313,0.0,2.19120035313
 02/23  03:00:00,287.770057518,0.0,0.0,0.0,24.9203635341,199.362908273,2.19105027027,0.0,2.19105027027
 02/23  04:00:00,287.770057961,0.0,0.0,0.0,24.9203635341,199.362908273,4.36205503627,0.0,4.36205503627
 02/23  05:00:00,299.99225536,0.0,0.0,0.0,24.9203635341,199.362908273,2.19100475964,0.0,2.19100475964
 02/23  06:00:00,349.358567521,0.0,0.0,0.0,49.8407270682,199.362908273,4.36900403593,0.0,4.36900403593
 02/23  07:00:00,421.39425071,31.2721397543,0.0,0.0,49.8407270682,199.362908273,481.863094027,477.496275794,4.36681823346
 02/23  08:00:00,502.74613447,31.2721397543,0.0,0.0,149.522181205,199.362908273,416.299336436,405.346427879,10.9529085569
 02/23  09:00:00,1050.73409644,31.2721397543,0.0,0.0,448.566543614,448.566543614,120.469988945,100.606656361,19.8633325845
 02/23  10:00:00,1015.30074216,32.5430691864,0.0,0.0,448.566543614,448.566543614,76.2790977246,56.3862452352,19.8928524894
 02/23  11:00:00,970.081993637,36.2287644516,0.0,0.0,448.566543614,448.566543614,60.2225691727,38.109835438,22.1127337346
 02/23  12:00:00,973.080994549,39.2300829714,0.0,0.0,448.566543614,448.566543614,56.8048792786,30.8076562718,25.9972230068
 02/23  13:00:00,965.104197882,39.6540580379,4.33047007853,0.0,448.566543614,398.725816546,65.8559418504,33.9706152696,31.8853265809
 02/23  14:00:00,1057.72833131,39.7128861051,27.6537673558,0.0,448.566543614,448.566543614,44.5462171199,15.5792212045,28.9669959154
 02/23  15:00:00,1066.2016783,39.6388983293,35.87928276,0.0,448.566543614,448.566543614,18.3722138098,0.723861436751,17.6483523731
 02/23  16:00:00,1064.10980447,37.9902476496,35.4458534362,0.0,448.566543614,448.566543614,20.5813145381,0.739507187484,19.8418073507
 02/23  17:00:00,1063.82576582,34.9724753569,8.84654073451,0.0,448.566543614,448.566543614,26.5306642414,2.14401381019,24.3866504312
 02/23  18:00:00,927.189962143,31.6970586892,0.0,0.0,348.885089477,398.725816546,31.1180321826,17.9301628255,13.1878693572
 02/23  19:00:00,753.070521376,31.2721397543,0.0,0.0,249.203635341,299.044362409,75.1370184171,64.1753844231,10.961633994
 02/23  20:00:00,728.651400311,31.2721397543,0.0,0.0,249.203635341,299.044362409,106.233023937,97.4844828465,8.74854109083
 02/23  21:00:00,579.164085051,31.2721397543,0.0,0.0,149.522181205,249.203635341,148.646744301,137.7063833,10.9403610005
 02/23  22:00:00,554.733266878,31.2721397543,0.0,0.0,149.522181205,249.203635341,164.5433416,160.174294842,4.36904675847
 02/23  23:00:00,349.357014507,0.0,0.0,0.0,49.8407270682,199.362908273,2.19077751501,0.0,2.19077751501
 02/23  24:00:00,299.99225563,0.0,0.0,0.0,24.9203635341,199.362908273,4.36209858662,0.0,4.36209858662
 02/24  01:00:00,287.770057601,0.0,0.0,0.0,24.9203635341,199.362908273,2.19122809015,0.0,2.19122809015
 02/24  02:00:00,287.770057386,0.0,0.0,0.0,24.9203635341,199.362908273,2.19107772793,0.0,2.19107772793
 02/24  03:00:00,287.770057815,0.0,0.0,0.0,24.9203635341,199.362908273,4.36210894725,0.0,4.36210894725
 02/24  04:00:00,287.770057393,0.0,0.0,0.0,24.9203635341,199.362908273,2.19103121185,0.0,2.19103121185
 02/24  05:00:00,299.992255419,0.0,0.0,0.0,24.9203635341,199.362908273,2.19088083596,0.0,2.19088083596
 02/24  06:00:00,349.358567403,0.0,0.0,0.0,49.8407270682,199.362908273,6.54321230097,0.0,6.54321230097
 02/24  07:00:00,421.581728881,31.5119468992,0.0,0.0,49.8407270682,199.362908273,432.483354854,430.289872886,2.19348196783
 02/24  08:00:00,502.646451994,31.2721397543,0.0,0.0,149.522181205,199.362908273,313.649901691,302.697209059,10.9526926321
 02/24  09:00:00,1050.72104921,31.2721397543,0.0,0.0,448.566543614,448.566543614,109.106045325,89.2418860926,19.8641592323
 02/24  10:00:00,1015.33537199,32.5830292289,0.0,0.0,448.566543614,448.566543614,73.2211617329,52.2597971244,20.9613646085
 02/24  11:00:00,985.645184437,36.6665151377,5.65466118214,0.0,448.566543614,448.566543614,55.3966710515,34.3529787902,21.0436922612
 02/24  12:00:00,1019.70075131,39.4631369363,9.08801804173,0.0,448.566543614,448.566543614,51.6071515132,24.9631593443,26.6439921688
 02/24  13:00:00,923.459083026,39.4499970258,0.0,0.0,448.566543614,398.725816546,55.769456639,24.5268463489,31.2426102901
 02/24  14:00:00,1039.67320303,36.4527622711,13.420821164,0.0,448.566543614,448.566543614,37.976664263,9.00937343933,28.9672908237
 02/24  15:00:00,1059.70347579,33.9070202002,35.141138721,0.0,448.566543614,448.566543614,22.0725429135,2.21905446414,19.8534884493
 02/24  16:00:00,1057.72526065,33.1382629909,33.9392050628,0.0,448.566543614,448.566543614,19.5987224846,1.95934686951,17.6393756151
 02/24  17:00:00,1061.03523378,32.6046255523,8.43220191687,0.0,448.566543614,448.566543614,26.8303729092,2.44333353677,24.3870393724
 02/24  18:00:00,926.780977221,31.2721397543,0.0,0.0,348.885089477,398.725816546,50.7466872502,37.5597519111,13.186935339
 02/24  19:00:00,753.098777135,31.2721397543,0.0,0.0,249.203635341,299.044362409,113.46148931,100.308300368,13.1531889421
 02/24  20:00:00,728.666655676,31.2721397543,0.0,0.0,249.203635341,299.044362409,128.097579313,119.349083909,8.74849540336
 02/24  21:00:00,579.17239642,31.2721397543,0.0,0.0,149.522181205,249.203635341,161.328524103,152.571488337,8.75703576573
 02/24  22:00:00,554.740422229,31.2721397543,0.0,0.0,149.522181205,249.203635341,178.602561099,174.233524157,4.36903694176
 02/24  23:00:00,349.357014608,0.0,0.0,0.0,49.8407270682,199.362908273,4.36202486022,0.0,4.36202486022
 02/24  24:00:00,299.992255352,0.0,0.0,0.0,24.9203635341,199.362908273,2.19119082581,0.0,2.19119082581
 02/25  01:00:00,237.929330099,0.0,0.0,0.0,24.9203635341,149.522181205,2.19103986132,0.0,2.19103986132
 02/25  02:00:00,237.929330552,0.0,0.0,0.0,24.9203635341,149.522181205,4.36203219871,0.0,4.36203219871
 02/25  03:00:00,237.92933016,0.0,0.0,0.0,24.9203635341,149.522181205,2.1909923229,0.0,2.1909923229
 02/25  04:00:00,237.929330315,0.0,0.0,0.0,24.9203635341,149.522181205,2.19124592625,0.0,2.19124592625
 02/25  05:00:00,250.151528269,0.0,0.0,0.0,24.9203635341,149.522181205,4.36203966274,0.0,4.36203966274
 02/25  06:00:00,274.597476523,0.0,0.0,0.0,24.9203635341,149.522181205,4.36869440201,0.0,4.36869440201
 02/25  07:00:00,421.482955511,31.3646951717,0.0,0.0,49.8407270682,199.362908273,504.032195056,499.665483982,4.36671107418
 02/25  08:00:00,403.151507521,31.2721397543,0.0,0.0,49.8407270682,199.362908273,540.896521213,534.34405591,6.55246530346
 02/25  09:00:00,652.352268381,31.2721397543,0.0,0.0,249.203635341,249.203635341,526.148823665,519.583140482,6.56568318295
 02/25  10:00:00,615.665053209,31.2721397543,0.0,0.0,249.203635341,249.203635341,495.365033221,482.211872531,13.1531606902
 02/25  11:00:00,566.791901145,31.2721397543,0.0,0.0,249.203635341,249.203635341,503.659026144,492.70724027,10.951785874
 02/25  12:00:00,566.795813096,31.2721397543,0.0,0.0,249.203635341,249.203635341,500.762404414,487.602160382,13.1602440322
 02/25  13:00:00,566.79553228,31.2721397543,0.0,0.0,249.203635341,249.203635341,493.911729389,482.954601985,10.9571274045
 02/25  14:00:00,566.780401559,31.2721397543,0.0,0.0,249.203635341,249.203635341,470.684899835,461.919263873,8.76563596142
 02/25  15:00:00,317.625176078,31.2721397543,0.0,0.0,74.7610906023,174.442544739,520.568887739,511.820584321,8.74830341804
 02/25  16:00:00,317.672037646,31.2721397543,0.0,0.0,74.7610906023,174.442544739,566.647362355,557.908296522,8.73906583322
 02/25  17:00:00,366.600558228,31.2721397543,0.0,0.0,74.7610906023,174.442544739,600.700742197,594.137685608,6.56305658915
 02/25  18:00:00,354.202059878,31.2721397543,0.0,0.0,24.9203635341,149.522181205,665.253082166,660.886920642,4.36616152476
 02/25  19:00:00,347.930145614,0.0,0.0,0.0,24.9203635341,149.522181205,4.36681629476,0.0,4.36681629476
 02/25  20:00:00,323.485750007,0.0,0.0,0.0,24.9203635341,149.522181205,4.36635776311,0.0,4.36635776311
 02/25  21:00:00,323.485750211,0.0,0.0,0.0,24.9203635341,149.522181205,4.36645616822,0.0,4.36645616822
 02/25  22:00:00,300.2347817,1.1870986882,0.0,0.0,24.9203635341,149.522181205,9.89892551143,5.5282411487,4.37068436273
 02/25  23:00:00,276.187731004,1.58279825093,0.0,0.0,24.9203635341,149.522181205,13.7756525086,9.41320604635,4.36244646225
 02/25  24:00:00,252.143040135,1.97849781367,0.0,0.0,24.9203635341,149.522181205,15.7991537088,13.6080064391,2.1911472697
 02/26  01:00:00,239.524937675,1.58279825093,0.0,0.0,24.9203635341,149.522181205,16.1339425899,13.9438853812,2.19005720876
 02/26  02:00:00,239.925909966,1.97849781367,0.0,0.0,24.9203635341,149.522181205,21.6592115013,19.4690703635,2.19014113775
 02/26  03:00:00,239.533741981,1.58279825093,0.0,0.0,24.9203635341,149.522181205,25.3498485498,23.1597562743,2.19009227549
 02/26  04:00:00,239.935299112,1.97849781367,0.0,0.0,24.9203635341,149.522181205,31.4485184136,29.2584763489,2.19004206473
 02/26  05:00:00,251.771022714,1.58279825093,0.0,0.0,24.9203635341,149.522181205,40.9760766619,38.7859506661,2.1901259958
 02/26  06:00:00,276.622176289,1.97849781367,0.0,0.0,24.9203635341,149.522181205,52.7862167175,48.4192020453,4.36701467222
 02/26  07:00:00,329.278795374,14.2307811054,0.0,0.0,24.9203635341,149.522181205,112.652600561,110.46248779,2.19011277143
 02/26  08:00:00,309.28059106,12.5184835257,0.0,0.0,24.9203635341,149.522181205,102.269171735,97.9090279456,4.36014378987
 02/26  09:00:00,298.302972679,1.58279825093,0.0,0.0,24.9203635341,149.522181205,56.633899908,54.4438023467,2.19009756134
 02/26  10:00:00,262.024338143,1.97849781367,0.0,0.0,24.9203635341,149.522181205,48.3696263988,46.1795131984,2.19011320035
 02/26  11:00:00,212.732150769,1.58279825093,0.0,0.0,24.9203635341,149.522181205,40.3952637057,38.2052656715,2.18999803417
 02/26  12:00:00,213.117872283,1.97849781367,0.0,0.0,24.9203635341,149.522181205,31.464839603,27.1005699785,4.36426962448
 02/26  13:00:00,212.712304734,1.58279825093,0.0,0.0,24.9203635341,149.522181205,19.4234445027,17.2312130735,2.19223142928
 02/26  14:00:00,213.106682571,1.97849781367,0.0,0.0,24.9203635341,149.522181205,20.9137254582,14.3669309683,6.54679448987
 02/26  15:00:00,212.704223209,1.58279825093,0.0,0.0,24.9203635341,149.522181205,11.3672377197,9.17502532632,2.19221239337
 02/26  16:00:00,213.100828994,1.97849781367,0.0,0.0,24.9203635341,149.522181205,13.3134966499,11.1233660083,2.19013064163
 02/26  17:00:00,261.591495879,1.58279825093,0.0,0.0,24.9203635341,149.522181205,10.8945992061,8.70450070429,2.19009850182
 02/26  18:00:00,324.291363048,1.97849781367,0.0,0.0,24.9203635341,149.522181205,19.6534333374,15.2932534155,4.36017992183
 02/26  19:00:00,349.530438,1.58279825093,0.0,0.0,24.9203635341,149.522181205,21.2764372408,19.0863376527,2.19009958806
 02/26  20:00:00,325.488699628,1.97849781367,0.0,0.0,24.9203635341,149.522181205,28.2671237231,26.0770743978,2.19004932526
 02/26  21:00:00,325.094015456,1.58279825093,0.0,0.0,24.9203635341,149.522181205,29.2929875585,27.1030534122,2.18993414623
 02/26  22:00:00,301.052838564,1.97849781367,0.0,0.0,24.9203635341,149.522181205,37.4605790981,33.094721236,4.36585786209
 02/26  23:00:00,276.213952501,1.58279825093,0.0,0.0,24.9203635341,149.522181205,38.0318702155,35.8419489463,2.18992126914
 02/26  24:00:00,252.172477274,1.97849781367,0.0,0.0,24.9203635341,149.522181205,45.2117318242,43.0215946399,2.1901371843
 02/27  01:00:00,289.398837436,1.58279825093,0.0,0.0,24.9203635341,199.362908273,48.0948954197,45.9036854174,2.19121000229
 02/27  02:00:00,289.799528007,1.97849781367,0.0,0.0,24.9203635341,199.362908273,55.0566265574,50.6945032327,4.36212332468
 02/27  03:00:00,289.421647328,1.58279825093,0.0,0.0,24.9203635341,199.362908273,70.1210949228,67.9298566686,2.19123825419
 02/27  04:00:00,299.978778247,12.0968840972,0.0,0.0,24.9203635341,199.362908273,113.497243016,109.135221619,4.36202139651
 02/27  05:00:00,314.349045324,14.2307811054,0.0,0.0,24.9203635341,199.362908273,124.661158519,122.470186267,2.19097225169
 02/27  06:00:00,351.429515183,1.97849781367,0.0,0.0,49.8407270682,199.362908273,93.1008695057,88.7323220748,4.3685474309
 02/27  07:00:00,414.221857524,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1517.51683087,1513.15078864,4.36604223242
 02/27  08:00:00,503.803810394,31.2721397543,0.0,0.0,149.522181205,199.362908273,1167.62354363,1156.67263525,10.9509083839
 02/27  09:00:00,1051.19776416,31.2721397543,0.0,0.0,448.566543614,448.566543614,485.52167677,466.576806256,18.944870514
 02/27  10:00:00,1014.21949785,31.2721397543,0.0,0.0,448.566543614,448.566543614,230.641032645,209.829184446,20.8118481987
 02/27  11:00:00,965.494652771,31.4951936158,0.0,0.0,448.566543614,448.566543614,184.289976005,162.176747546,22.1132284589
 02/27  12:00:00,968.176658626,34.2075015749,0.0,0.0,448.566543614,448.566543614,159.214102466,134.792695922,24.4214065434
 02/27  13:00:00,920.527669907,36.3951255982,0.0,0.0,448.566543614,398.725816546,168.444394317,137.199574292,31.2448200254
 02/27  14:00:00,971.654299583,37.7355325058,0.0,0.0,448.566543614,448.566543614,119.696437286,88.4997069723,31.1967303138
 02/27  15:00:00,969.895197338,36.0396461199,0.0,0.0,448.566543614,448.566543614,55.2261518885,37.5775352967,17.6486165919
 02/27  16:00:00,966.019205124,32.1586653921,0.0,0.0,448.566543614,448.566543614,60.9128914855,43.2751555174,17.6377359682
 02/27  17:00:00,1014.06088312,31.2721397543,0.0,0.0,448.566543614,448.566543614,101.741398908,77.356518176,24.3848807319
 02/27  18:00:00,918.325839479,31.2721397543,0.0,0.0,348.885089477,398.725816546,136.930268951,121.551381297,15.3788876536
 02/27  19:00:00,753.180632153,31.2721397543,0.0,0.0,249.203635341,299.044362409,181.75269331,170.789313954,10.9633793563
 02/27  20:00:00,728.744643403,31.2721397543,0.0,0.0,249.203635341,299.044362409,194.88744466,186.139582827,8.74786183308
 02/27  21:00:00,579.272209991,31.2721397543,0.0,0.0,149.522181205,249.203635341,250.656609349,241.900685485,8.75592386409
 02/27  22:00:00,554.840790392,31.2721397543,0.0,0.0,149.522181205,249.203635341,272.33094768,265.78826504,6.54268264072
 02/27  23:00:00,349.357013824,0.0,0.0,0.0,49.8407270682,199.362908273,2.19122972168,0.0,2.19122972168
 02/27  24:00:00,299.992254519,0.0,0.0,0.0,24.9203635341,199.362908273,2.19107808462,0.0,2.19107808462
 02/28  01:00:00,287.770056879,0.0,0.0,0.0,24.9203635341,199.362908273,4.36210363721,0.0,4.36210363721
 02/28  02:00:00,287.770056464,0.0,0.0,0.0,24.9203635341,199.362908273,2.19102568939,0.0,2.19102568939
 02/28  03:00:00,287.770056693,0.0,0.0,0.0,24.9203635341,199.362908273,2.19087354388,0.0,2.19087354388
 02/28  04:00:00,287.770056769,0.0,0.0,0.0,24.9203635341,199.362908273,4.36209918127,0.0,4.36209918127
 02/28  05:00:00,299.992254289,0.0,0.0,0.0,24.9203635341,199.362908273,2.19122535097,0.0,2.19122535097
 02/28  06:00:00,349.358565934,0.0,0.0,0.0,49.8407270682,199.362908273,4.36817496609,0.0,4.36817496609
 02/28  07:00:00,412.885164592,31.2721397543,0.0,0.0,49.8407270682,199.362908273,499.6326977,495.266231314,4.36646638646
 02/28  08:00:00,502.710469559,31.2721397543,0.0,0.0,149.522181205,199.362908273,367.223333348,356.27168883,10.9516445177
 02/28  09:00:00,1050.73386313,31.2721397543,0.0,0.0,448.566543614,448.566543614,119.118461479,99.2549584018,19.8635030771
 02/28  10:00:00,1014.54555153,31.7817415493,0.0,0.0,448.566543614,448.566543614,82.6598941164,62.7659833872,19.8939107292
 02/28  11:00:00,994.143543244,34.706105124,6.81587391584,0.0,448.566543614,448.566543614,64.2000114147,42.0856783307,22.114333084
 02/28  12:00:00,1016.19060015,36.5913312174,8.45157262296,0.0,448.566543614,448.566543614,62.1598705267,35.5233119589,26.6365585678
 02/28  13:00:00,922.962903872,38.9402980549,0.0,0.0,448.566543614,398.725816546,70.150305869,38.908389656,31.241916213
 02/28  14:00:00,973.470475316,39.6253461077,0.0,0.0,448.566543614,448.566543614,48.9564310264,19.9898254251,28.9666056014
 02/28  15:00:00,972.528444049,38.7077496729,0.0,0.0,448.566543614,448.566543614,21.5581978503,3.91079925339,17.6473985969
 02/28  16:00:00,969.253119391,35.428990608,0.0,0.0,448.566543614,448.566543614,28.2727597811,8.43167765583,19.8410821253
 02/28  17:00:00,1015.51121008,32.7871659354,0.0,0.0,448.566543614,448.566543614,39.0438658866,14.6581691119,24.3856967746
 02/28  18:00:00,918.240101595,31.276769906,0.0,0.0,348.885089477,398.725816546,47.2034474918,34.0162173191,13.1872301727
 02/28  19:00:00,753.109377813,31.2721397543,0.0,0.0,249.203635341,299.044362409,119.714253297,108.753031569,10.9612217278
 02/28  20:00:00,728.692483399,31.2721397543,0.0,0.0,249.203635341,299.044362409,153.757796341,145.00959319,8.74820315057
 02/28  21:00:00,579.237362227,31.2721397543,0.0,0.0,149.522181205,249.203635341,234.053346146,223.112168696,10.9411774498
 02/28  22:00:00,554.878576323,31.2721397543,0.0,0.0,149.522181205,249.203635341,333.237024593,328.868163387,4.36886120553
 02/28  23:00:00,349.357013429,0.0,0.0,0.0,49.8407270682,199.362908273,2.19118298809,0.0,2.19118298809
 02/28  24:00:00,299.992254599,0.0,0.0,0.0,24.9203635341,199.362908273,4.36190945822,0.0,4.36190945822
 03/01  01:00:00,287.770056437,0.0,0.0,0.0,24.9203635341,199.362908273,2.19112947547,0.0,2.19112947547
 03/01  02:00:00,287.770056176,0.0,0.0,0.0,24.9203635341,199.362908273,2.19097674386,0.0,2.19097674386
 03/01  03:00:00,287.770056576,0.0,0.0,0.0,24.9203635341,199.362908273,4.36230294794,0.0,4.36230294794
 03/01  04:00:00,287.77005629,0.0,0.0,0.0,24.9203635341,199.362908273,2.19092234323,0.0,2.19092234323
 03/01  05:00:00,301.581168477,1.58279825093,0.0,0.0,24.9203635341,199.362908273,9.32908868604,7.13791515768,2.19117352836
 03/01  06:00:00,351.346993194,1.97849781367,0.0,0.0,49.8407270682,199.362908273,15.9593577099,11.5903523878,4.36900532207
 03/01  07:00:00,443.123345961,31.2721397543,0.00143495026499,0.0,49.8407270682,199.362908273,880.045911373,875.679078811,4.36683256217
 03/01  08:00:00,503.459020843,31.2721397543,0.0,0.0,149.522181205,199.362908273,1096.43093437,1085.47902126,10.9519131034
 03/01  09:00:00,1051.3559555,31.2721397543,0.0,0.0,448.566543614,448.566543614,686.547621433,666.685865815,19.8617556182
 03/01  10:00:00,1014.57562631,31.2721397543,0.0,0.0,448.566543614,448.566543614,564.658398857,544.767626576,19.8907722811
 03/01  11:00:00,965.586394251,31.2721397543,0.0,0.0,448.566543614,448.566543614,471.11104802,448.99684512,22.1142029008
 03/01  12:00:00,965.505555997,31.2721397543,0.0,0.0,448.566543614,448.566543614,400.936703974,374.296501778,26.6402021955
 03/01  13:00:00,915.662374736,31.2721397543,0.0,0.0,448.566543614,398.725816546,403.069119227,371.823015471,31.2461037552
 03/01  14:00:00,965.429927607,31.2721397543,0.0,0.0,448.566543614,448.566543614,337.812217498,308.846123357,28.9660941405
 03/01  15:00:00,965.389839668,31.2721397543,0.0,0.0,448.566543614,448.566543614,303.568922016,283.716455647,19.8524663693
 03/01  16:00:00,965.386969167,31.2721397543,0.0,0.0,448.566543614,448.566543614,302.009962581,284.371452396,17.6385101843
 03/01  17:00:00,1014.32329571,31.2721397543,0.0,0.0,448.566543614,448.566543614,351.221342213,326.836158091,24.3851841229
 03/01  18:00:00,918.729479768,31.2721397543,0.0,0.0,348.885089477,398.725816546,514.182128798,500.99799495,13.1841338472
 03/01  19:00:00,753.830007433,31.2721397543,0.0,0.0,249.203635341,299.044362409,762.094719475,748.944297708,13.150421767
 03/01  20:00:00,729.484858932,31.2721397543,0.0,0.0,249.203635341,299.044362409,797.852942872,791.287574474,6.56536839854
 03/01  21:00:00,580.000345776,31.2721397543,0.0,0.0,149.522181205,249.203635341,796.385397311,785.444283913,10.9411133983
 03/01  22:00:00,555.573502927,31.2721397543,0.0,0.0,149.522181205,249.203635341,786.159747993,781.791052229,4.3686957631
 03/01  23:00:00,349.357013142,0.0,0.0,0.0,49.8407270682,199.362908273,2.19122878654,0.0,2.19122878654
 03/01  24:00:00,299.992254395,0.0,0.0,0.0,24.9203635341,199.362908273,4.36199767516,0.0,4.36199767516
 03/02  01:00:00,287.770055871,0.0,0.0,0.0,24.9203635341,199.362908273,2.19097049353,0.0,2.19097049353
 03/02  02:00:00,289.759741412,1.97849781367,0.0,0.0,24.9203635341,199.362908273,11.0658121803,8.87459142443,2.19122075588
 03/02  03:00:00,289.364187018,1.58279825093,0.0,0.0,24.9203635341,199.362908273,13.3725105509,9.0105294807,4.36198107017
 03/02  04:00:00,289.76784471,1.97849781367,0.0,0.0,24.9203635341,199.362908273,17.5662210364,15.3749744518,2.19124658464
 03/02  05:00:00,301.592917319,1.58279825093,0.0,0.0,24.9203635341,199.362908273,18.2283574034,14.2667743947,3.9615830087
 03/02  06:00:00,351.36882847,1.97849781367,0.0,0.0,49.8407270682,199.362908273,30.1680466022,25.3985036807,4.76954292153
 03/02  07:00:00,413.570376233,31.2721397543,0.0,0.0,49.8407270682,199.362908273,871.797465226,869.604143565,2.1933216612
 03/02  08:00:00,504.271614005,31.2721397543,0.0,0.0,149.522181205,199.362908273,1358.52997074,1347.57834686,10.951623873
 03/02  09:00:00,1051.6204766,31.2721397543,0.0,0.0,448.566543614,448.566543614,659.340967196,639.477243171,19.8637240252
 03/02  10:00:00,1014.478358,31.2721397543,0.0,0.0,448.566543614,448.566543614,351.173741125,329.073343262,22.1003978632
 03/02  11:00:00,966.268403028,32.1531668654,0.0,0.0,448.566543614,448.566543614,221.72590938,201.82304034,19.9028690397
 03/02  12:00:00,967.343511683,33.3367712528,0.0,0.0,448.566543614,448.566543614,156.447591598,129.80513762,26.6424539786
 03/02  13:00:00,915.464024715,31.2721397543,0.0,0.0,448.566543614,398.725816546,181.61165491,150.368602309,31.2430526014
 03/02  14:00:00,967.967241812,34.023133533,0.0,0.0,448.566543614,448.566543614,118.220361275,89.2523013583,28.9680599163
 03/02  15:00:00,968.98760156,35.1038779523,0.0,0.0,448.566543614,448.566543614,71.8997295227,52.0488906781,19.8508388446
 03/02  16:00:00,967.206071427,33.3223391111,0.0,0.0,448.566543614,448.566543614,70.8824037643,53.245097369,17.6373063953
 03/02  17:00:00,1014.17019987,31.378451655,0.0,0.0,448.566543614,448.566543614,89.2747085529,64.8912196352,24.3834889177
 03/02  18:00:00,918.413415084,31.2721397543,0.0,0.0,348.885089477,398.725816546,183.3134407,170.126365201,13.1870754987
 03/02  19:00:00,753.439637181,31.2721397543,0.0,0.0,249.203635341,299.044362409,366.124158737,352.972849635,13.1513091019
 03/02  20:00:00,729.205102356,31.2721397543,0.0,0.0,249.203635341,299.044362409,538.42447651,529.677241119,8.74723539138
 03/02  21:00:00,579.950985575,31.2721397543,0.0,0.0,149.522181205,249.203635341,737.784354907,729.02735172,8.75700318718
 03/02  22:00:00,555.62121044,31.2721397543,0.0,0.0,149.522181205,249.203635341,791.830437199,787.462042741,4.36839445865
 03/02  23:00:00,349.357012899,0.0,0.0,0.0,49.8407270682,199.362908273,2.19117373322,0.0,2.19117373322
 03/02  24:00:00,299.992254097,0.0,0.0,0.0,24.9203635341,199.362908273,4.36188519171,0.0,4.36188519171
 03/03  01:00:00,287.770055449,0.0,0.0,0.0,24.9203635341,199.362908273,2.19111505034,0.0,2.19111505034
 03/03  02:00:00,288.961316836,1.1870986882,0.0,0.0,24.9203635341,199.362908273,5.32770176851,3.13674082708,2.19096094142
 03/03  03:00:00,289.760153579,1.97849781367,0.0,0.0,24.9203635341,199.362908273,13.1210758262,8.75864411172,4.36243171451
 03/03  04:00:00,289.365657249,1.58279825093,0.0,0.0,24.9203635341,199.362908273,11.882081307,9.6908746713,2.19120663567
 03/03  05:00:00,301.994389726,1.97849781367,0.0,0.0,24.9203635341,199.362908273,22.293198775,17.9310494757,4.36214929931
 03/03  06:00:00,350.96238041,1.58279825093,0.0,0.0,49.8407270682,199.362908273,20.3398351931,15.971056333,4.3687788601
 03/03  07:00:00,413.546491343,31.2721397543,0.0,0.0,49.8407270682,199.362908273,816.699868379,812.333346668,4.36652171144
 03/03  08:00:00,503.697874708,31.2721397543,0.0,0.0,149.522181205,199.362908273,959.422938667,950.657781093,8.76515757433
 03/03  09:00:00,1051.25544258,31.2721397543,0.0,0.0,448.566543614,448.566543614,455.862825993,435.999903091,19.862922902
 03/03  10:00:00,1014.29550651,31.2771297059,0.0,0.0,448.566543614,448.566543614,248.089988061,225.989745034,22.1002430272
 03/03  11:00:00,966.915046426,32.9280942632,0.0,0.0,448.566543614,448.566543614,145.254508281,125.351380218,19.9031280626
 03/03  12:00:00,969.53346203,35.5697767102,0.0,0.0,448.566543614,448.566543614,134.598176653,107.954523501,26.643653152
 03/03  13:00:00,921.137053829,37.0078904483,0.0,0.0,448.566543614,398.725816546,143.597751303,112.356830773,31.2409205302
 03/03  14:00:00,971.875328446,37.9527490381,0.0,0.0,448.566543614,448.566543614,107.024293403,78.0592656813,28.9650277213
 03/03  15:00:00,970.978659871,37.1135521523,0.0,0.0,448.566543614,448.566543614,59.8810065028,40.0300858509,19.8509206519
 03/03  16:00:00,968.717077309,34.8629205468,0.0,0.0,448.566543614,448.566543614,49.2691697388,31.6313642516,17.6378054872
 03/03  17:00:00,1014.76635387,32.0181675092,0.0,0.0,448.566543614,448.566543614,55.9304285823,31.5464082032,24.3840203791
 03/03  18:00:00,918.266617007,31.2721397543,0.0,0.0,348.885089477,398.725816546,65.7019420333,52.5140685416,13.1878734917
 03/03  19:00:00,753.161006214,31.2721397543,0.0,0.0,249.203635341,299.044362409,141.794838121,128.643246609,13.1515915126
 03/03  20:00:00,728.823026594,31.2721397543,0.0,0.0,249.203635341,299.044362409,239.203711564,230.456292436,8.74741912831
 03/03  21:00:00,579.369394914,31.2721397543,0.0,0.0,149.522181205,249.203635341,305.848431694,297.09126206,8.75716963356
 03/03  22:00:00,554.975346419,31.2721397543,0.0,0.0,149.522181205,249.203635341,360.214719629,355.846238994,4.36848063522
 03/03  23:00:00,349.357012576,0.0,0.0,0.0,49.8407270682,199.362908273,2.19121678313,0.0,2.19121678313
 03/03  24:00:00,299.992253657,0.0,0.0,0.0,24.9203635341,199.362908273,4.36196930878,0.0,4.36196930878
 03/04  01:00:00,237.929327992,0.0,0.0,0.0,24.9203635341,149.522181205,2.19115559912,0.0,2.19115559912
 03/04  02:00:00,237.929328288,0.0,0.0,0.0,24.9203635341,149.522181205,2.19100071049,0.0,2.19100071049
 03/04  03:00:00,238.326432041,0.395699562734,0.0,0.0,24.9203635341,149.522181205,5.69532798135,1.33298485169,4.36234312966
 03/04  04:00:00,239.916039744,1.97849781367,0.0,0.0,24.9203635341,149.522181205,9.99282499392,7.80164199897,2.19118299495
 03/04  05:00:00,251.745104177,1.58279825093,0.0,0.0,24.9203635341,149.522181205,14.6107863657,10.2484008646,4.36238550109
 03/04  06:00:00,276.592383132,1.97849781367,0.0,0.0,24.9203635341,149.522181205,19.9873605725,15.6184505461,4.36891002636
 03/04  07:00:00,413.34156757,31.2721397543,0.0,0.0,49.8407270682,199.362908273,826.86533047,822.499024234,4.3663062361
 03/04  08:00:00,404.050271486,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1146.88239479,1142.50721075,4.375184039
 03/04  09:00:00,653.15750634,31.2721397543,0.0,0.0,249.203635341,249.203635341,967.458638543,958.710593631,8.74804491138
 03/04  10:00:00,616.456622205,31.2721397543,0.0,0.0,249.203635341,249.203635341,894.822305778,881.671799739,13.1505060386
 03/04  11:00:00,567.436808907,31.2721397543,0.0,0.0,249.203635341,249.203635341,777.319619753,768.55416608,8.7654536734
 03/04  12:00:00,567.693433174,31.2721397543,0.0,0.0,249.203635341,249.203635341,942.7525697,929.584456905,13.1681127948
 03/04  13:00:00,567.982976548,31.2721397543,0.0,0.0,249.203635341,249.203635341,1044.79348714,1033.83605927,10.957427871
 03/04  14:00:00,567.923122183,31.2721397543,0.0,0.0,249.203635341,249.203635341,947.318434899,936.36678715,10.9516477493
 03/04  15:00:00,318.843272184,31.2721397543,0.0,0.0,74.7610906023,174.442544739,1001.15295743,992.403983284,8.74897414228
 03/04  16:00:00,318.890902469,31.2721397543,0.0,0.0,74.7610906023,174.442544739,1019.1090712,1012.55028418,6.55878702212
 03/04  17:00:00,367.757327629,31.2721397543,0.0,0.0,74.7610906023,174.442544739,1030.50210766,1021.75858797,8.74351969469
 03/04  18:00:00,347.124128504,31.2721397543,0.0,0.0,24.9203635341,149.522181205,1255.91887878,1251.55275831,4.36612047628
 03/04  19:00:00,348.129480583,0.197849781367,0.0,0.0,24.9203635341,149.522181205,5.23177489308,0.865019774211,4.36675511887
 03/04  20:00:00,325.481146033,1.97849781367,0.0,0.0,24.9203635341,149.522181205,14.2252124623,9.85871013105,4.36650233123
 03/04  21:00:00,325.102177777,1.58279825093,0.0,0.0,24.9203635341,149.522181205,21.9145223834,19.7215606324,2.19296175098
 03/04  22:00:00,305.31307041,6.19449209848,0.0,0.0,24.9203635341,149.522181205,51.3694181574,44.8223634023,6.54705475513
 03/04  23:00:00,297.439555095,22.662769675,0.0,0.0,24.9203635341,149.522181205,112.196695841,110.005456038,2.19123980309
 03/04  24:00:00,269.187374262,18.8424749529,0.0,0.0,24.9203635341,149.522181205,126.97593031,122.613512012,4.36241829811
 03/05  01:00:00,260.847439236,22.662769675,0.0,0.0,24.9203635341,149.522181205,171.091280344,168.901186896,2.19009344794
 03/05  02:00:00,257.038218177,18.8424749529,0.0,0.0,24.9203635341,149.522181205,183.990124876,181.800019453,2.19010542326
 03/05  03:00:00,260.918025152,22.662769675,0.0,0.0,24.9203635341,149.522181205,230.429437816,228.239320462,2.19011735452
 03/05  04:00:00,258.244108959,19.9685733217,0.0,0.0,24.9203635341,149.522181205,248.560216215,246.370086968,2.190129247
 03/05  05:00:00,275.135142422,24.5932240214,0.0,0.0,24.9203635341,149.522181205,284.877115815,282.687040293,2.190075522
 03/05  06:00:00,295.443987596,20.4511869083,0.0,0.0,24.9203635341,149.522181205,293.09982774,288.733030983,4.36679675718
 03/05  07:00:00,322.947170122,24.6736596192,0.0,0.0,24.9203635341,149.522181205,311.528042791,309.337929626,2.19011316433
 03/05  08:00:00,317.477159718,20.4511869083,0.0,0.0,24.9203635341,149.522181205,265.556063776,263.365938781,2.19012499573
 03/05  09:00:00,320.914380441,23.8693036415,0.0,0.0,24.9203635341,149.522181205,279.331245751,277.141174527,2.19007122341
 03/05  10:00:00,279.200766181,18.8424749529,0.0,0.0,24.9203635341,149.522181205,265.196142156,263.006059062,2.19008309456
 03/05  11:00:00,234.127797391,22.662769675,0.0,0.0,24.9203635341,149.522181205,266.50764172,262.147439982,4.36020173783
 03/05  12:00:00,230.276151117,18.8424749529,0.0,0.0,24.9203635341,149.522181205,242.601252444,240.408952431,2.19230001266
 03/05  13:00:00,234.091812123,22.662769675,0.0,0.0,24.9203635341,149.522181205,245.156973331,240.792341286,4.36463204524
 03/05  14:00:00,230.238452759,18.8424749529,0.0,0.0,24.9203635341,149.522181205,222.05227372,217.680895169,4.37137855139
 03/05  15:00:00,234.050037773,22.662769675,0.0,0.0,24.9203635341,149.522181205,220.605802655,216.241146844,4.36465581009
 03/05  16:00:00,230.214081805,18.8424749529,0.0,0.0,24.9203635341,149.522181205,210.271760836,208.081659934,2.19010090197
 03/05  17:00:00,282.954155232,22.662769675,0.0,0.0,24.9203635341,149.522181205,239.202880943,237.012768219,2.19011272377
 03/05  18:00:00,334.067952985,19.9685733217,0.0,0.0,24.9203635341,149.522181205,286.140430835,283.950306303,2.19012453186
 03/05  19:00:00,372.679503475,24.2714816304,0.0,0.0,24.9203635341,149.522181205,397.377565596,395.187494854,2.19007074188
 03/05  20:00:00,344.914903781,20.8533648971,0.0,0.0,24.9203635341,149.522181205,466.903967218,464.71388462,2.19008259887
 03/05  21:00:00,348.299901059,24.2714816304,0.0,0.0,24.9203635341,149.522181205,433.874276761,429.514076045,4.36020071614
 03/05  22:00:00,320.473636919,20.8533648971,0.0,0.0,24.9203635341,149.522181205,450.631844542,448.438431278,2.19341326349
 03/05  23:00:00,299.458836658,24.2714816304,0.0,0.0,24.9203635341,149.522181205,455.453817671,451.093982598,4.35983507363
 03/05  24:00:00,271.665307419,20.8533648971,0.0,0.0,24.9203635341,149.522181205,492.246396258,490.056303686,2.19009257213
 03/06  01:00:00,312.708151002,24.2714816304,0.0,0.0,24.9203635341,199.362908273,484.383662905,482.192426146,2.19123675899
 03/06  02:00:00,309.35998339,20.8533648971,0.0,0.0,24.9203635341,199.362908273,517.263537584,515.072296339,2.19124124445
 03/06  03:00:00,312.787131728,24.2714816304,0.0,0.0,24.9203635341,199.362908273,512.70501932,508.342979852,4.36203946833
 03/06  04:00:00,309.457133886,20.8533648971,0.0,0.0,24.9203635341,199.362908273,550.856311518,548.665137119,2.19117439953
 03/06  05:00:00,325.102956801,24.2714816304,0.0,0.0,24.9203635341,199.362908273,540.904279284,538.713100377,2.19117890679
 03/06  06:00:00,371.141220462,20.8533648971,0.0,0.0,49.8407270682,199.362908273,582.308201441,575.764649487,6.5435519544
 03/06  07:00:00,408.553414778,31.2721397543,0.0,0.0,49.8407270682,199.362908273,2463.30829728,2461.11507306,2.19322421918
 03/06  08:00:00,511.982679689,31.2721397543,0.0,0.0,149.522181205,199.362908273,3368.24733297,3357.29494461,10.95238836
 03/06  09:00:00,1058.66417601,31.2721397543,0.0,0.0,448.566543614,448.566543614,2005.57253687,1985.71335794,19.8591789252
 03/06  10:00:00,1018.83329943,31.2721397543,0.0,0.0,448.566543614,448.566543614,1391.56353994,1371.67310394,19.8904360026
 03/06  11:00:00,968.238519643,31.2721397543,0.0,0.0,448.566543614,448.566543614,1185.68374773,1163.57176423,22.1119835002
 03/06  12:00:00,967.462076763,31.2721397543,0.0,0.0,448.566543614,448.566543614,1056.32712481,1029.68888556,26.6382392478
 03/06  13:00:00,917.456763799,31.2721397543,0.0,0.0,448.566543614,398.725816546,1128.0144076,1096.77194234,31.2424652577
 03/06  14:00:00,967.104035204,31.2721397543,0.0,0.0,448.566543614,448.566543614,1084.35275431,1055.39069685,28.962057455
 03/06  15:00:00,967.201924387,31.2721397543,0.0,0.0,448.566543614,448.566543614,1116.21021433,1098.5637009,17.6465134344
 03/06  16:00:00,967.527777675,31.2721397543,0.0,0.0,448.566543614,448.566543614,1193.80023181,1173.95970882,19.8405229887
 03/06  17:00:00,1016.45553572,31.2721397543,0.0,0.0,448.566543614,448.566543614,1123.21170113,1098.82770649,24.3839946363
 03/06  18:00:00,912.499177255,31.2721397543,0.0,0.0,348.885089477,398.725816546,1236.1720168,1222.99028839,13.1817284098
 03/06  19:00:00,756.327806794,31.2721397543,0.0,0.0,249.203635341,299.044362409,1369.27284413,1358.31234026,10.9605038659
 03/06  20:00:00,732.146519243,31.2721397543,0.0,0.0,249.203635341,299.044362409,1435.4009443,1426.65334293,8.7476013658
 03/06  21:00:00,583.11351885,31.2721397543,0.0,0.0,149.522181205,249.203635341,1571.13567388,1560.1954012,10.9402726752
 03/06  22:00:00,558.729658201,31.2721397543,0.0,0.0,149.522181205,249.203635341,1564.9614562,1560.59292875,4.36852744383
 03/06  23:00:00,349.9553049,0.5935493441,0.0,0.0,49.8407270682,199.362908273,3.99449174761,1.80327001761,2.19122173001
 03/06  24:00:00,301.590813648,1.58279825093,0.0,0.0,24.9203635341,199.362908273,8.22597007439,6.03478329172,2.19118678267
 03/07  01:00:00,309.273725066,21.3720715238,0.0,0.0,24.9203635341,199.362908273,57.8338243552,53.4714404051,4.36238395014
 03/07  02:00:00,306.355390182,18.4467753902,0.0,0.0,24.9203635341,199.362908273,64.3172858661,62.1260905076,2.19119535856
 03/07  03:00:00,311.057707778,23.0584692377,0.0,0.0,24.9203635341,199.362908273,117.872122634,113.510205019,4.36191761417
 03/07  04:00:00,306.41126735,18.4467753902,0.0,0.0,24.9203635341,199.362908273,107.574232151,105.38310711,2.19112504079
 03/07  05:00:00,324.008095618,23.7019540199,0.0,0.0,24.9203635341,199.362908273,185.868664055,183.677696745,2.19096731061
 03/07  06:00:00,369.587509797,19.9750517478,0.0,0.0,49.8407270682,199.362908273,163.302611457,158.934186667,4.36842479015
 03/07  07:00:00,406.624528928,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1672.08564363,1667.71878009,4.36686353589
 03/07  08:00:00,507.703175882,31.2721397543,0.0,0.0,149.522181205,199.362908273,2583.10108667,2572.14921793,10.9518687382
 03/07  09:00:00,1054.38049603,31.2721397543,0.0,0.0,448.566543614,448.566543614,1481.86089985,1461.9997909,19.8611089548
 03/07  10:00:00,1017.15193702,31.2721397543,0.0,0.0,448.566543614,448.566543614,1245.65428126,1225.76194597,19.8923352876
 03/07  11:00:00,967.900199178,31.2721397543,0.0,0.0,448.566543614,448.566543614,1135.6260797,1113.51386634,22.1122133558
 03/07  12:00:00,967.456631671,31.2721397543,0.0,0.0,448.566543614,448.566543614,1010.43506812,986.019719918,24.4153482062
 03/07  13:00:00,917.237306116,31.2721397543,0.0,0.0,448.566543614,398.725816546,940.235772714,908.991648463,31.2441242513
 03/07  14:00:00,966.756303154,31.2721397543,0.0,0.0,448.566543614,448.566543614,859.444642202,828.249922493,31.1947197089
 03/07  15:00:00,966.682467598,31.2721397543,0.0,0.0,448.566543614,448.566543614,849.102968543,831.457451235,17.6455173086
 03/07  16:00:00,966.682543187,31.2721397543,0.0,0.0,448.566543614,448.566543614,857.000541853,839.364242002,17.6362998512
 03/07  17:00:00,1015.72913868,31.2721397543,0.0,0.0,448.566543614,448.566543614,935.291131119,910.906220699,24.3849104205
 03/07  18:00:00,912.278073723,31.2721397543,0.0,0.0,348.885089477,398.725816546,1245.16025584,1229.78134763,15.378908209
 03/07  19:00:00,757.826525572,31.2721397543,0.0,0.0,249.203635341,299.044362409,1635.15959829,1624.19614582,10.9634524687
 03/07  20:00:00,735.946659738,31.2721397543,0.0,0.0,249.203635341,299.044362409,1597.21678731,1588.46900914,8.74777817356
 03/07  21:00:00,586.974814738,31.2721397543,0.0,0.0,149.522181205,249.203635341,1646.94115504,1638.18530801,8.75584703185
 03/07  22:00:00,562.573292072,31.2721397543,0.0,0.0,149.522181205,249.203635341,1750.06727741,1745.69874298,4.36853443834
 03/07  23:00:00,350.356305628,0.989248906834,0.0,0.0,49.8407270682,199.362908273,6.55159559368,2.18919578666,4.36239980702
 03/07  24:00:00,314.33014822,14.2307811054,0.0,0.0,24.9203635341,199.362908273,27.6162078702,25.4249759149,2.19123195524
