Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/08  01:00:00,307.133514794,19.1441084445,0.0,0.0,24.9203635341,199.362908273,65.3103022351,63.1191086713,2.19119356383
 03/08  02:00:00,312.787559539,24.6736596192,0.0,0.0,24.9203635341,199.362908273,126.925520563,122.563046045,4.36247451877
 03/08  03:00:00,308.616960218,20.4511869083,0.0,0.0,24.9203635341,199.362908273,168.633892063,166.442988249,2.19090381407
 03/08  04:00:00,312.954508588,24.6736596192,0.0,0.0,24.9203635341,199.362908273,248.113920328,243.751914951,4.36200537698
 03/08  05:00:00,321.077101164,20.4511869083,0.0,0.0,24.9203635341,199.362908273,326.808297596,324.617130185,2.19116741135
 03/08  06:00:00,374.751291094,24.6736596192,0.0,0.0,49.8407270682,199.362908273,388.070476353,383.701481463,4.36899489007
 03/08  07:00:00,407.019744351,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1689.34351224,1684.97683409,4.36667815656
 03/08  08:00:00,511.504015548,31.2721397543,0.0,0.0,149.522181205,199.362908273,3192.34332416,3181.39276936,10.9505547965
 03/08  09:00:00,1058.74459025,31.2721397543,0.0,0.0,448.566543614,448.566543614,1878.04507423,1860.39021736,17.6548568635
 03/08  10:00:00,1020.25362647,31.2721397543,0.0,0.0,448.566543614,448.566543614,1349.31360274,1327.21324,22.1003627367
 03/08  11:00:00,968.157555819,31.2721397543,0.0,0.0,448.566543614,448.566543614,937.215146147,915.10588095,22.1092651964
 03/08  12:00:00,967.142728375,31.2721397543,0.0,0.0,448.566543614,448.566543614,837.306009052,812.882306994,24.4237020581
 03/08  13:00:00,916.958534216,31.2721397543,0.0,0.0,448.566543614,398.725816546,826.86133582,795.617670765,31.2436650548
 03/08  14:00:00,966.510131265,31.2721397543,0.0,0.0,448.566543614,448.566543614,766.304480652,737.341536804,28.9629438482
 03/08  15:00:00,966.441597535,31.2721397543,0.0,0.0,448.566543614,448.566543614,773.098620085,753.247907244,19.8507128409
 03/08  16:00:00,966.431466966,31.2721397543,0.0,0.0,448.566543614,448.566543614,786.143071083,768.506988983,17.6360820998
 03/08  17:00:00,1015.45158539,31.2721397543,0.0,0.0,448.566543614,448.566543614,871.799953699,847.415826491,24.3841272081
 03/08  18:00:00,911.797365169,31.2721397543,0.0,0.0,348.885089477,398.725816546,1150.7048079,1137.51928568,13.1855222235
 03/08  19:00:00,756.919527646,31.2721397543,0.0,0.0,249.203635341,299.044362409,1573.06270668,1559.91107442,13.1516322648
 03/08  20:00:00,734.630558114,31.2721397543,0.0,0.0,249.203635341,299.044362409,1580.97371875,1572.2262985,8.74742024637
 03/08  21:00:00,586.753830346,31.2721397543,0.0,0.0,149.522181205,249.203635341,1596.05498284,1587.29792801,8.75705483345
 03/08  22:00:00,561.783022409,31.2721397543,0.0,0.0,149.522181205,249.203635341,1502.92841674,1498.55996332,4.36845342036
 03/08  23:00:00,349.955866193,0.5935493441,0.0,0.0,49.8407270682,199.362908273,3.40384258144,1.21263766017,2.19120492127
 03/08  24:00:00,301.591591517,1.58279825093,0.0,0.0,24.9203635341,199.362908273,8.19527039488,3.83333863802,4.36193175686
 03/09  01:00:00,299.954625633,12.0968840972,0.0,0.0,24.9203635341,199.362908273,23.7890331691,21.5978227627,2.19121040643
 03/09  02:00:00,306.360931801,18.4467753902,0.0,0.0,24.9203635341,199.362908273,43.2430660799,41.0518545006,2.1912115793
 03/09  03:00:00,311.062307848,23.0584692377,0.0,0.0,24.9203635341,199.362908273,83.2414655821,78.8790389846,4.36242659758
 03/09  04:00:00,306.438172782,18.4467753902,0.0,0.0,24.9203635341,199.362908273,88.7929157165,86.6017007278,2.19121498868
 03/09  05:00:00,323.371628453,23.0584692377,0.0,0.0,24.9203635341,199.362908273,146.665695903,142.30358789,4.36210801288
 03/09  06:00:00,369.065058076,19.4120025634,0.0,0.0,49.8407270682,199.362908273,149.129802742,144.76067207,4.3691306714
 03/09  07:00:00,406.176477968,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1272.22341487,1267.85709282,4.36632204692
 03/09  08:00:00,508.454855206,31.2721397543,0.0,0.0,149.522181205,199.362908273,2494.9462194,2486.18156225,8.76465715505
 03/09  09:00:00,1054.57573472,31.2721397543,0.0,0.0,448.566543614,448.566543614,1215.24757139,1195.38799183,19.8595795631
 03/09  10:00:00,1016.99507488,31.2721397543,0.0,0.0,448.566543614,448.566543614,915.851137279,895.291397327,20.5597399518
 03/09  11:00:00,967.344117505,31.2721397543,0.0,0.0,448.566543614,448.566543614,749.308650085,727.869062728,21.4395873573
 03/09  12:00:00,966.918898736,31.5041912562,0.0,0.0,448.566543614,448.566543614,633.736609568,607.098896593,26.637712975
 03/09  13:00:00,917.40732195,32.2273025276,0.0,0.0,448.566543614,398.725816546,565.569409082,534.328608289,31.2408007929
 03/09  14:00:00,966.874139943,32.1981961832,0.0,0.0,448.566543614,448.566543614,459.363960086,430.401775848,28.9621842378
 03/09  15:00:00,965.925905912,31.4620303007,0.0,0.0,448.566543614,448.566543614,376.946213801,359.299653173,17.6465606281
 03/09  16:00:00,965.708102894,31.2721397543,0.0,0.0,448.566543614,448.566543614,389.793331544,369.951298323,19.8420332212
 03/09  17:00:00,1014.69248738,31.2721397543,0.0,0.0,448.566543614,448.566543614,463.150919293,440.983720725,22.1671985678
 03/09  18:00:00,910.741307752,31.2721397543,0.0,0.0,348.885089477,398.725816546,673.119318703,657.742238178,15.3770805254
 03/09  19:00:00,754.562855882,31.2721397543,0.0,0.0,249.203635341,299.044362409,913.864857206,902.90309464,10.9617625656
 03/09  20:00:00,730.291207727,31.2721397543,0.0,0.0,249.203635341,299.044362409,958.425649728,949.677822703,8.74782702585
 03/09  21:00:00,580.878239543,31.2721397543,0.0,0.0,149.522181205,249.203635341,988.488684949,979.732997646,8.75568730335
 03/09  22:00:00,556.903842876,31.2721397543,0.0,0.0,149.522181205,249.203635341,1194.10081206,1187.55824289,6.54256917323
 03/09  23:00:00,349.357009642,0.0,0.0,0.0,49.8407270682,199.362908273,2.19119041242,0.0,2.19119041242
 03/09  24:00:00,299.99225036,0.0,0.0,0.0,24.9203635341,199.362908273,2.19103061833,0.0,2.19103061833
 03/10  01:00:00,289.76089881,1.97849781367,0.0,0.0,24.9203635341,199.362908273,10.3758576279,6.01355439067,4.3623032372
 03/10  02:00:00,289.366439169,1.58279825093,0.0,0.0,24.9203635341,199.362908273,8.84837499457,6.65742542297,2.1909495716
 03/10  03:00:00,289.775404941,1.97849781367,0.0,0.0,24.9203635341,199.362908273,15.4401387867,13.2489483986,2.19119038807
 03/10  04:00:00,289.37723792,1.58279825093,0.0,0.0,24.9203635341,199.362908273,16.4802571698,12.1183593122,4.36189785761
 03/10  05:00:00,302.017690687,1.97849781367,0.0,0.0,24.9203635341,199.362908273,25.6711085245,23.479916953,2.19119157147
 03/10  06:00:00,352.672737691,3.26919596486,0.0,0.0,49.8407270682,199.362908273,27.0166277697,22.6481206924,4.36850707727
 03/10  07:00:00,396.919011397,31.2721397543,0.0,0.0,49.8407270682,199.362908273,851.608007032,847.241206501,4.36680053168
 03/10  08:00:00,503.81576339,31.2721397543,0.0,0.0,149.522181205,199.362908273,939.971222733,929.019527649,10.951695084
 03/10  09:00:00,1051.28879567,31.2721397543,0.0,0.0,448.566543614,448.566543614,467.691485779,447.831173322,19.8603124567
 03/10  10:00:00,1014.42327903,31.2721397543,0.0,0.0,448.566543614,448.566543614,340.340722399,320.449199165,19.8915232338
 03/10  11:00:00,965.750457387,31.2721397543,0.0,0.0,448.566543614,448.566543614,505.277863564,483.166688541,22.1111750233
 03/10  12:00:00,966.157202777,31.2721397543,0.0,0.0,448.566543614,448.566543614,762.397132505,737.977155957,24.4199765475
 03/10  13:00:00,917.260961204,31.2721397543,0.0,0.0,448.566543614,398.725816546,1212.52016151,1181.28382634,31.2363351643
 03/10  14:00:00,967.602984435,31.2721397543,0.0,0.0,448.566543614,448.566543614,1139.77164233,1110.80884678,28.9627955426
 03/10  15:00:00,967.61325956,31.2721397543,0.0,0.0,448.566543614,448.566543614,974.990256973,955.139441522,19.8508154512
 03/10  16:00:00,967.796356024,31.2721397543,0.0,0.0,448.566543614,448.566543614,953.726772679,936.090772254,17.6360004249
 03/10  17:00:00,1017.03252527,31.2721397543,0.0,0.0,448.566543614,448.566543614,985.460303951,961.076789249,24.3835147019
 03/10  18:00:00,914.178141743,31.2721397543,0.0,0.0,348.885089477,398.725816546,1215.20816805,1202.02293361,13.1852344339
 03/10  19:00:00,760.250710014,31.2721397543,0.0,0.0,249.203635341,299.044362409,1405.08073134,1391.92942828,13.1513030586
 03/10  20:00:00,736.161841642,31.2721397543,0.0,0.0,249.203635341,299.044362409,1348.58318774,1339.83599725,8.7471904862
 03/10  21:00:00,586.799351706,31.2721397543,0.0,0.0,149.522181205,249.203635341,1465.03953056,1456.28276387,8.75676668782
 03/10  22:00:00,562.475723629,31.2721397543,0.0,0.0,149.522181205,249.203635341,1612.20621855,1607.83789201,4.36832654128
 03/10  23:00:00,350.290118553,0.923298979712,0.0,0.0,49.8407270682,199.362908273,4.2455859877,2.05444279798,2.19114318973
 03/10  24:00:00,312.185515184,12.0968840972,0.0,0.0,24.9203635341,199.362908273,25.8651854219,21.5027404268,4.36244499512
 03/11  01:00:00,256.578853649,18.4467753902,0.0,0.0,24.9203635341,149.522181205,56.010382141,53.8193239015,2.19105823946
 03/11  02:00:00,261.348101948,23.0584692377,0.0,0.0,24.9203635341,149.522181205,120.104903996,117.914007928,2.19089606846
 03/11  03:00:00,258.758836182,20.4576653344,0.0,0.0,24.9203635341,149.522181205,149.284767638,144.922334128,4.3624335098
 03/11  04:00:00,263.16663371,24.6671811931,0.0,0.0,24.9203635341,149.522181205,256.165129605,253.973915106,2.19121449875
 03/11  05:00:00,271.212943385,20.4576653344,0.0,0.0,24.9203635341,149.522181205,297.635946243,293.273521803,4.36242444031
 03/11  06:00:00,300.02634627,24.6671811931,0.0,0.0,24.9203635341,149.522181205,394.33183263,389.963003022,4.36882960788
 03/11  07:00:00,398.306592131,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1552.57785762,1549.13345296,3.44440465892
 03/11  08:00:00,411.651392121,31.2721397543,0.0,0.0,49.8407270682,199.362908273,2961.34638715,2956.04728585,5.29910130027
 03/11  09:00:00,660.120974568,31.2721397543,0.0,0.0,249.203635341,249.203635341,1827.72564096,1818.97868418,8.74695677709
 03/11  10:00:00,622.654148233,31.2721397543,0.0,0.0,249.203635341,249.203635341,1482.2369174,1471.27604105,10.9608763511
 03/11  11:00:00,571.43089118,31.2721397543,0.0,0.0,249.203635341,249.203635341,1183.26623225,1172.31395558,10.9522766653
 03/11  12:00:00,569.883484376,31.2721397543,0.0,0.0,249.203635341,249.203635341,1100.70671095,1087.54131696,13.1653939958
 03/11  13:00:00,569.410563878,31.2721397543,0.0,0.0,249.203635341,249.203635341,1167.35074691,1156.39414723,10.9565996799
 03/11  14:00:00,568.772841859,31.2721397543,0.0,0.0,249.203635341,249.203635341,1019.40631526,1008.45576303,10.9505522305
 03/11  15:00:00,319.128912282,31.2721397543,0.0,0.0,74.7610906023,174.442544739,1011.5196064,1002.77215903,8.74744736546
 03/11  16:00:00,318.827262658,31.2721397543,0.0,0.0,74.7610906023,174.442544739,1024.09859293,1017.53943082,6.55916211288
 03/11  17:00:00,367.528525699,31.2721397543,0.0,0.0,74.7610906023,174.442544739,1036.40090392,1027.65754932,8.74335459602
 03/11  18:00:00,338.020803211,31.2721397543,0.0,0.0,24.9203635341,149.522181205,1154.15491695,1149.78881662,4.36610033828
 03/11  19:00:00,347.930137382,0.0,0.0,0.0,24.9203635341,149.522181205,2.19341243136,0.0,2.19341243136
 03/11  20:00:00,325.475308478,1.97849781367,0.0,0.0,24.9203635341,149.522181205,12.8193092734,8.4525022106,4.36680706283
 03/11  21:00:00,325.079491079,1.58279825093,0.0,0.0,24.9203635341,149.522181205,12.7490731401,8.38333954889,4.36573359121
 03/11  22:00:00,301.038732878,1.97849781367,0.0,0.0,24.9203635341,149.522181205,18.0775273528,13.7063756106,4.37115174214
 03/11  23:00:00,276.194618352,1.58279825093,0.0,0.0,24.9203635341,149.522181205,16.6016516638,12.2394535476,4.36219811621
 03/11  24:00:00,252.155359296,1.97849781367,0.0,0.0,24.9203635341,149.522181205,21.7396998619,19.5488441576,2.19085570428
 03/12  01:00:00,239.532038978,1.58279825093,0.0,0.0,24.9203635341,149.522181205,17.9886518798,15.7985462127,2.19010566718
 03/12  02:00:00,239.940157596,1.97849781367,0.0,0.0,24.9203635341,149.522181205,27.6305281327,25.4404198262,2.19010830646
 03/12  03:00:00,242.923146511,4.95559367878,0.0,0.0,24.9203635341,149.522181205,34.4369862593,30.0769536456,4.3600326137
 03/12  04:00:00,273.324991112,23.0584692377,0.0,0.0,24.9203635341,149.522181205,93.3591657624,91.1691117611,2.19005400124
 03/12  05:00:00,293.147546805,18.4467753902,0.0,0.0,24.9203635341,149.522181205,88.2907353063,83.9239920144,4.36674329187
 03/12  06:00:00,346.684958297,23.0584692377,0.0,0.0,24.9203635341,149.522181205,119.916225392,117.726224321,2.1900010712
 03/12  07:00:00,332.3169278,18.4467753902,0.0,0.0,24.9203635341,149.522181205,100.456156645,98.2661181139,2.19003853119
 03/12  08:00:00,319.838343972,23.0584692377,0.0,0.0,24.9203635341,149.522181205,99.3954941407,97.2054191801,2.19007496057
 03/12  09:00:00,274.278423243,14.2307811054,0.0,0.0,24.9203635341,149.522181205,43.4978330803,41.3082201056,2.18961297469
 03/12  10:00:00,213.117045691,1.97849781367,0.0,0.0,24.9203635341,149.522181205,25.9455964594,23.7556127398,2.18998371964
 03/12  11:00:00,212.709424259,1.58279825093,0.0,0.0,24.9203635341,149.522181205,16.8659373088,12.5013942944,4.36454301434
 03/12  12:00:00,213.105752016,1.97849781367,0.0,0.0,24.9203635341,149.522181205,15.2551737496,13.0628516735,2.19232207608
 03/12  13:00:00,212.706329994,1.58279825093,0.0,0.0,24.9203635341,149.522181205,15.0382657645,8.49165378201,6.54661198249
 03/12  14:00:00,213.1020246,1.97849781367,0.0,0.0,24.9203635341,149.522181205,12.0430123924,9.85076326747,2.19224912498
 03/12  15:00:00,212.700002127,1.58279825093,0.0,0.0,24.9203635341,149.522181205,7.43074238511,5.24067115556,2.19007122956
 03/12  16:00:00,261.98474702,1.97849781367,0.0,0.0,24.9203635341,149.522181205,7.65566863336,5.46559376001,2.19007487334
 03/12  17:00:00,298.253960281,1.58279825093,0.0,0.0,24.9203635341,149.522181205,8.35938063006,3.99922054006,4.36016009
 03/12  18:00:00,307.196125154,1.97849781367,0.0,0.0,24.9203635341,149.522181205,8.63995056733,6.44986480673,2.19008576059
 03/12  19:00:00,325.074362299,1.58279825093,0.0,0.0,24.9203635341,149.522181205,8.64298223937,6.45295950046,2.19002273892
 03/12  20:00:00,325.475883676,1.97849781367,0.0,0.0,24.9203635341,149.522181205,13.7488278985,11.5587350445,2.190092854
 03/12  21:00:00,300.637367434,1.58279825093,0.0,0.0,24.9203635341,149.522181205,15.9655649223,11.5987047615,4.3668601608
 03/12  22:00:00,276.593653488,1.97849781367,0.0,0.0,24.9203635341,149.522181205,19.542644691,17.3525394696,2.19010522141
 03/12  23:00:00,251.749128852,1.58279825093,0.0,0.0,24.9203635341,149.522181205,15.680138282,13.4900960215,2.19004226046
 03/12  24:00:00,239.929315558,1.97849781367,0.0,0.0,24.9203635341,149.522181205,21.6079865491,19.4180717252,2.18991482388
 03/13  01:00:00,289.370033072,1.58279825093,0.0,0.0,24.9203635341,199.362908273,17.3865923282,15.1953800116,2.19121231665
 03/13  02:00:00,289.773140322,1.97849781367,0.0,0.0,24.9203635341,199.362908273,26.154306869,21.791894901,4.36241196794
 03/13  03:00:00,289.374477803,1.58279825093,0.0,0.0,24.9203635341,199.362908273,21.3996089216,19.2084093086,2.19119961306
 03/13  04:00:00,302.006178387,1.97849781367,0.0,0.0,24.9203635341,199.362908273,35.8750388645,31.5129767699,4.36206209454
 03/13  05:00:00,372.091884305,22.662769675,0.0,0.0,49.8407270682,199.362908273,67.472206522,63.1031673927,4.36903912933
 03/13  06:00:00,431.346634111,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1510.15276903,1505.78655165,4.36621737427
 03/13  07:00:00,520.950621767,31.2721397543,0.0,0.0,149.522181205,199.362908273,1265.86364767,1257.09944872,8.76419894982
 03/13  08:00:00,1051.28188622,31.2721397543,0.0,0.0,448.566543614,448.566543614,571.083764559,551.224873422,19.8588911368
 03/13  09:00:00,1014.24853931,31.2721397543,0.0,0.0,448.566543614,448.566543614,257.964431301,238.076045465,19.8883858353
 03/13  10:00:00,965.238214866,31.2721397543,0.0,0.0,448.566543614,448.566543614,155.523931782,133.41349591,22.1104358725
 03/13  11:00:00,966.020202781,32.0812067025,0.0,0.0,448.566543614,448.566543614,133.836307008,107.204127558,26.6321794503
 03/13  12:00:00,918.312902227,34.192895636,0.0,0.0,448.566543614,398.725816546,154.156612136,125.153666075,29.0029460607
 03/13  13:00:00,970.320213745,36.3969639631,0.0,0.0,448.566543614,448.566543614,123.872061784,92.6811991867,31.1908625974
 03/13  14:00:00,970.62210505,36.7237808127,0.0,0.0,448.566543614,448.566543614,97.3265331537,79.6809930676,17.645540086
 03/13  15:00:00,969.352759635,35.4923821108,0.0,0.0,448.566543614,448.566543614,60.9559026624,43.3196265521,17.6362761102
 03/13  16:00:00,1015.85618115,33.1041718966,0.0,0.0,448.566543614,448.566543614,65.1404974273,40.7599338914,24.3805635359
 03/13  17:00:00,901.185379185,31.2790326791,0.0,0.0,348.885089477,398.725816546,75.7512032367,60.3713814373,15.3798217994
 03/13  18:00:00,710.404778788,31.2721397543,0.0,0.0,249.203635341,299.044362409,120.761688454,109.797572457,10.9641159963
 03/13  19:00:00,728.821397446,31.2721397543,0.0,0.0,249.203635341,299.044362409,268.657817473,259.910760438,8.747057035
 03/13  20:00:00,579.491221317,31.2721397543,0.0,0.0,149.522181205,249.203635341,463.405873986,454.64948175,8.7563922364
 03/13  21:00:00,555.189305483,31.2721397543,0.0,0.0,149.522181205,249.203635341,601.390826424,597.022017557,4.36880886687
 03/13  22:00:00,349.357007225,0.0,0.0,0.0,49.8407270682,199.362908273,4.36193548951,0.0,4.36193548951
 03/13  23:00:00,299.992248018,0.0,0.0,0.0,24.9203635341,199.362908273,2.1910541806,0.0,2.1910541806
 03/13  24:00:00,287.770049984,0.0,0.0,0.0,24.9203635341,199.362908273,2.19088942174,0.0,2.19088942174
 03/14  01:00:00,287.770049624,0.0,0.0,0.0,24.9203635341,199.362908273,4.36208126595,0.0,4.36208126595
 03/14  02:00:00,287.770049509,0.0,0.0,0.0,24.9203635341,199.362908273,2.19119200092,0.0,2.19119200092
 03/14  03:00:00,288.167028929,0.395699562734,0.0,0.0,24.9203635341,199.362908273,3.46858964534,1.27756368385,2.19102596149
 03/14  04:00:00,301.977744429,1.97849781367,0.0,0.0,24.9203635341,199.362908273,11.3501860443,6.98823187047,4.36195417388
 03/14  05:00:00,350.949023102,1.58279825093,0.0,0.0,49.8407270682,199.362908273,12.0325414298,7.66384435317,4.36869707658
 03/14  06:00:00,430.462961953,31.2721397543,0.0,0.0,49.8407270682,199.362908273,903.120425813,898.754117794,4.3663080189
 03/14  07:00:00,520.357505945,31.2721397543,0.0,0.0,149.522181205,199.362908273,856.062671872,847.29798362,8.76468825179
 03/14  08:00:00,1051.09715154,31.2721397543,0.0,0.0,448.566543614,448.566543614,451.74483042,431.884275948,19.8605544712
 03/14  09:00:00,1014.21175391,31.2721397543,0.0,0.0,448.566543614,448.566543614,241.696017701,221.807365491,19.8886522095
 03/14  10:00:00,965.206621024,31.272372822,0.0,0.0,448.566543614,448.566543614,132.950035567,110.839025967,22.1110095997
 03/14  11:00:00,966.414390259,32.5146370781,0.0,0.0,448.566543614,448.566543614,100.946755945,74.3142586744,26.6324972707
 03/14  12:00:00,919.075206697,35.0098393622,0.0,0.0,448.566543614,398.725816546,106.236025248,76.32875956,29.9072656875
 03/14  13:00:00,971.395981684,37.5234768966,0.0,0.0,448.566543614,448.566543614,75.2678650319,44.9825062105,30.2853588214
 03/14  14:00:00,983.153898968,38.3140160224,1.36649210092,0.0,448.566543614,448.566543614,43.8636308372,26.2182644898,17.6453663474
 03/14  15:00:00,1033.82424981,37.2014621414,30.5054366773,0.0,448.566543614,448.566543614,22.3434246856,4.70742163279,17.6360030528
 03/14  16:00:00,1147.64793455,35.0033864789,71.7778885499,0.0,448.566543614,448.566543614,29.4508193651,5.06966490341,24.3811544617
 03/14  17:00:00,997.546027377,32.8757948804,38.0098754442,0.0,348.885089477,398.725816546,29.9924814354,14.613067723,15.3794137124
 03/14  18:00:00,701.916435241,31.3929003822,0.0,0.0,249.203635341,299.044362409,54.354949125,43.3909343812,10.9640147438
 03/14  19:00:00,728.642140774,31.2721397543,0.0,0.0,249.203635341,299.044362409,85.1896552595,76.4414109995,8.74824426002
 03/14  20:00:00,579.182309659,31.2721397543,0.0,0.0,149.522181205,249.203635341,149.676233647,140.920134604,8.75609904251
 03/14  21:00:00,554.777980853,31.2721397543,0.0,0.0,149.522181205,249.203635341,194.501716465,190.133043554,4.36867291148
 03/14  22:00:00,349.357006476,0.0,0.0,0.0,49.8407270682,199.362908273,2.19111700023,0.0,2.19111700023
 03/14  23:00:00,299.99224735,0.0,0.0,0.0,24.9203635341,199.362908273,4.36213393241,0.0,4.36213393241
 03/14  24:00:00,287.770049342,0.0,0.0,0.0,24.9203635341,199.362908273,2.19081775736,0.0,2.19081775736
 03/15  01:00:00,287.770048851,0.0,0.0,0.0,24.9203635341,199.362908273,4.36193321962,0.0,4.36193321962
 03/15  02:00:00,287.770048784,0.0,0.0,0.0,24.9203635341,199.362908273,2.19111563728,0.0,2.19111563728
 03/15  03:00:00,287.770048563,0.0,0.0,0.0,24.9203635341,199.362908273,2.19094814982,0.0,2.19094814982
 03/15  04:00:00,299.992246787,0.0,0.0,0.0,24.9203635341,199.362908273,4.36219383905,0.0,4.36219383905
 03/15  05:00:00,349.358553066,0.0,0.0,0.0,49.8407270682,199.362908273,4.36851630718,0.0,4.36851630718
 03/15  06:00:00,430.048539085,31.2721397543,0.0,0.0,49.8407270682,199.362908273,554.527131228,550.161001067,4.36613016175
 03/15  07:00:00,519.98954187,31.2721397543,0.0,0.0,149.522181205,199.362908273,545.113746516,536.349489743,8.76425677322
 03/15  08:00:00,1050.84668351,31.2721397543,0.0,0.0,448.566543614,448.566543614,229.922061973,210.062746436,19.8593155369
 03/15  09:00:00,1014.2231848,31.4243319406,0.0,0.0,448.566543614,448.566543614,115.172979277,95.2842917984,19.8886874785
 03/15  10:00:00,965.540578863,31.6680486802,0.0,0.0,448.566543614,448.566543614,77.8284058566,55.7191613256,22.109244531
 03/15  11:00:00,967.971978441,34.1144308847,0.0,0.0,448.566543614,448.566543614,62.3425246748,35.7123240085,26.6302006662
 03/15  12:00:00,919.908558576,35.8884762564,0.0,0.0,448.566543614,398.725816546,62.8441937005,33.8400924899,29.0041012106
 03/15  13:00:00,971.469714798,37.6240297541,0.0,0.0,448.566543614,448.566543614,50.6045664081,19.4176282116,31.1869381965
 03/15  14:00:00,968.885866959,35.0617075613,0.0,0.0,448.566543614,448.566543614,25.0828034855,7.43942039009,17.6433830954
 03/15  15:00:00,967.635400355,33.8185732605,0.0,0.0,448.566543614,448.566543614,17.7700289547,0.133653623307,17.6363753314
 03/15  16:00:00,1014.73289684,32.0213548731,0.0,0.0,448.566543614,448.566543614,24.7801795568,0.400974170384,24.3792053865
 03/15  17:00:00,901.127853114,31.2721397543,0.0,0.0,348.885089477,398.725816546,23.2887828846,10.1039251466,13.1848577379
 03/15  18:00:00,701.785140566,31.2721397543,0.0,0.0,249.203635341,299.044362409,47.7874794832,34.6366938434,13.1507856398
 03/15  19:00:00,728.648839278,31.2721397543,0.0,0.0,249.203635341,299.044362409,96.8922332593,88.1454192768,8.7468139825
 03/15  20:00:00,579.175333528,31.2721397543,0.0,0.0,149.522181205,249.203635341,150.005726447,141.249506999,8.75621944863
 03/15  21:00:00,554.759752284,31.2721397543,0.0,0.0,149.522181205,249.203635341,184.428943323,180.060842551,4.36810077184
 03/15  22:00:00,349.357005556,0.0,0.0,0.0,49.8407270682,199.362908273,2.19103174999,0.0,2.19103174999
 03/15  23:00:00,299.992246848,0.0,0.0,0.0,24.9203635341,199.362908273,4.36196101259,0.0,4.36196101259
 03/15  24:00:00,287.770048653,0.0,0.0,0.0,24.9203635341,199.362908273,2.19092926954,0.0,2.19092926954
 03/16  01:00:00,287.77004799,0.0,0.0,0.0,24.9203635341,199.362908273,2.19115931783,0.0,2.19115931783
 03/16  02:00:00,287.770048248,0.0,0.0,0.0,24.9203635341,199.362908273,4.36181182065,0.0,4.36181182065
 03/16  03:00:00,287.770047797,0.0,0.0,0.0,24.9203635341,199.362908273,2.19105241526,0.0,2.19105241526
 03/16  04:00:00,299.992245863,0.0,0.0,0.0,24.9203635341,199.362908273,2.19088340596,0.0,2.19088340596
 03/16  05:00:00,349.358552146,0.0,0.0,0.0,49.8407270682,199.362908273,6.54262577954,0.0,6.54262577954
 03/16  06:00:00,429.918275038,31.2721397543,0.0,0.0,49.8407270682,199.362908273,444.482205459,442.288837426,2.19336803333
 03/16  07:00:00,511.265476121,31.2721397543,0.0,0.0,149.522181205,199.362908273,383.524119658,372.573163901,10.9509557566
 03/16  08:00:00,1050.77357462,31.2747762553,0.0,0.0,448.566543614,448.566543614,161.56856338,141.709569324,19.8589940561
 03/16  09:00:00,1014.33886086,31.5663579537,0.0,0.0,448.566543614,448.566543614,92.9658258757,73.0764201111,19.8894057645
 03/16  10:00:00,965.770521594,31.9077923321,0.0,0.0,448.566543614,448.566543614,71.0168261556,48.9088360833,22.1079900723
 03/16  11:00:00,968.304348276,34.4474707202,0.0,0.0,448.566543614,448.566543614,62.0780752753,37.6627341324,24.4153411429
 03/16  12:00:00,920.722303225,36.7014445755,0.0,0.0,448.566543614,398.725816546,68.496585567,37.264652815,31.2319327519
 03/16  13:00:00,991.176479148,38.8682080872,0.00463969197108,0.0,448.566543614,448.566543614,53.2544555806,24.2969313303,28.9575242503
 03/16  14:00:00,1043.28890466,39.247955977,14.2491747704,0.0,448.566543614,448.566543614,31.0643206576,11.2174897467,19.8468309109
 03/16  15:00:00,1048.04696872,37.9279824128,20.117353796,0.0,448.566543614,448.566543614,17.6371864327,0.0,17.6371864327
 03/16  16:00:00,1086.07345816,35.938237751,11.5715726089,0.0,448.566543614,448.566543614,24.3871496264,0.00899403250461,24.3781555939
 03/16  17:00:00,913.133449909,33.7972828798,0.249893598728,0.0,348.885089477,398.725816546,15.1122510698,1.93059208506,13.1816589847
 03/16  18:00:00,702.080190616,31.5813016781,0.0,0.0,249.203635341,299.044362409,31.7956060305,20.8337502723,10.9618557582
 03/16  19:00:00,728.601364283,31.2721397543,0.0,0.0,249.203635341,299.044362409,47.9016150316,39.1536789209,8.74793611071
 03/16  20:00:00,579.133777615,31.2721397543,0.0,0.0,149.522181205,249.203635341,112.38987722,101.450342668,10.9395345522
 03/16  21:00:00,563.940507477,31.2721397543,0.00045844238913,0.0,149.522181205,249.203635341,139.053326335,134.68502898,4.36829735518
 03/16  22:00:00,349.357004907,0.0,0.0,0.0,49.8407270682,199.362908273,2.19091142463,0.0,2.19091142463
 03/16  23:00:00,299.992245846,0.0,0.0,0.0,24.9203635341,199.362908273,2.19114207957,0.0,2.19114207957
 03/16  24:00:00,287.770048326,0.0,0.0,0.0,24.9203635341,199.362908273,4.36177698007,0.0,4.36177698007
 03/17  01:00:00,287.770047031,0.0,0.0,0.0,24.9203635341,199.362908273,2.19103199463,0.0,2.19103199463
 03/17  02:00:00,287.770047278,0.0,0.0,0.0,24.9203635341,199.362908273,2.19086149849,0.0,2.19086149849
 03/17  03:00:00,287.770047344,0.0,0.0,0.0,24.9203635341,199.362908273,4.36201035266,0.0,4.36201035266
 03/17  04:00:00,299.992244857,0.0,0.0,0.0,24.9203635341,199.362908273,2.19114864686,0.0,2.19114864686
 03/17  05:00:00,349.358550913,0.0,0.0,0.0,49.8407270682,199.362908273,4.36770294772,0.0,4.36770294772
 03/17  06:00:00,430.082465066,31.4751353009,0.0,0.0,49.8407270682,199.362908273,423.725484658,419.358712695,4.3667719626
 03/17  07:00:00,511.243953405,31.2721397543,0.0,0.0,149.522181205,199.362908273,374.37609333,363.425101437,10.9509918934
 03/17  08:00:00,1050.76673196,31.2721397543,0.0,0.0,448.566543614,448.566543614,161.958093807,142.099532277,19.85856153
 03/17  09:00:00,1014.06483685,31.2721397543,0.0,0.0,448.566543614,448.566543614,118.958603727,99.0715860734,19.8870176541
 03/17  10:00:00,965.190179113,31.2721397543,0.0,0.0,448.566543614,448.566543614,135.129053846,115.229920162,19.8991336835
 03/17  11:00:00,965.197301299,31.2721397543,0.0,0.0,448.566543614,448.566543614,145.785962206,119.147005736,26.6389564693
 03/17  12:00:00,915.379953784,31.2721397543,0.0,0.0,448.566543614,398.725816546,172.404491134,141.171572971,31.2329181628
 03/17  13:00:00,965.179874256,31.2721397543,0.0,0.0,448.566543614,448.566543614,124.126078901,95.1702395847,28.9558393163
 03/17  14:00:00,965.160528494,31.2721397543,0.0,0.0,448.566543614,448.566543614,102.382148364,84.7390999612,17.643048403
 03/17  15:00:00,965.18211603,31.2721397543,0.0,0.0,448.566543614,448.566543614,130.073218924,111.410369226,18.6628496976
 03/17  16:00:00,1014.08189925,31.2721397543,0.0,0.0,448.566543614,448.566543614,141.246070006,117.89886027,23.3472097358
 03/17  17:00:00,901.234247809,31.2721397543,0.0,0.0,348.885089477,398.725816546,154.509781609,139.132699238,15.377082371
 03/17  18:00:00,701.945970494,31.2721397543,0.0,0.0,249.203635341,299.044362409,244.099853876,233.137940909,10.9619129663
 03/17  19:00:00,728.797170077,31.2721397543,0.0,0.0,249.203635341,299.044362409,286.817870666,278.071347183,8.74652348326
 03/17  20:00:00,579.31536898,31.2721397543,0.0,0.0,149.522181205,249.203635341,334.807531341,326.051964849,8.75556649146
 03/17  21:00:00,554.892485684,31.2721397543,0.0,0.0,149.522181205,249.203635341,361.991293046,357.622838969,4.36845407646
 03/17  22:00:00,349.357004179,0.0,0.0,0.0,49.8407270682,199.362908273,4.36206817587,0.0,4.36206817587
 03/17  23:00:00,299.992244927,0.0,0.0,0.0,24.9203635341,199.362908273,2.19117687954,0.0,2.19117687954
 03/17  24:00:00,287.770046944,0.0,0.0,0.0,24.9203635341,199.362908273,2.19100626716,0.0,2.19100626716
 03/18  01:00:00,237.929319489,0.0,0.0,0.0,24.9203635341,149.522181205,4.36189448572,0.0,4.36189448572
 03/18  02:00:00,237.929319148,0.0,0.0,0.0,24.9203635341,149.522181205,2.19088864839,0.0,2.19088864839
 03/18  03:00:00,239.12315671,1.1870986882,0.0,0.0,24.9203635341,149.522181205,10.3447803538,8.15366288626,2.19111746754
 03/18  04:00:00,252.143777401,1.97849781367,0.0,0.0,24.9203635341,149.522181205,21.0128305551,16.6504758557,4.36235469936
 03/18  05:00:00,276.192125984,1.58279825093,0.0,0.0,24.9203635341,149.522181205,18.725922409,14.3574951273,4.36842728173
 03/18  06:00:00,430.396334644,31.2721397543,0.0,0.0,49.8407270682,199.362908273,988.065051425,983.698656454,4.36639497173
 03/18  07:00:00,412.239761185,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1040.31955444,1035.94530764,4.37424680185
 03/18  08:00:00,652.651089637,31.2721397543,0.0,0.0,249.203635341,249.203635341,744.570441627,735.823036479,8.74740514821
 03/18  09:00:00,615.904266469,31.2721397543,0.0,0.0,249.203635341,249.203635341,656.338866029,643.19039437,13.1484716589
 03/18  10:00:00,566.952723589,31.2721397543,0.0,0.0,249.203635341,249.203635341,590.204300257,581.440516147,8.76378411018
 03/18  11:00:00,566.896356394,31.2721397543,0.0,0.0,249.203635341,249.203635341,540.506055549,527.34145457,13.1646009791
 03/18  12:00:00,566.88259673,31.2721397543,0.0,0.0,249.203635341,249.203635341,530.444702711,519.488977647,10.9557250642
 03/18  13:00:00,566.857360158,31.2721397543,0.0,0.0,249.203635341,249.203635341,508.932571125,497.981711757,10.9508593674
 03/18  14:00:00,317.659703689,31.2721397543,0.0,0.0,74.7610906023,174.442544739,519.864752389,511.117733023,8.74701936532
 03/18  15:00:00,317.668819668,31.2721397543,0.0,0.0,74.7610906023,174.442544739,534.29987142,527.740549767,6.55932165279
 03/18  16:00:00,366.602682789,31.2721397543,0.0,0.0,74.7610906023,174.442544739,586.668854089,577.926804575,8.74204951366
 03/18  17:00:00,328.631581344,31.2721397543,0.0,0.0,24.9203635341,149.522181205,714.869179626,712.675820332,2.19335929477
 03/18  18:00:00,296.668130141,0.0,0.0,0.0,24.9203635341,149.522181205,4.36642123796,0.0,4.36642123796
 03/18  19:00:00,323.485734826,0.0,0.0,0.0,24.9203635341,149.522181205,4.3665838352,0.0,4.3665838352
 03/18  20:00:00,323.485734605,0.0,0.0,0.0,24.9203635341,149.522181205,4.36630826233,0.0,4.36630826233
 03/18  21:00:00,300.633533481,1.58279825093,0.0,0.0,24.9203635341,149.522181205,13.0092041016,8.63799396214,4.3712101395
 03/18  22:00:00,276.58695745,1.97849781367,0.0,0.0,24.9203635341,149.522181205,17.3274601,12.9657146753,4.36174542477
 03/18  23:00:00,251.747130654,1.58279825093,0.0,0.0,24.9203635341,149.522181205,15.4436831148,13.2528377466,2.19084536826
 03/18  24:00:00,239.92398972,1.97849781367,0.0,0.0,24.9203635341,149.522181205,18.9271254336,16.7359717921,2.19115364152
 03/19  01:00:00,239.528077174,1.58279825093,0.0,0.0,24.9203635341,149.522181205,19.2474458444,17.057390415,2.19005542941
 03/19  02:00:00,239.927290158,1.97849781367,0.0,0.0,24.9203635341,149.522181205,25.0584070424,20.6985810337,4.35982600874
 03/19  03:00:00,239.532869871,1.58279825093,0.0,0.0,24.9203635341,149.522181205,24.2066329104,22.0165997851,2.19003312527
 03/19  04:00:00,252.153515531,1.97849781367,0.0,0.0,24.9203635341,149.522181205,27.0356975635,24.8458032439,2.18989431956
 03/19  05:00:00,276.20655609,1.58279825093,0.0,0.0,24.9203635341,149.522181205,32.0712334297,27.7046799045,4.36655352522
 03/19  06:00:00,325.492739433,1.97849781367,0.0,0.0,24.9203635341,149.522181205,33.1795785935,30.9897719587,2.18980663476
 03/19  07:00:00,306.828746227,1.58279825093,0.0,0.0,24.9203635341,149.522181205,38.8825633493,36.6925028838,2.19006046555
 03/19  08:00:00,298.678213401,1.97849781367,0.0,0.0,24.9203635341,149.522181205,36.1116660804,33.9216131988,2.1900528815
 03/19  09:00:00,261.613257808,1.58279825093,0.0,0.0,24.9203635341,149.522181205,33.2680342447,31.0779901916,2.1900440531
 03/19  10:00:00,213.116486309,1.97849781367,0.0,0.0,24.9203635341,149.522181205,29.4406992044,27.250661719,2.19003748534
 03/19  11:00:00,212.717605336,1.58279825093,0.0,0.0,24.9203635341,149.522181205,27.294691986,22.9302097736,4.3644822124
 03/19  12:00:00,213.108227919,1.97849781367,0.0,0.0,24.9203635341,149.522181205,19.9601165706,17.7678779525,2.19223861804
 03/19  13:00:00,212.711450466,1.58279825093,0.0,0.0,24.9203635341,149.522181205,21.6551557791,15.1091642389,6.54599154022
 03/19  14:00:00,213.106053892,1.97849781367,0.0,0.0,24.9203635341,149.522181205,17.7709591908,15.5787222976,2.19223689316
 03/19  15:00:00,212.708591539,1.58279825093,0.0,0.0,24.9203635341,149.522181205,17.0398038119,14.8500255719,2.18977824006
 03/19  16:00:00,261.996581984,1.97849781367,0.0,0.0,24.9203635341,149.522181205,20.6213482361,18.4314887459,2.18985949015
 03/19  17:00:00,298.265790479,1.58279825093,0.0,0.0,24.9203635341,149.522181205,21.0925931121,16.7324723005,4.3601208116
 03/19  18:00:00,298.666301113,1.97849781367,0.0,0.0,24.9203635341,149.522181205,23.8496551088,21.6598837974,2.1897713114
 03/19  19:00:00,325.08854512,1.58279825093,0.0,0.0,24.9203635341,149.522181205,24.2157867639,22.02576154,2.19002522388
 03/19  20:00:00,325.491786295,1.97849781367,0.0,0.0,24.9203635341,149.522181205,31.9373412112,29.7473235973,2.19001761388
 03/19  21:00:00,300.658212129,1.58279825093,0.0,0.0,24.9203635341,149.522181205,39.1821755567,34.8155492122,4.36662634443
 03/19  22:00:00,276.615316936,1.97849781367,0.0,0.0,24.9203635341,149.522181205,44.4443736118,42.2543147581,2.19005885375
 03/19  23:00:00,251.780415154,1.58279825093,0.0,0.0,24.9203635341,149.522181205,49.6080335117,47.4181125438,2.18992096792
 03/19  24:00:00,239.960985082,1.97849781367,0.0,0.0,24.9203635341,149.522181205,56.5844239731,54.394379522,2.19004445106
 03/20  01:00:00,289.410621075,1.58279825093,0.0,0.0,24.9203635341,199.362908273,60.3985784737,58.2074394627,2.19113901102
 03/20  02:00:00,289.812756992,1.97849781367,0.0,0.0,24.9203635341,199.362908273,68.5883259419,64.2264186862,4.36190725571
 03/20  03:00:00,289.422332245,1.58279825093,0.0,0.0,24.9203635341,199.362908273,71.0758394201,68.8847510478,2.19108837226
 03/20  04:00:00,302.044037695,1.97849781367,0.0,0.0,24.9203635341,199.362908273,74.1461272245,71.9552144702,2.19091275435
 03/20  05:00:00,351.016950875,1.58279825093,0.0,0.0,49.8407270682,199.362908273,79.980173441,73.4373290712,6.54284436976
 03/20  06:00:00,431.311337467,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1539.39482421,1537.2014656,2.19335861399
 03/20  07:00:00,512.27805901,31.2721397543,0.0,0.0,149.522181205,199.362908273,1139.07723503,1128.1267421,10.950492929
 03/20  08:00:00,1051.15972163,31.2721397543,0.0,0.0,448.566543614,448.566543614,465.859811826,446.003262417,19.8565494091
 03/20  09:00:00,1014.25809225,31.2721397543,0.0,0.0,448.566543614,448.566543614,269.349407142,249.462460138,19.8869470046
 03/20  10:00:00,965.260401302,31.2721397543,0.0,0.0,448.566543614,448.566543614,177.453816473,155.347647919,22.1061685538
 03/20  11:00:00,965.410453437,31.462717168,0.0,0.0,448.566543614,448.566543614,140.966323274,116.550642444,24.4156808297
 03/20  12:00:00,917.293598713,33.1765420632,0.0,0.0,448.566543614,398.725816546,154.842612782,123.612185147,31.2304276351
 03/20  13:00:00,969.33164748,35.4179637819,0.0,0.0,448.566543614,448.566543614,113.155453315,84.1999843945,28.9554689203
 03/20  14:00:00,969.794947086,35.9151378053,0.0,0.0,448.566543614,448.566543614,79.5670248252,61.9241058243,17.6429190009
 03/20  15:00:00,968.592746262,34.7545420182,0.0,0.0,448.566543614,448.566543614,41.2747537814,21.4361375039,19.8386162775
 03/20  16:00:00,1015.27916812,32.5497455495,0.0,0.0,448.566543614,448.566543614,40.4350565943,18.2705869945,22.1644695998
 03/20  17:00:00,901.405168603,31.5276027501,0.0,0.0,348.885089477,398.725816546,46.7606845903,31.383619301,15.3770652893
 03/20  18:00:00,701.817412074,31.2721397543,0.0,0.0,249.203635341,299.044362409,76.0804774258,65.1177768118,10.9627006141
 03/20  19:00:00,728.675099278,31.2721397543,0.0,0.0,249.203635341,299.044362409,118.609173831,109.862449969,8.74672386164
 03/20  20:00:00,579.262199681,31.2721397543,0.0,0.0,149.522181205,249.203635341,232.41842857,223.6623676,8.75606097038
 03/20  21:00:00,554.935987928,31.2721397543,0.0,0.0,149.522181205,249.203635341,360.01172904,355.643017242,4.3687117985
 03/20  22:00:00,349.357001612,0.0,0.0,0.0,49.8407270682,199.362908273,2.19114096026,0.0,2.19114096026
 03/20  23:00:00,299.992242416,0.0,0.0,0.0,24.9203635341,199.362908273,4.36215103849,0.0,4.36215103849
 03/20  24:00:00,287.770044403,0.0,0.0,0.0,24.9203635341,199.362908273,2.19081207104,0.0,2.19081207104
 03/21  01:00:00,287.770043778,0.0,0.0,0.0,24.9203635341,199.362908273,4.36188710718,0.0,4.36188710718
 03/21  02:00:00,287.770043704,0.0,0.0,0.0,24.9203635341,199.362908273,2.19107536697,0.0,2.19107536697
 03/21  03:00:00,287.770043491,0.0,0.0,0.0,24.9203635341,199.362908273,2.19089807017,0.0,2.19089807017
 03/21  04:00:00,299.99224169,0.0,0.0,0.0,24.9203635341,199.362908273,4.36205932624,0.0,4.36205932624
 03/21  05:00:00,349.358544959,0.0,0.0,0.0,49.8407270682,199.362908273,4.36829411395,0.0,4.36829411395
 03/21  06:00:00,430.198819093,31.2721397543,0.0,0.0,49.8407270682,199.362908273,698.726696921,694.360817344,4.36587957671
 03/21  07:00:00,502.941241231,31.2721397543,0.0,0.0,149.522181205,199.362908273,575.96144045,567.196747275,8.76469317547
 03/21  08:00:00,1050.83778724,31.2721397543,0.0,0.0,448.566543614,448.566543614,219.640773365,199.782406768,19.8583665977
 03/21  09:00:00,1014.09184741,31.2824429142,0.0,0.0,448.566543614,448.566543614,126.232850327,106.346166825,19.8866835021
 03/21  10:00:00,965.157128581,31.272773119,0.0,0.0,448.566543614,448.566543614,90.4410531043,68.3360277357,22.1050253687
 03/21  11:00:00,966.856706642,32.9850409836,0.0,0.0,448.566543614,448.566543614,75.2901073018,50.8763566019,24.4137506999
 03/21  12:00:00,919.45417414,35.4179860156,0.0,0.0,448.566543614,398.725816546,82.5029663253,51.2727588777,31.2302074475
 03/21  13:00:00,971.403078764,37.5450378224,0.0,0.0,448.566543614,448.566543614,61.8234959737,32.8713328947,28.952163079
 03/21  14:00:00,971.686637783,37.8520097951,0.0,0.0,448.566543614,448.566543614,36.4597030217,18.8166772057,17.643025816
 03/21  15:00:00,970.3014135,36.4839642733,0.0,0.0,448.566543614,448.566543614,20.6781658825,0.841461652707,19.8367042298
 03/21  16:00:00,1017.40768583,34.6958719765,0.0,0.0,448.566543614,448.566543614,22.9079662919,0.744074401743,22.1638918901
 03/21  17:00:00,903.096055252,33.2404431663,0.0,0.0,348.885089477,398.725816546,25.47326341,10.0967434034,15.3765200066
 03/21  18:00:00,702.249334217,31.7403380069,0.0,0.0,249.203635341,299.044362409,41.5224339115,30.5599236912,10.9625102203
 03/21  19:00:00,728.622605365,31.2721397543,0.0,0.0,249.203635341,299.044362409,68.777852084,60.0303460229,8.74750606109
 03/21  20:00:00,579.160685536,31.2721397543,0.0,0.0,149.522181205,249.203635341,134.211639226,125.455785354,8.75585387194
 03/21  21:00:00,554.741879264,31.2721397543,0.0,0.0,149.522181205,249.203635341,164.573210912,160.204589663,4.36862124864
 03/21  22:00:00,349.357000649,0.0,0.0,0.0,49.8407270682,199.362908273,2.19109691309,0.0,2.19109691309
 03/21  23:00:00,299.99224152,0.0,0.0,0.0,24.9203635341,199.362908273,4.36205712537,0.0,4.36205712537
 03/21  24:00:00,287.770043516,0.0,0.0,0.0,24.9203635341,199.362908273,2.19115990543,0.0,2.19115990543
 03/22  01:00:00,287.770042818,0.0,0.0,0.0,24.9203635341,199.362908273,4.36178081018,0.0,4.36178081018
 03/22  02:00:00,287.770042777,0.0,0.0,0.0,24.9203635341,199.362908273,2.1910191315,0.0,2.1910191315
 03/22  03:00:00,287.770042555,0.0,0.0,0.0,24.9203635341,199.362908273,2.19083999567,0.0,2.19083999567
 03/22  04:00:00,299.992240692,0.0,0.0,0.0,24.9203635341,199.362908273,4.36193700891,0.0,4.36193700891
 03/22  05:00:00,349.358543472,0.0,0.0,0.0,49.8407270682,199.362908273,4.36815520741,0.0,4.36815520741
 03/22  06:00:00,429.910346925,31.2721397543,0.0,0.0,49.8407270682,199.362908273,435.573148014,433.380208321,2.19293969357
 03/22  07:00:00,502.722919069,31.2721397543,0.0,0.0,149.522181205,199.362908273,384.205522428,373.254614725,10.9509077036
 03/22  08:00:00,1050.77159648,31.2749085889,0.0,0.0,448.566543614,448.566543614,158.851992547,138.994935783,19.8570567639
 03/22  09:00:00,1014.51486644,31.749102942,0.0,0.0,448.566543614,448.566543614,85.1090161101,65.2218527624,19.8871633477
 03/22  10:00:00,965.777066208,31.9235219879,0.0,0.0,448.566543614,448.566543614,60.4273200675,38.3229825951,22.1043374723
 03/22  11:00:00,967.664259604,33.8166846471,0.0,0.0,448.566543614,448.566543614,51.3703899323,26.9555140415,24.4148758908
 03/22  12:00:00,918.012911753,34.0015831687,0.0,0.0,448.566543614,398.725816546,57.4827208423,26.2556581395,31.2270627028
 03/22  13:00:00,967.755675425,33.9173857701,0.0,0.0,448.566543614,448.566543614,41.3015816957,12.3499109901,28.9516707055
 03/22  14:00:00,1023.65350619,35.1781650409,25.2150127284,0.0,448.566543614,448.566543614,19.8416440487,2.19840964605,17.6432344026
 03/22  15:00:00,1102.41195447,34.8154659822,75.5559203493,0.0,448.566543614,448.566543614,17.6329388015,0.0,17.6329388015
 03/22  16:00:00,1168.79224526,33.2715901264,94.1653822842,0.0,448.566543614,448.566543614,24.3754168622,0.0,24.3754168622
 03/22  17:00:00,1033.93930692,31.5236436738,74.5311863198,0.0,348.885089477,398.725816546,15.3793122478,0.0,15.3793122478
 03/22  18:00:00,738.62345403,31.2721397543,8.83035730719,0.0,249.203635341,299.044362409,27.9693952278,17.0079120511,10.9614831767
 03/22  19:00:00,720.067286051,31.2721397543,0.0,0.0,249.203635341,299.044362409,58.6245593473,49.8780109976,8.74654834972
 03/22  20:00:00,579.1290019,31.2721397543,0.0,0.0,149.522181205,249.203635341,104.087920616,95.3322647144,8.75565590157
 03/22  21:00:00,554.701922373,31.2721397543,0.0,0.0,149.522181205,249.203635341,125.855251157,121.487351528,4.36789962888
 03/22  22:00:00,349.356999498,0.0,0.0,0.0,49.8407270682,199.362908273,2.19093602079,0.0,2.19093602079
 03/22  23:00:00,299.992240821,0.0,0.0,0.0,24.9203635341,199.362908273,4.36212833433,0.0,4.36212833433
 03/22  24:00:00,287.770042737,0.0,0.0,0.0,24.9203635341,199.362908273,2.19079531987,0.0,2.19079531987
 03/23  01:00:00,287.770041623,0.0,0.0,0.0,24.9203635341,199.362908273,2.19101033512,0.0,2.19101033512
 03/23  02:00:00,287.770042015,0.0,0.0,0.0,24.9203635341,199.362908273,4.36187457238,0.0,4.36187457238
 03/23  03:00:00,287.770041656,0.0,0.0,0.0,24.9203635341,199.362908273,2.1908641778,0.0,2.1908641778
 03/23  04:00:00,299.99223951,0.0,0.0,0.0,24.9203635341,199.362908273,2.1910798284,0.0,2.1910798284
 03/23  05:00:00,349.358542008,0.0,0.0,0.0,49.8407270682,199.362908273,4.3684684436,0.0,4.3684684436
 03/23  06:00:00,429.996094526,31.4229650514,0.0,0.0,49.8407270682,199.362908273,383.692393389,379.325949341,4.36644404833
 03/23  07:00:00,502.722395062,31.2721397543,0.0,0.0,149.522181205,199.362908273,399.679607105,388.729359487,10.9502476178
 03/23  08:00:00,1050.79125421,31.2721397543,0.0,0.0,448.566543614,448.566543614,190.184742814,170.328277736,19.8564650779
 03/23  09:00:00,1014.03972162,31.2721397543,0.0,0.0,448.566543614,448.566543614,89.603154783,69.7181217023,19.8850330808
 03/23  10:00:00,965.121220061,31.2721397543,0.0,0.0,448.566543614,448.566543614,54.3372976353,34.4413033421,19.8959942932
 03/23  11:00:00,965.116542458,31.2721397543,0.0,0.0,448.566543614,448.566543614,50.8011886143,24.1688701843,26.6323184301
 03/23  12:00:00,915.746455192,31.7390513278,0.0,0.0,448.566543614,398.725816546,53.7608176209,22.5324572682,31.2283603527
 03/23  13:00:00,1070.55373656,36.0063609953,43.6713525203,0.0,448.566543614,448.566543614,38.51751846,9.56589287937,28.9516255807
 03/23  14:00:00,1206.2317387,37.7918090301,174.147478326,0.0,448.566543614,448.566543614,20.2234632167,2.58199350093,17.6414697157
 03/23  15:00:00,1251.24540586,37.0421904035,217.934705094,0.0,448.566543614,448.566543614,17.6460244981,0.011983646778,17.6340408513
 03/23  16:00:00,1301.08311744,36.3531421559,219.800613109,0.0,448.566543614,448.566543614,24.3745132009,0.0,24.3745132009
 03/23  17:00:00,1134.9891571,32.201057028,173.005669356,0.0,348.885089477,398.725816546,14.2845387929,1.1037663159,13.180772477
 03/23  18:00:00,752.411796675,31.2721397543,22.2534999172,0.0,249.203635341,299.044362409,30.7199053811,19.7605592833,10.9593460977
 03/23  19:00:00,720.05095827,31.2721397543,0.0,0.0,249.203635341,299.044362409,40.9114115976,32.1640699792,8.74734161836
 03/23  20:00:00,579.103865343,31.2721397543,0.0,0.0,149.522181205,249.203635341,77.0866280891,68.3315790949,8.75504899423
 03/23  21:00:00,554.677778412,31.2721397543,0.0,0.0,149.522181205,249.203635341,102.544008321,96.0017544967,6.54225382458
 03/23  22:00:00,349.356998753,0.0,0.0,0.0,49.8407270682,199.362908273,2.19108161166,0.0,2.19108161166
 03/23  23:00:00,299.992239417,0.0,0.0,0.0,24.9203635341,199.362908273,2.19090050923,0.0,2.19090050923
 03/23  24:00:00,287.770042012,0.0,0.0,0.0,24.9203635341,199.362908273,4.36205083653,0.0,4.36205083653
 03/24  01:00:00,287.770040808,0.0,0.0,0.0,24.9203635341,199.362908273,2.19114619015,0.0,2.19114619015
 03/24  02:00:00,287.770040591,0.0,0.0,0.0,24.9203635341,199.362908273,2.19096332449,0.0,2.19096332449
 03/24  03:00:00,287.770041015,0.0,0.0,0.0,24.9203635341,199.362908273,4.36177419373,0.0,4.36177419373
 03/24  04:00:00,299.992238504,0.0,0.0,0.0,24.9203635341,199.362908273,2.19081082596,0.0,2.19081082596
 03/24  05:00:00,349.358540282,0.0,0.0,0.0,49.8407270682,199.362908273,4.36834928312,0.0,4.36834928312
 03/24  06:00:00,430.426037322,31.988601342,0.0,0.0,49.8407270682,199.362908273,232.897821763,228.531756767,4.36606499618
 03/24  07:00:00,502.554206182,31.2721397543,0.0,0.0,149.522181205,199.362908273,210.342076278,199.392525801,10.9495504774
 03/24  08:00:00,1126.81054805,31.5810592766,37.5962756641,0.0,448.566543614,448.566543614,54.0331205738,36.3818472236,17.6512733502
 03/24  09:00:00,1210.93476458,32.9202008345,135.717500954,0.0,448.566543614,448.566543614,40.8618546986,20.9762710554,19.8855836432
 03/24  10:00:00,1236.0452453,34.0252111919,206.584620855,0.0,448.566543614,448.566543614,34.0443541947,11.9381911674,22.1061630273
 03/24  11:00:00,1257.32318516,36.4422501027,224.030535319,0.0,448.566543614,448.566543614,29.165268469,4.75861357809,24.406654891
 03/24  12:00:00,1213.03692119,38.6110149431,226.381103917,0.0,448.566543614,398.725816546,36.4665026822,5.24302977201,31.2234729102
 03/24  13:00:00,1271.073108,40.9194851062,231.395221805,0.0,448.566543614,448.566543614,29.3089480783,0.357312573168,28.9516355051
 03/24  14:00:00,1271.48185458,39.4566033544,232.986976082,0.0,448.566543614,448.566543614,17.6407049071,0.0,17.6407049071
