Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/24  15:00:00,1272.43602593,41.1693967393,231.968806546,0.0,448.566543614,448.566543614,19.8346124649,0.0,19.8346124649
 03/24  16:00:00,1320.61807631,42.0305285576,230.869978941,0.0,448.566543614,448.566543614,22.1593727277,0.0,22.1593727277
 03/24  17:00:00,1192.81726352,36.2339441793,223.088134591,0.0,348.885089477,398.725816546,15.3768695901,0.0,15.3768695901
 03/24  18:00:00,945.29408229,31.5113174247,182.779211853,0.0,249.203635341,299.044362409,11.0312545394,0.0694724467563,10.9617820926
 03/24  19:00:00,803.007860876,31.2721397543,35.6727208777,0.0,249.203635341,299.044362409,13.4195231539,4.67325725733,8.74626589655
 03/24  20:00:00,579.073115104,31.2721397543,0.0,0.0,149.522181205,249.203635341,41.4123486696,32.6572187347,8.75512993486
 03/24  21:00:00,554.645041276,31.2721397543,0.0,0.0,149.522181205,249.203635341,62.6602159557,58.2919186787,4.36829727699
 03/24  22:00:00,349.356997696,0.0,0.0,0.0,49.8407270682,199.362908273,2.19113627142,0.0,2.19113627142
 03/24  23:00:00,299.992238802,0.0,0.0,0.0,24.9203635341,199.362908273,4.36172174613,0.0,4.36172174613
 03/24  24:00:00,287.770040557,0.0,0.0,0.0,24.9203635341,199.362908273,2.19098266972,0.0,2.19098266972
 03/25  01:00:00,237.929312697,0.0,0.0,0.0,24.9203635341,149.522181205,2.19079678752,0.0,2.19079678752
 03/25  02:00:00,237.929312823,0.0,0.0,0.0,24.9203635341,149.522181205,4.36183066623,0.0,4.36183066623
 03/25  03:00:00,237.929312467,0.0,0.0,0.0,24.9203635341,149.522181205,2.19103371355,0.0,2.19103371355
 03/25  04:00:00,250.151510527,0.0,0.0,0.0,24.9203635341,149.522181205,2.19084875693,0.0,2.19084875693
 03/25  05:00:00,274.597448318,0.0,0.0,0.0,24.9203635341,149.522181205,6.54263660096,0.0,6.54263660096
 03/25  06:00:00,430.607282952,32.1902199366,0.0,0.0,49.8407270682,199.362908273,210.658884446,208.46565087,2.19323357547
 03/25  07:00:00,402.872733961,31.2721397543,0.0,0.0,49.8407270682,199.362908273,214.929471388,208.377378737,6.55209265116
 03/25  08:00:00,651.964757159,31.2721397543,0.0,0.0,249.203635341,249.203635341,77.475570879,68.7277313335,8.74783954554
 03/25  09:00:00,615.280973726,31.2721397543,0.0,0.0,249.203635341,249.203635341,54.7395727153,43.7798235092,10.9597492061
 03/25  10:00:00,637.996476019,31.3239622851,15.5832382949,0.0,249.203635341,249.203635341,45.687142257,34.7379100084,10.9492322486
 03/25  11:00:00,738.800954533,33.0413330173,111.494488385,0.0,249.203635341,249.203635341,38.6866332541,25.5266377579,13.1599954962
 03/25  12:00:00,841.522585411,32.2839517643,212.109177576,0.0,249.203635341,249.203635341,29.8240239146,18.8693321011,10.9546918135
 03/25  13:00:00,860.974979026,32.7013516955,228.25539433,0.0,249.203635341,249.203635341,20.8539270944,12.0908817532,8.76304534118
 03/25  14:00:00,631.454557536,35.2845258694,242.915572011,0.0,74.7610906023,174.442544739,15.232445657,6.48583588874,8.74660976824
 03/25  15:00:00,642.31564205,34.9071807536,252.9806402,0.0,74.7610906023,174.442544739,7.3893662686,0.830300405752,6.55906586285
 03/25  16:00:00,688.088963058,32.6718812477,252.110391218,0.0,74.7610906023,174.442544739,10.9371370185,2.19516739134,8.74196962711
 03/25  17:00:00,630.939672862,31.277881966,236.359125919,0.0,24.9203635341,149.522181205,22.9397989641,18.5735219717,4.36627699234
 03/25  18:00:00,296.668120883,0.0,0.0,0.0,24.9203635341,149.522181205,4.3661283302,0.0,4.3661283302
 03/25  19:00:00,314.942058591,0.0,0.0,0.0,24.9203635341,149.522181205,2.19329061056,0.0,2.19329061056
 03/25  20:00:00,323.485725212,0.0,0.0,0.0,24.9203635341,149.522181205,4.36612790865,0.0,4.36612790865
 03/25  21:00:00,299.042357918,0.0,0.0,0.0,24.9203635341,149.522181205,6.54526696285,0.0,6.54526696285
 03/25  22:00:00,274.595906194,0.0,0.0,0.0,24.9203635341,149.522181205,2.1910216713,0.0,2.1910216713
 03/25  23:00:00,250.151510346,0.0,0.0,0.0,24.9203635341,149.522181205,2.19083663154,0.0,2.19083663154
 03/25  24:00:00,237.929312872,0.0,0.0,0.0,24.9203635341,149.522181205,4.36190954051,0.0,4.36190954051
 03/26  01:00:00,237.928797924,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000914871,0.0,2.19000914871
 03/26  02:00:00,237.928797807,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985847858,0.0,2.18985847858
 03/26  03:00:00,237.928797826,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003027992,0.0,2.19003027992
 03/26  04:00:00,250.150995532,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987949034,0.0,2.18987949034
 03/26  05:00:00,274.5969329,0.0,0.0,0.0,24.9203635341,149.522181205,4.36619862235,0.0,4.36619862235
 03/26  06:00:00,323.484182379,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974840891,0.0,2.18974840891
 03/26  07:00:00,296.666577937,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992105347,0.0,2.18992105347
 03/26  08:00:00,303.593836356,6.92725841049,0.0,0.0,24.9203635341,149.522181205,2.19001231232,0.0,2.19001231232
 03/26  09:00:00,276.933282896,16.9332983367,0.0,0.0,24.9203635341,149.522181205,2.18994204713,0.0,2.18994204713
 03/26  10:00:00,231.75106055,20.639867169,0.0,0.0,24.9203635341,149.522181205,2.18998483657,0.0,2.18998483657
 03/26  11:00:00,245.70601135,8.51242416739,7.42846753378,0.0,24.9203635341,149.522181205,4.36422375011,0.0,4.36422375011
 03/26  12:00:00,369.445313253,23.1427288087,86.4148081602,0.0,24.9203635341,149.522181205,2.19221623119,0.0,2.19221623119
 03/26  13:00:00,414.537948661,20.9061673965,123.387450949,0.0,24.9203635341,149.522181205,6.54620977674,0.0,6.54620977674
 03/26  14:00:00,466.94050848,25.0685934372,170.432130529,0.0,24.9203635341,149.522181205,2.1922236295,0.0,2.1922236295
 03/26  15:00:00,414.972414831,19.169232575,134.631806081,0.0,24.9203635341,149.522181205,2.1900193417,0.0,2.1900193417
 03/26  16:00:00,352.768965723,8.43198856962,64.1010752898,0.0,24.9203635341,149.522181205,4.35971364604,0.0,4.35971364604
 03/26  17:00:00,296.666578091,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995249295,0.0,2.18995249295
 03/26  18:00:00,399.151470971,12.6479828544,60.3538331397,0.0,24.9203635341,149.522181205,2.18996343226,0.0,2.18996343226
 03/26  19:00:00,314.940515721,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997368716,0.0,2.18997368716
 03/26  20:00:00,323.484182349,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982204656,0.0,2.18982204656
 03/26  21:00:00,299.04132845,0.0,0.0,0.0,24.9203635341,149.522181205,4.36608130436,0.0,4.36608130436
 03/26  22:00:00,274.595391193,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001327273,0.0,2.19001327273
 03/26  23:00:00,250.150995513,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986226395,0.0,2.18986226395
 03/26  24:00:00,237.928797772,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003372252,0.0,2.19003372252
 03/27  01:00:00,287.770037589,0.0,0.0,0.0,24.9203635341,199.362908273,2.19111664496,0.0,2.19111664496
 03/27  02:00:00,287.770037814,0.0,0.0,0.0,24.9203635341,199.362908273,4.36166632128,0.0,4.36166632128
 03/27  03:00:00,287.770037356,0.0,0.0,0.0,24.9203635341,199.362908273,2.19094446056,0.0,2.19094446056
 03/27  04:00:00,299.992235402,0.0,0.0,0.0,24.9203635341,199.362908273,2.19075535021,0.0,2.19075535021
 03/27  05:00:00,349.358535347,0.0,0.0,0.0,49.8407270682,199.362908273,4.36854667947,0.0,4.36854667947
 03/27  06:00:00,421.399725964,31.2721397543,0.0,0.0,49.8407270682,199.362908273,523.525419698,519.159031424,4.36638827416
 03/27  07:00:00,502.791030643,31.2721397543,0.0,0.0,149.522181205,199.362908273,496.591207818,485.641359134,10.9498486842
 03/27  08:00:00,1050.80648578,31.2721397543,0.0,0.0,448.566543614,448.566543614,213.805784506,193.951829595,19.8539549111
 03/27  09:00:00,1014.05772046,31.2721397543,0.0,0.0,448.566543614,448.566543614,113.48377045,93.6019537152,19.8818167352
 03/27  10:00:00,965.155396459,31.2721397543,0.0,0.0,448.566543614,448.566543614,96.8044528023,76.9125282225,19.8919245798
 03/27  11:00:00,965.144240389,31.2721397543,0.0,0.0,448.566543614,448.566543614,85.24273317,58.617681002,26.625052168
 03/27  12:00:00,915.307500546,31.2721397543,0.0,0.0,448.566543614,398.725816546,86.3696699274,57.3780672278,28.9916026996
 03/27  13:00:00,965.129598075,31.2721397543,0.0,0.0,448.566543614,448.566543614,65.6056516351,36.6578529127,28.9477987224
 03/27  14:00:00,965.114425382,31.2721397543,0.0,0.0,448.566543614,448.566543614,50.570134939,30.726155182,19.843979757
 03/27  15:00:00,965.125897212,31.2998384553,0.0,0.0,448.566543614,448.566543614,29.1687281475,11.5379340317,17.6307941158
 03/27  16:00:00,1014.04042635,31.3194119132,0.0,0.0,448.566543614,448.566543614,34.3287327525,12.1725109138,22.1562218387
 03/27  17:00:00,901.556896405,31.690859364,0.0,0.0,348.885089477,398.725816546,39.6353228928,24.2592678841,15.3760550087
 03/27  18:00:00,701.78924726,31.2724762906,0.0,0.0,249.203635341,299.044362409,55.1516330401,44.1898201251,10.961812915
 03/27  19:00:00,720.076890913,31.2721397543,0.0,0.0,249.203635341,299.044362409,74.0812504575,65.3344808296,8.74676962791
 03/27  20:00:00,579.162883991,31.2721397543,0.0,0.0,149.522181205,249.203635341,152.614109574,143.858493177,8.75561639693
 03/27  21:00:00,554.745582617,31.2721397543,0.0,0.0,149.522181205,249.203635341,188.123995891,183.756050384,4.36794550686
 03/27  22:00:00,349.356994279,0.0,0.0,0.0,49.8407270682,199.362908273,2.19096269696,0.0,2.19096269696
 03/27  23:00:00,299.992235584,0.0,0.0,0.0,24.9203635341,199.362908273,4.36175257253,0.0,4.36175257253
 03/27  24:00:00,287.77003748,0.0,0.0,0.0,24.9203635341,199.362908273,2.19078988175,0.0,2.19078988175
 03/28  01:00:00,287.770036294,0.0,0.0,0.0,24.9203635341,199.362908273,2.1909918986,0.0,2.1909918986
 03/28  02:00:00,287.770036669,0.0,0.0,0.0,24.9203635341,199.362908273,4.36180453074,0.0,4.36180453074
 03/28  03:00:00,287.770036334,0.0,0.0,0.0,24.9203635341,199.362908273,2.19081255926,0.0,2.19081255926
 03/28  04:00:00,299.992234141,0.0,0.0,0.0,24.9203635341,199.362908273,2.1910154564,0.0,2.1910154564
 03/28  05:00:00,349.358533431,0.0,0.0,0.0,49.8407270682,199.362908273,4.36825993556,0.0,4.36825993556
 03/28  06:00:00,421.629757432,31.5086145129,0.0,0.0,49.8407270682,199.362908273,515.344858802,510.978655363,4.36620343862
 03/28  07:00:00,502.776777352,31.2721397543,0.0,0.0,149.522181205,199.362908273,480.45357911,469.504612276,10.9489668334
 03/28  08:00:00,1050.88679405,31.2721397543,0.0,0.0,448.566543614,448.566543614,308.005497655,290.35622143,17.6492762254
 03/28  09:00:00,1014.18288107,31.2721397543,0.0,0.0,448.566543614,448.566543614,265.306942408,243.217898959,22.0890434488
 03/28  10:00:00,965.275014608,31.2721397543,0.0,0.0,448.566543614,448.566543614,239.616836817,219.724529902,19.8923069153
 03/28  11:00:00,965.251762566,31.2721397543,0.0,0.0,448.566543614,448.566543614,211.347770258,186.9428118,24.4049584581
 03/28  12:00:00,915.410792959,31.2721397543,0.0,0.0,448.566543614,398.725816546,211.93775552,180.718119393,31.2196361268
 03/28  13:00:00,965.183655817,31.2721397543,0.0,0.0,448.566543614,448.566543614,130.195667766,101.249195635,28.9464721312
 03/28  14:00:00,965.146808087,31.2721397543,0.0,0.0,448.566543614,448.566543614,87.0507218116,69.410467231,17.6402545806
 03/28  15:00:00,965.117147382,31.2721397543,0.0,0.0,448.566543614,448.566543614,51.9530050564,34.3213888608,17.6316161955
 03/28  16:00:00,1014.01649939,31.2721397543,0.0,0.0,448.566543614,448.566543614,64.7081182924,40.3372671545,24.3708511379
 03/28  17:00:00,901.186806917,31.2721397543,0.0,0.0,348.885089477,398.725816546,96.3216290164,83.1390535373,13.1825754791
 03/28  18:00:00,701.885108556,31.2721397543,0.0,0.0,249.203635341,299.044362409,174.521542163,161.373505558,13.1480366053
 03/28  19:00:00,720.202174498,31.2721397543,0.0,0.0,249.203635341,299.044362409,225.306482468,218.742387459,6.56409500966
 03/28  20:00:00,579.290858497,31.2721397543,0.0,0.0,149.522181205,249.203635341,311.34197379,300.404214054,10.9377597365
 03/28  21:00:00,554.865459065,31.2721397543,0.0,0.0,149.522181205,249.203635341,333.720692898,329.352478758,4.36821414016
 03/28  22:00:00,349.35699328,0.0,0.0,0.0,49.8407270682,199.362908273,2.19088171086,0.0,2.19088171086
 03/28  23:00:00,299.992234309,0.0,0.0,0.0,24.9203635341,199.362908273,2.19108432871,0.0,2.19108432871
 03/28  24:00:00,287.770036746,0.0,0.0,0.0,24.9203635341,199.362908273,4.3619886616,0.0,4.3619886616
 03/29  01:00:00,287.770035127,0.0,0.0,0.0,24.9203635341,199.362908273,2.19090023421,0.0,2.19090023421
 03/29  02:00:00,287.770035331,0.0,0.0,0.0,24.9203635341,199.362908273,2.19110027667,0.0,2.19110027667
 03/29  03:00:00,287.770035559,0.0,0.0,0.0,24.9203635341,199.362908273,4.36170745494,0.0,4.36170745494
 03/29  04:00:00,299.992232891,0.0,0.0,0.0,24.9203635341,199.362908273,2.19091353455,0.0,2.19091353455
 03/29  05:00:00,349.358531651,0.0,0.0,0.0,49.8407270682,199.362908273,4.36847031568,0.0,4.36847031568
 03/29  06:00:00,421.572167822,31.2886781108,0.0,0.0,49.8407270682,199.362908273,692.276361196,687.910208029,4.36615316722
 03/29  07:00:00,502.928744398,31.2721397543,0.0,0.0,149.522181205,199.362908273,636.282050406,625.334383194,10.9476672126
 03/29  08:00:00,1051.00156554,31.2721397543,0.0,0.0,448.566543614,448.566543614,424.022173961,406.373008277,17.6491656839
 03/29  09:00:00,1014.28423742,31.2721397543,0.0,0.0,448.566543614,448.566543614,364.445378377,344.563357338,19.8820210387
 03/29  10:00:00,965.370031068,31.2721397543,0.0,0.0,448.566543614,448.566543614,336.049095257,313.949355865,22.0997393921
 03/29  11:00:00,965.345320544,31.2721397543,0.0,0.0,448.566543614,448.566543614,305.206783355,280.799164868,24.407618487
 03/29  12:00:00,915.48961854,31.2721397543,0.0,0.0,448.566543614,398.725816546,289.6987321,258.479440472,31.2192916279
 03/29  13:00:00,965.264516381,31.2721397543,0.0,0.0,448.566543614,448.566543614,215.913068553,186.968727229,28.9443413239
 03/29  14:00:00,965.232326141,31.2721397543,0.0,0.0,448.566543614,448.566543614,180.863224438,163.224147955,17.6390764834
 03/29  15:00:00,965.220154983,31.2721397543,0.0,0.0,448.566543614,448.566543614,168.587723132,150.957551828,17.6301713043
 03/29  16:00:00,1014.12604733,31.2721397543,0.0,0.0,448.566543614,448.566543614,189.648079074,165.279915211,24.3681638628
 03/29  17:00:00,901.298391638,31.2721397543,0.0,0.0,348.885089477,398.725816546,222.92649652,209.748911111,13.1775854086
 03/29  18:00:00,701.989734844,31.2721397543,0.0,0.0,249.203635341,299.044362409,288.8792358,277.918780018,10.9604557823
 03/29  19:00:00,720.383886819,31.2721397543,0.0,0.0,249.203635341,299.044362409,431.517562369,422.771040891,8.74652147714
 03/29  20:00:00,579.656078799,31.2721397543,0.0,0.0,149.522181205,249.203635341,702.528139675,693.773159241,8.75498043355
 03/29  21:00:00,555.347093682,31.2721397543,0.0,0.0,149.522181205,249.203635341,810.759362622,806.391668095,4.36769452765
 03/29  22:00:00,349.356992275,0.0,0.0,0.0,49.8407270682,199.362908273,4.36191758277,0.0,4.36191758277
 03/29  23:00:00,299.992233008,0.0,0.0,0.0,24.9203635341,199.362908273,2.19106126138,0.0,2.19106126138
 03/29  24:00:00,287.770035024,0.0,0.0,0.0,24.9203635341,199.362908273,2.19086775691,0.0,2.19086775691
 03/30  01:00:00,287.770034262,0.0,0.0,0.0,24.9203635341,199.362908273,4.36193333759,0.0,4.36193333759
 03/30  02:00:00,287.770034087,0.0,0.0,0.0,24.9203635341,199.362908273,2.19106616042,0.0,2.19106616042
 03/30  03:00:00,289.758330559,1.97849781367,0.0,0.0,24.9203635341,199.362908273,12.3925522642,10.2016817494,2.1908705148
 03/30  04:00:00,301.584210634,1.58279825093,0.0,0.0,24.9203635341,199.362908273,13.9268437822,9.56470424696,4.36213953528
 03/30  05:00:00,351.351044652,1.97849781367,0.0,0.0,49.8407270682,199.362908273,18.9834697913,14.6154586675,4.36801112385
 03/30  06:00:00,421.805104679,31.2721397543,0.0,0.0,49.8407270682,199.362908273,825.969777477,823.776925464,2.19285201327
 03/30  07:00:00,503.298618671,31.2721397543,0.0,0.0,149.522181205,199.362908273,893.055786594,882.106382289,10.9494043056
 03/30  08:00:00,1051.26848585,31.2721397543,0.0,0.0,448.566543614,448.566543614,608.244015642,588.39228726,19.8517283827
 03/30  09:00:00,1014.40009015,31.2721397543,0.0,0.0,448.566543614,448.566543614,411.421750554,391.540509305,19.8812412487
 03/30  10:00:00,965.381819141,31.2721397543,0.0,0.0,448.566543614,448.566543614,286.833171865,266.94198355,19.8911883146
 03/30  11:00:00,965.453297793,31.3981933893,0.0,0.0,448.566543614,448.566543614,238.761429225,212.13958085,26.6218483746
 03/30  12:00:00,916.843167095,32.6753589456,0.0,0.0,448.566543614,398.725816546,194.547789328,165.56136292,28.9864264082
 03/30  13:00:00,967.216616875,33.2728527495,0.0,0.0,448.566543614,448.566543614,137.198550905,108.256922856,28.9416280493
 03/30  14:00:00,965.241455078,31.2856550057,0.0,0.0,448.566543614,448.566543614,147.697168889,130.059229625,17.6379392644
 03/30  15:00:00,965.556014447,31.6617355861,0.0,0.0,448.566543614,448.566543614,90.8471436498,73.2163432449,17.6308004048
 03/30  16:00:00,1014.09831614,31.3273888087,0.0,0.0,448.566543614,448.566543614,80.8510449581,56.4796718707,24.3713730875
 03/30  17:00:00,901.725336893,31.8092147771,0.0,0.0,348.885089477,398.725816546,79.394367527,66.2128559954,13.1815115315
 03/30  18:00:00,701.979880606,31.388850069,0.0,0.0,249.203635341,299.044362409,118.440732332,105.291469917,13.1492624154
 03/30  19:00:00,711.645651061,31.2721397543,0.0,0.0,249.203635341,299.044362409,166.236927924,159.671911105,6.56501681902
 03/30  20:00:00,579.453225537,31.2721397543,0.0,0.0,149.522181205,249.203635341,406.712087018,395.774173014,10.9379140038
 03/30  21:00:00,555.224294043,31.2721397543,0.0,0.0,149.522181205,249.203635341,604.020439443,599.652645875,4.36779356749
 03/30  22:00:00,349.356991104,0.0,0.0,0.0,49.8407270682,199.362908273,2.1910675708,0.0,2.1910675708
 03/30  23:00:00,299.992231776,0.0,0.0,0.0,24.9203635341,199.362908273,2.19087184321,0.0,2.19087184321
 03/30  24:00:00,287.770034371,0.0,0.0,0.0,24.9203635341,199.362908273,4.36194202325,0.0,4.36194202325
 03/31  01:00:00,287.77003294,0.0,0.0,0.0,24.9203635341,199.362908273,2.19106536511,0.0,2.19106536511
 03/31  02:00:00,287.77003272,0.0,0.0,0.0,24.9203635341,199.362908273,2.19086752892,0.0,2.19086752892
 03/31  03:00:00,287.770033128,0.0,0.0,0.0,24.9203635341,199.362908273,4.36192582489,0.0,4.36192582489
 03/31  04:00:00,301.183579711,1.1870986882,0.0,0.0,24.9203635341,199.362908273,6.19495739623,4.00389920657,2.19105818967
 03/31  05:00:00,350.949107637,1.58279825093,0.0,0.0,49.8407270682,199.362908273,11.704573992,7.33608099803,4.36849299393
 03/31  06:00:00,421.712472631,31.2721397543,0.0,0.0,49.8407270682,199.362908273,679.624320493,675.257908641,4.3664118518
 03/31  07:00:00,503.234576729,31.2721397543,0.0,0.0,149.522181205,199.362908273,783.895776401,774.740118519,9.15565788243
 03/31  08:00:00,1051.09464333,31.2721397543,0.0,0.0,448.566543614,448.566543614,423.086234207,403.630455072,19.4557791347
 03/31  09:00:00,1014.22871348,31.2787175463,0.0,0.0,448.566543614,448.566543614,237.838469647,217.960870524,19.877599123
 03/31  10:00:00,965.217604909,31.2721397543,0.0,0.0,448.566543614,448.566543614,136.2585582,114.160213379,22.0983448209
 03/31  11:00:00,965.709769779,31.7906706655,0.0,0.0,448.566543614,448.566543614,111.72686034,87.3197219024,24.4071384377
 03/31  12:00:00,917.668453288,33.5883453583,0.0,0.0,448.566543614,398.725816546,114.058152378,85.0710490685,28.9871033094
 03/31  13:00:00,969.491603662,35.6133493736,0.0,0.0,448.566543614,448.566543614,76.5263869213,47.5845409936,28.9418459276
 03/31  14:00:00,969.661315175,35.8128517611,0.0,0.0,448.566543614,448.566543614,49.3816008548,29.5390929529,19.8425079019
 03/31  15:00:00,968.210094089,34.3818453437,0.0,0.0,448.566543614,448.566543614,28.6515093365,11.0218461686,17.6296631678
 03/31  16:00:00,1015.17711302,32.452302382,0.0,0.0,448.566543614,448.566543614,35.2234615036,13.0678710282,22.1555904754
 03/31  17:00:00,902.402267611,32.5324843971,0.0,0.0,348.885089477,398.725816546,37.8039961423,22.4284363493,15.375559793
 03/31  18:00:00,702.155487891,31.6165874877,0.0,0.0,249.203635341,299.044362409,66.7039340377,55.7425557664,10.9613782713
 03/31  19:00:00,711.577752314,31.2721397543,0.0,0.0,249.203635341,299.044362409,101.189089228,94.6241981027,6.56489112553
 03/31  20:00:00,579.223275557,31.2721397543,0.0,0.0,149.522181205,249.203635341,184.906812345,173.9688939,10.9379184444
 03/31  21:00:00,554.811620002,31.2721397543,0.0,0.0,149.522181205,249.203635341,218.790387,214.422077884,4.36830911622
 03/31  22:00:00,349.356989696,0.0,0.0,0.0,49.8407270682,199.362908273,2.19093241669,0.0,2.19093241669
 03/31  23:00:00,299.992230802,0.0,0.0,0.0,24.9203635341,199.362908273,2.19073434866,0.0,2.19073434866
 03/31  24:00:00,287.77003316,0.0,0.0,0.0,24.9203635341,199.362908273,4.36165956187,0.0,4.36165956187
 04/01  01:00:00,237.929304415,0.0,0.0,0.0,24.9203635341,149.522181205,2.19092083743,0.0,2.19092083743
 04/01  02:00:00,237.929304646,0.0,0.0,0.0,24.9203635341,149.522181205,2.19072062361,0.0,2.19072062361
 04/01  03:00:00,237.929304835,0.0,0.0,0.0,24.9203635341,149.522181205,4.36162445143,0.0,4.36162445143
 04/01  04:00:00,250.151502198,0.0,0.0,0.0,24.9203635341,149.522181205,2.19090376286,0.0,2.19090376286
 04/01  05:00:00,274.597435259,0.0,0.0,0.0,24.9203635341,149.522181205,4.36839505453,0.0,4.36839505453
 04/01  06:00:00,412.83704542,31.2721397543,0.0,0.0,49.8407270682,199.362908273,413.560055798,409.193998699,4.36605709942
 04/01  07:00:00,403.004124461,31.2721397543,0.0,0.0,49.8407270682,199.362908273,316.505125476,309.952865109,6.55226036645
 04/01  08:00:00,652.063428453,31.2721397543,0.0,0.0,249.203635341,249.203635341,167.998192051,161.433535369,6.56465668167
 04/01  09:00:00,731.522778942,31.2721397543,76.7370102708,0.0,249.203635341,249.203635341,104.605705094,91.4587591995,13.1469458947
 04/01  10:00:00,832.266130455,31.2803159257,202.674625508,0.0,249.203635341,249.203635341,65.5437764133,56.7800880053,8.76368840798
 04/01  11:00:00,855.104828153,32.5721744569,220.980845159,0.0,249.203635341,249.203635341,54.7754300367,41.6147044903,13.1607255465
 04/01  12:00:00,884.286367632,35.1607697484,245.392483318,0.0,249.203635341,249.203635341,43.5686195357,32.615220391,10.9533991447
 04/01  13:00:00,900.63473343,36.6082826315,259.009110983,0.0,249.203635341,249.203635341,33.3457036842,22.397981624,10.9477220602
 04/01  14:00:00,655.327105195,35.8979010905,263.530844986,0.0,74.7610906023,174.442544739,29.6545617942,23.0902250381,6.5643367561
 04/01  15:00:00,652.554271634,33.8767375901,262.984203711,0.0,74.7610906023,174.442544739,21.5000539294,12.7625383295,8.73751559994
 04/01  16:00:00,686.39757888,31.5802920808,251.131408985,0.0,74.7610906023,174.442544739,23.9946857591,17.4332162486,6.56146951054
 04/01  17:00:00,628.566167244,31.2721397543,233.32664291,0.0,24.9203635341,149.522181205,66.4515291657,62.0857908777,4.36573828796
 04/01  18:00:00,296.668109512,0.0,0.0,0.0,24.9203635341,149.522181205,4.36614729047,0.0,4.36614729047
 04/01  19:00:00,306.398380628,0.0,0.0,0.0,24.9203635341,149.522181205,2.1928236394,0.0,2.1928236394
 04/01  20:00:00,323.485713871,0.0,0.0,0.0,24.9203635341,149.522181205,4.36622026023,0.0,4.36622026023
 04/01  21:00:00,299.042343323,0.0,0.0,0.0,24.9203635341,149.522181205,6.54520597348,0.0,6.54520597348
 04/01  22:00:00,274.595898082,0.0,0.0,0.0,24.9203635341,149.522181205,2.19100956097,0.0,2.19100956097
 04/01  23:00:00,250.151502252,0.0,0.0,0.0,24.9203635341,149.522181205,2.19080918303,0.0,2.19080918303
 04/01  24:00:00,237.929304803,0.0,0.0,0.0,24.9203635341,149.522181205,4.36180064205,0.0,4.36180064205
 04/02  01:00:00,237.928791286,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993896355,0.0,2.18993896355
 04/02  02:00:00,237.928791207,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977264065,0.0,2.18977264065
 04/02  03:00:00,237.928791181,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992573635,0.0,2.18992573635
 04/02  04:00:00,250.150988946,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975924774,0.0,2.18975924774
 04/02  05:00:00,274.596921263,0.0,0.0,0.0,24.9203635341,149.522181205,4.36583399105,0.0,4.36583399105
 04/02  06:00:00,306.396842473,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989703167,0.0,2.18989703167
 04/02  07:00:00,296.666571352,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972965683,0.0,2.18972965683
 04/02  08:00:00,296.666571325,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988256663,0.0,2.18988256663
 04/02  09:00:00,259.999977948,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992973961,0.0,2.18992973961
 04/02  10:00:00,243.055982132,10.539985712,11.8921311696,0.0,24.9203635341,149.522181205,2.18994954605,0.0,2.18994954605
 04/02  11:00:00,211.112211383,0.0,0.0,0.0,24.9203635341,149.522181205,4.36409931666,0.0,4.36409931666
 04/02  12:00:00,211.112210954,0.0,0.0,0.0,24.9203635341,149.522181205,2.19170796377,0.0,2.19170796377
 04/02  13:00:00,211.11374773,0.0,0.0,0.0,24.9203635341,149.522181205,6.54556425006,0.0,6.54556425006
 04/02  14:00:00,339.497300606,10.539985712,90.3808158613,0.0,24.9203635341,149.522181205,2.19192070492,0.0,2.19192070492
 04/02  15:00:00,211.1111868,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896958253,0.0,2.1896958253
 04/02  16:00:00,259.999977995,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984875096,0.0,2.18984875096
 04/02  17:00:00,296.666571495,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968196719,0.0,2.18968196719
 04/02  18:00:00,296.666571489,0.0,0.0,0.0,24.9203635341,149.522181205,2.40587067802,0.0,2.40587067802
 04/02  19:00:00,306.396842536,0.0,0.0,0.0,24.9203635341,149.522181205,4.14357999395,0.0,4.14357999395
 04/02  20:00:00,323.484175877,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997341867,0.0,2.18997341867
 04/02  21:00:00,299.041316571,0.0,0.0,0.0,24.9203635341,149.522181205,2.19284076043,0.0,2.19284076043
 04/02  22:00:00,274.595384688,0.0,0.0,0.0,24.9203635341,149.522181205,4.35975299417,0.0,4.35975299417
 04/02  23:00:00,250.150989082,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994581375,0.0,2.18994581375
 04/02  24:00:00,237.928791193,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897791048,0.0,2.1897791048
 04/03  01:00:00,287.770028927,0.0,0.0,0.0,24.9203635341,199.362908273,2.19090268145,0.0,2.19090268145
 04/03  02:00:00,287.770029155,0.0,0.0,0.0,24.9203635341,199.362908273,2.190697651,0.0,2.190697651
 04/03  03:00:00,287.770029366,0.0,0.0,0.0,24.9203635341,199.362908273,4.36156162264,0.0,4.36156162264
 04/03  04:00:00,299.992226708,0.0,0.0,0.0,24.9203635341,199.362908273,2.19086392857,0.0,2.19086392857
 04/03  05:00:00,349.358521718,0.0,0.0,0.0,49.8407270682,199.362908273,4.36827613295,0.0,4.36827613295
 04/03  06:00:00,412.911943619,31.3219117884,0.0,0.0,49.8407270682,199.362908273,472.272363348,467.906439407,4.36592394009
 04/03  07:00:00,502.697416847,31.2721397543,0.0,0.0,149.522181205,199.362908273,349.781865349,338.834133675,10.9477316742
 04/03  08:00:00,1050.75056681,31.2721397543,0.0,0.0,448.566543614,448.566543614,134.492172573,116.846391625,17.6457809479
 04/03  09:00:00,1014.06839996,31.3004043886,0.0,0.0,448.566543614,448.566543614,86.7169417516,66.8399216647,19.8770200869
 04/03  10:00:00,965.178874168,31.3193612737,0.0,0.0,448.566543614,448.566543614,66.6152704095,44.5178349406,22.0974354689
 04/03  11:00:00,965.563807145,31.7103555651,0.0,0.0,448.566543614,448.566543614,57.6886867952,33.2854737111,24.4032130841
 04/03  12:00:00,915.848343185,31.8325008186,0.0,0.0,448.566543614,398.725816546,60.1087961575,31.1290355314,28.9797606261
 04/03  13:00:00,967.157158599,33.3140200104,0.0,0.0,448.566543614,448.566543614,46.7435317279,17.8061384739,28.937393254
 04/03  14:00:00,968.490863266,34.6683983642,0.0,0.0,448.566543614,448.566543614,23.6977021117,6.06135411202,17.6363479997
 04/03  15:00:00,967.232220626,33.4150895738,0.0,0.0,448.566543614,448.566543614,18.256912856,0.62919030439,17.6277225517
 04/03  16:00:00,1014.40397118,31.690783478,0.0,0.0,448.566543614,448.566543614,26.8377074983,2.47255747761,24.3651500207
 04/03  17:00:00,901.149722976,31.2721397543,0.0,0.0,348.885089477,398.725816546,48.632148489,35.452974194,13.1791742951
 04/03  18:00:00,701.840519725,31.2721397543,0.0,0.0,249.203635341,299.044362409,110.45283973,99.4943968615,10.9584428689
 04/03  19:00:00,711.63958327,31.2721397543,0.0,0.0,249.203635341,299.044362409,191.223216534,182.477599048,8.74561748637
 04/03  20:00:00,579.268551871,31.2721397543,0.0,0.0,149.522181205,249.203635341,264.891183683,256.137554584,8.7536290985
 04/03  21:00:00,554.829816828,31.2721397543,0.0,0.0,149.522181205,249.203635341,273.606734893,269.239006035,4.36772885756
 04/03  22:00:00,349.356986165,0.0,0.0,0.0,49.8407270682,199.362908273,4.36186764538,0.0,4.36186764538
 04/03  23:00:00,299.992226844,0.0,0.0,0.0,24.9203635341,199.362908273,2.19105450298,0.0,2.19105450298
 04/03  24:00:00,287.770028857,0.0,0.0,0.0,24.9203635341,199.362908273,2.19084932318,0.0,2.19084932318
 04/04  01:00:00,287.770027955,0.0,0.0,0.0,24.9203635341,199.362908273,4.36185441594,0.0,4.36185441594
 04/04  02:00:00,287.770027758,0.0,0.0,0.0,24.9203635341,199.362908273,2.1910058122,0.0,2.1910058122
 04/04  03:00:00,287.770027561,0.0,0.0,0.0,24.9203635341,199.362908273,2.19079827939,0.0,2.19079827939
 04/04  04:00:00,299.992225743,0.0,0.0,0.0,24.9203635341,199.362908273,4.36175351219,0.0,4.36175351219
 04/04  05:00:00,349.358519534,0.0,0.0,0.0,49.8407270682,199.362908273,4.36771815341,0.0,4.36771815341
 04/04  06:00:00,413.17060893,31.4068854609,0.0,0.0,49.8407270682,199.362908273,678.075331139,675.882636503,2.19269463578
 04/04  07:00:00,503.129918303,31.2721397543,0.0,0.0,149.522181205,199.362908273,809.45821125,798.510368088,10.9478431622
 04/04  08:00:00,1051.07620622,31.2721397543,0.0,0.0,448.566543614,448.566543614,468.287888007,449.555041144,18.7328468638
 04/04  09:00:00,1014.32566774,31.2721397543,0.0,0.0,448.566543614,448.566543614,378.712458331,357.71839878,20.9940595511
 04/04  10:00:00,965.386069571,31.2721397543,0.0,0.0,448.566543614,448.566543614,323.150359768,303.261528114,19.8888316545
 04/04  11:00:00,965.263682483,31.2721397543,0.0,0.0,448.566543614,448.566543614,196.78578909,172.385042226,24.4007468632
 04/04  12:00:00,915.363346096,31.2721397543,0.0,0.0,448.566543614,398.725816546,137.490478679,106.279029142,31.211449537
 04/04  13:00:00,965.779860965,31.8845733798,0.0,0.0,448.566543614,448.566543614,98.4804529767,70.517702999,27.9627499777
 04/04  14:00:00,966.777692238,32.920992097,0.0,0.0,448.566543614,448.566543614,59.9367696929,41.3368091416,18.5999605514
 04/04  15:00:00,965.853098186,32.0174036497,0.0,0.0,448.566543614,448.566543614,37.6547090492,20.0272595825,17.6274494667
 04/04  16:00:00,1014.00589921,31.2721397543,0.0,0.0,448.566543614,448.566543614,46.0685141827,23.9162465012,22.1522676815
 04/04  17:00:00,901.181891551,31.2721397543,0.0,0.0,348.885089477,398.725816546,80.3226675309,67.1411313874,13.1815361435
 04/04  18:00:00,701.884211162,31.2721397543,0.0,0.0,249.203635341,299.044362409,153.35901226,140.212365316,13.1466469446
 04/04  19:00:00,711.673823852,31.2721397543,0.0,0.0,249.203635341,299.044362409,215.782788015,209.218309683,6.56447833176
 04/04  20:00:00,579.369250167,31.2721397543,0.0,0.0,149.522181205,249.203635341,362.002604961,351.06532899,10.9372759702
 04/04  21:00:00,554.940956928,31.2721397543,0.0,0.0,149.522181205,249.203635341,378.207571981,373.839969211,4.36760276927
 04/04  22:00:00,349.356984742,0.0,0.0,0.0,49.8407270682,199.362908273,2.19097597237,0.0,2.19097597237
 04/04  23:00:00,299.992225432,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076828759,0.0,2.19076828759
 04/04  24:00:00,287.770027967,0.0,0.0,0.0,24.9203635341,199.362908273,4.36169327958,0.0,4.36169327958
 04/05  01:00:00,287.770026483,0.0,0.0,0.0,24.9203635341,199.362908273,2.19091973733,0.0,2.19091973733
 04/05  02:00:00,287.770026282,0.0,0.0,0.0,24.9203635341,199.362908273,2.19070970852,0.0,2.19070970852
 04/05  03:00:00,287.770026575,0.0,0.0,0.0,24.9203635341,199.362908273,4.36156801758,0.0,4.36156801758
 04/05  04:00:00,299.992224317,0.0,0.0,0.0,24.9203635341,199.362908273,2.19085829416,0.0,2.19085829416
 04/05  05:00:00,350.550384656,1.1870986882,0.0,0.0,49.8407270682,199.362908273,9.56471161718,5.19726792921,4.36744368797
 04/05  06:00:00,413.072886813,31.281327191,0.0,0.0,49.8407270682,199.362908273,670.173868356,665.80772878,4.36613957569
 04/05  07:00:00,502.809790469,31.2721397543,0.0,0.0,149.522181205,199.362908273,452.718977932,443.956844802,8.76213313001
 04/05  08:00:00,1050.817848,31.2721397543,0.0,0.0,448.566543614,448.566543614,203.348804313,183.501716709,19.8470876046
 04/05  09:00:00,1014.08426457,31.2721397543,0.0,0.0,448.566543614,448.566543614,131.457583468,111.579746682,19.8778367855
 04/05  10:00:00,965.152643006,31.2721397543,0.0,0.0,448.566543614,448.566543614,85.4361494392,65.5479904141,19.888159025
 04/05  11:00:00,965.507404773,31.6408593247,0.0,0.0,448.566543614,448.566543614,70.7533975102,46.3568994131,24.3964980971
 04/05  12:00:00,917.361252758,33.3284506162,0.0,0.0,448.566543614,398.725816546,79.8153865944,48.6080036802,31.2073829141
 04/05  13:00:00,968.938338389,35.0795225268,0.0,0.0,448.566543614,448.566543614,63.3503278495,34.4146927565,28.935635093
 04/05  14:00:00,968.872055939,35.0418403651,0.0,0.0,448.566543614,448.566543614,32.0316892722,14.3951120604,17.6365772118
 04/05  15:00:00,967.116184247,33.2980144685,0.0,0.0,448.566543614,448.566543614,19.3972689227,1.76847175256,17.6287971701
 04/05  16:00:00,1014.81077284,32.0976771394,0.0,0.0,448.566543614,448.566543614,24.4747374354,2.32661007536,22.14812736
 04/05  17:00:00,902.099819978,32.2401074325,0.0,0.0,348.885089477,398.725816546,30.2144637181,14.8401173767,15.3743463414
 04/05  18:00:00,702.125396797,31.6139606648,0.0,0.0,249.203635341,299.044362409,44.7400667712,33.7797172042,10.9603495671
 04/05  19:00:00,711.539476255,31.2721397543,0.0,0.0,249.203635341,299.044362409,72.1798460652,65.6153873175,6.56445874769
 04/05  20:00:00,579.180955564,31.2721397543,0.0,0.0,149.522181205,249.203635341,160.816661415,149.880156065,10.9365053496
 04/05  21:00:00,554.78042013,31.2721397543,0.0,0.0,149.522181205,249.203635341,210.103277883,205.735469236,4.36780864683
 04/05  22:00:00,349.356983369,0.0,0.0,0.0,49.8407270682,199.362908273,2.19068993377,0.0,2.19068993377
 04/05  23:00:00,299.992224107,0.0,0.0,0.0,24.9203635341,199.362908273,2.19086913052,0.0,2.19086913052
 04/05  24:00:00,287.770026715,0.0,0.0,0.0,24.9203635341,199.362908273,4.36149701499,0.0,4.36149701499
 04/06  01:00:00,287.770025078,0.0,0.0,0.0,24.9203635341,199.362908273,2.1910115836,0.0,2.1910115836
 04/06  02:00:00,287.770024863,0.0,0.0,0.0,24.9203635341,199.362908273,2.19079903836,0.0,2.19079903836
 04/06  03:00:00,287.770025246,0.0,0.0,0.0,24.9203635341,199.362908273,4.36173725823,0.0,4.36173725823
 04/06  04:00:00,299.992222879,0.0,0.0,0.0,24.9203635341,199.362908273,2.19093821492,0.0,2.19093821492
 04/06  05:00:00,349.358515297,0.0,0.0,0.0,49.8407270682,199.362908273,4.3675844584,0.0,4.3675844584
 04/06  06:00:00,413.078735491,31.4765545709,0.0,0.0,49.8407270682,199.362908273,497.726432048,493.360424336,4.36600771156
 04/06  07:00:00,502.737378175,31.2721397543,0.0,0.0,149.522181205,199.362908273,398.973523478,390.212095174,8.76142830415
 04/06  08:00:00,1050.84708191,31.2721397543,0.0,0.0,448.566543614,448.566543614,247.183366852,227.335877726,19.8474891257
 04/06  09:00:00,1014.12330042,31.2721397543,0.0,0.0,448.566543614,448.566543614,182.198538273,162.320722127,19.8778161451
 04/06  10:00:00,965.211527828,31.2721397543,0.0,0.0,448.566543614,448.566543614,156.335138047,136.4497869,19.885351147
 04/06  11:00:00,965.168673444,31.2721397543,0.0,0.0,448.566543614,448.566543614,107.681749844,83.2839245898,24.3978252546
 04/06  12:00:00,915.334248718,31.2721397543,0.0,0.0,448.566543614,398.725816546,116.164973493,84.9603568301,31.204616663
 04/06  13:00:00,965.145287319,31.2721397543,0.0,0.0,448.566543614,448.566543614,81.7756299283,52.8389782228,28.9366517055
 04/06  14:00:00,965.126155754,31.2721397543,0.0,0.0,448.566543614,448.566543614,60.3521727983,42.717436982,17.6347358164
 04/06  15:00:00,965.114422295,31.2721397543,0.0,0.0,448.566543614,448.566543614,47.4506248143,29.8244876142,17.6261372002
 04/06  16:00:00,1014.00015152,31.2721397543,0.0,0.0,448.566543614,448.566543614,41.9438574597,19.793917007,22.1499404526
 04/06  17:00:00,901.149117437,31.2721397543,0.0,0.0,348.885089477,398.725816546,49.0127819514,35.8322461336,13.1805358178
 04/06  18:00:00,701.80888122,31.2721397543,0.0,0.0,249.203635341,299.044362409,78.525185116,65.3796125316,13.1455725844
 04/06  19:00:00,711.601974516,31.2721397543,0.0,0.0,249.203635341,299.044362409,149.501101284,142.937177484,6.56392379977
 04/06  20:00:00,579.244658622,31.2721397543,0.0,0.0,149.522181205,249.203635341,242.907310453,234.153765515,8.75354493765
 04/06  21:00:00,554.82025117,31.2721397543,0.0,0.0,149.522181205,249.203635341,269.230325906,264.861969752,4.36835615363
 04/06  22:00:00,349.356982148,0.0,0.0,0.0,49.8407270682,199.362908273,4.36178861155,0.0,4.36178861155
 04/06  23:00:00,299.992222704,0.0,0.0,0.0,24.9203635341,199.362908273,2.19096285985,0.0,2.19096285985
 04/06  24:00:00,287.770025116,0.0,0.0,0.0,24.9203635341,199.362908273,2.19075008037,0.0,2.19075008037
 04/07  01:00:00,287.770023833,0.0,0.0,0.0,24.9203635341,199.362908273,4.36163031375,0.0,4.36163031375
 04/07  02:00:00,287.770023454,0.0,0.0,0.0,24.9203635341,199.362908273,2.19088047016,0.0,2.19088047016
 04/07  03:00:00,287.770023684,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906651998,0.0,2.1906651998
 04/07  04:00:00,299.992221701,0.0,0.0,0.0,24.9203635341,199.362908273,4.3618485756,0.0,4.3618485756
 04/07  05:00:00,349.358512923,0.0,0.0,0.0,49.8407270682,199.362908273,4.36813393294,0.0,4.36813393294
 04/07  06:00:00,404.495221777,31.3927954585,0.0,0.0,49.8407270682,199.362908273,572.526410327,568.160803031,4.36560729632
 04/07  07:00:00,502.77061915,31.2721397543,0.0,0.0,149.522181205,199.362908273,452.072052222,443.30986061,8.7621916122
 04/07  08:00:00,1050.86639019,31.2721397543,0.0,0.0,448.566543614,448.566543614,276.710187455,256.863954882,19.8462325732
 04/07  09:00:00,1014.16205459,31.2721397543,0.0,0.0,448.566543614,448.566543614,231.769418041,211.895739895,19.8736781462
 04/07  10:00:00,965.210881821,31.2721397543,0.0,0.0,448.566543614,448.566543614,159.165790035,139.279149335,19.8866407005
 04/07  11:00:00,965.17952035,31.2721397543,0.0,0.0,448.566543614,448.566543614,122.660898142,98.264720311,24.3961778314
 04/07  12:00:00,915.320846296,31.2721397543,0.0,0.0,448.566543614,398.725816546,102.71022721,71.5047482096,31.2054790002
 04/07  13:00:00,965.137454907,31.2721397543,0.0,0.0,448.566543614,448.566543614,71.7375758935,45.0338258851,26.7037500084
 04/07  14:00:00,965.135932378,31.2933035408,0.0,0.0,448.566543614,448.566543614,47.9728256947,30.3382267638,17.634598931
 04/07  15:00:00,965.504342615,31.6733002481,0.0,0.0,448.566543614,448.566543614,34.8582645664,17.2304445815,17.6278199849
 04/07  16:00:00,1014.62124935,31.8944315739,0.0,0.0,448.566543614,448.566543614,43.2343815592,18.8718991554,24.3624824037
 04/07  17:00:00,902.803923656,32.9333636262,0.0,0.0,348.885089477,398.725816546,42.2299033983,29.0535383386,13.1763650597
 04/07  18:00:00,702.530262508,32.011521153,0.0,0.0,249.203635341,299.044362409,56.352221728,45.3945664696,10.9576552584
 04/07  19:00:00,703.010980105,31.2721397543,0.0,0.0,249.203635341,299.044362409,98.0062838718,89.2603687347,8.74591513713
 04/07  20:00:00,579.221741842,31.2721397543,0.0,0.0,149.522181205,249.203635341,219.090506213,210.337263653,8.75324256005
 04/07  21:00:00,554.83570849,31.2721397543,0.0,0.0,149.522181205,249.203635341,290.592007254,286.223823922,4.36818333116
 04/07  22:00:00,349.356980582,0.0,0.0,0.0,49.8407270682,199.362908273,2.19089804032,0.0,2.19089804032
 04/07  23:00:00,299.992221639,0.0,0.0,0.0,24.9203635341,199.362908273,4.36153565563,0.0,4.36153565563
 04/07  24:00:00,287.770023421,0.0,0.0,0.0,24.9203635341,199.362908273,2.19083281351,0.0,2.19083281351
 04/08  01:00:00,237.929295122,0.0,0.0,0.0,24.9203635341,149.522181205,2.19100073182,0.0,2.19100073182
 04/08  02:00:00,237.929295347,0.0,0.0,0.0,24.9203635341,149.522181205,4.36173523738,0.0,4.36173523738
 04/08  03:00:00,237.929294997,0.0,0.0,0.0,24.9203635341,149.522181205,2.19073438203,0.0,2.19073438203
 04/08  04:00:00,250.151492818,0.0,0.0,0.0,24.9203635341,149.522181205,2.19090371962,0.0,2.19090371962
 04/08  05:00:00,274.597420014,0.0,0.0,0.0,24.9203635341,149.522181205,4.36782764842,0.0,4.36782764842
 04/08  06:00:00,404.476209675,31.2721397543,0.0,0.0,49.8407270682,199.362908273,682.417317167,678.051525528,4.36579163914
 04/08  07:00:00,403.081394383,31.2721397543,0.0,0.0,49.8407270682,199.362908273,436.581421333,430.030643469,6.55077786401
 04/08  08:00:00,652.110478249,31.2721397543,0.0,0.0,249.203635341,249.203635341,237.812667328,229.067013134,8.74565419404
 04/08  09:00:00,615.38778493,31.2774909122,0.0,0.0,249.203635341,249.203635341,167.768130382,156.810194104,10.9579362778
 04/08  10:00:00,566.444393237,31.2721397543,0.0,0.0,249.203635341,249.203635341,110.97709371,102.21485895,8.76223476019
 04/08  11:00:00,566.469189144,31.3153916425,0.0,0.0,249.203635341,249.203635341,92.1486494425,78.9900203558,13.1586290867
 04/08  12:00:00,632.643106186,32.5534072885,18.2237213287,0.0,249.203635341,249.203635341,72.4280075797,61.4756628304,10.9523447493
 04/08  13:00:00,695.357603458,33.1892855334,69.1292787948,0.0,249.203635341,249.203635341,55.0396634326,46.2790183748,8.76064505782
 04/08  14:00:00,460.629618462,32.3657986142,83.6981869352,0.0,74.7610906023,174.442544739,72.5492899826,63.8039450228,8.74534495978
 04/08  15:00:00,517.269280587,31.4323353294,139.516820369,0.0,74.7610906023,174.442544739,47.166673198,40.6098007868,6.55687241118
 04/08  16:00:00,615.924598711,31.2721397543,188.24325158,0.0,74.7610906023,174.442544739,51.7865046691,43.0457556536,8.74074901553
 04/08  17:00:00,585.736373593,31.4377055877,195.962390252,0.0,24.9203635341,149.522181205,74.3363886586,69.9708671827,4.36552147591
 04/08  18:00:00,450.619303339,19.0188943711,86.1376499892,0.0,24.9203635341,149.522181205,2.1931220371,0.0,2.1931220371
 04/08  19:00:00,317.001503348,4.21599428481,5.50652037002,0.0,24.9203635341,149.522181205,4.36600734853,0.0,4.36600734853
 04/08  20:00:00,323.485700902,0.0,0.0,0.0,24.9203635341,149.522181205,4.36579230082,0.0,4.36579230082
 04/08  21:00:00,299.042326093,0.0,0.0,0.0,24.9203635341,149.522181205,4.37004971282,0.0,4.37004971282
 04/08  22:00:00,274.595888669,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081029217,0.0,2.19081029217
 04/08  23:00:00,250.151493082,0.0,0.0,0.0,24.9203635341,149.522181205,4.36174059158,0.0,4.36174059158
 04/08  24:00:00,237.929294972,0.0,0.0,0.0,24.9203635341,149.522181205,2.19093040563,0.0,2.19093040563
 04/09  01:00:00,237.928783425,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988525855,0.0,2.18988525855
 04/09  02:00:00,237.928783437,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970106125,0.0,2.18970106125
 04/09  03:00:00,237.928783459,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983268544,0.0,2.18983268544
 04/09  04:00:00,250.150981334,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964824049,0.0,2.18964824049
 04/09  05:00:00,274.596907381,0.0,0.0,0.0,24.9203635341,149.522181205,4.36578529192,0.0,4.36578529192
 04/09  06:00:00,297.853168013,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972196455,0.0,2.18972196455
 04/09  07:00:00,296.666563686,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898541882,0.0,2.1898541882
 04/09  08:00:00,365.714281425,13.6534278265,26.6967476391,0.0,24.9203635341,149.522181205,2.18988007045,0.0,2.18988007045
 04/09  09:00:00,438.794389978,19.3497065588,100.315359623,0.0,24.9203635341,149.522181205,2.18992712535,0.0,2.18992712535
 04/09  10:00:00,449.097778752,22.8430761489,159.181046939,0.0,24.9203635341,149.522181205,4.35947904142,0.0,4.35947904142
 04/09  11:00:00,211.112199296,0.0,0.0,0.0,24.9203635341,149.522181205,2.19203282653,0.0,2.19203282653
 04/09  12:00:00,401.282612732,15.7633908557,126.773108201,0.0,24.9203635341,149.522181205,4.36388055966,0.0,4.36388055966
 04/09  13:00:00,497.141426829,23.5288784533,197.112359692,0.0,24.9203635341,149.522181205,4.37042692277,0.0,4.37042692277
 04/09  14:00:00,480.078500619,20.5772109183,183.673899697,0.0,24.9203635341,149.522181205,2.1919938911,0.0,2.1919938911
 04/09  15:00:00,502.377038538,22.6692481011,202.742510567,0.0,24.9203635341,149.522181205,4.3598367108,0.0,4.3598367108
 04/09  16:00:00,507.550925015,19.3156790161,164.016538419,0.0,24.9203635341,149.522181205,2.18992549569,0.0,2.18992549569
 04/09  17:00:00,588.393981828,24.7195698709,200.497188249,0.0,24.9203635341,149.522181205,2.18993024305,0.0,2.18993024305
 04/09  18:00:00,544.845576758,20.505677942,164.254841079,0.0,24.9203635341,149.522181205,2.18948386553,0.0,2.18948386553
 04/09  19:00:00,401.945343578,9.22338769509,73.589580014,0.0,24.9203635341,149.522181205,2.18983456428,0.0,2.18983456428
 04/09  20:00:00,323.484168012,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975417894,0.0,2.18975417894
 04/09  21:00:00,299.041303361,0.0,0.0,0.0,24.9203635341,149.522181205,4.36567915615,0.0,4.36567915615
 04/09  22:00:00,274.595376862,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982755463,0.0,2.18982755463
 04/09  23:00:00,250.150981279,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964280045,0.0,2.18964280045
 04/09  24:00:00,237.928783408,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977408325,0.0,2.18977408325
 04/10  01:00:00,287.770019119,0.0,0.0,0.0,24.9203635341,199.362908273,2.19079292463,0.0,2.19079292463
 04/10  02:00:00,287.770019506,0.0,0.0,0.0,24.9203635341,199.362908273,4.3616876253,0.0,4.3616876253
 04/10  03:00:00,287.770019307,0.0,0.0,0.0,24.9203635341,199.362908273,2.19089469877,0.0,2.19089469877
 04/10  04:00:00,299.992216922,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067130701,0.0,2.19067130701
 04/10  05:00:00,349.358506201,0.0,0.0,0.0,49.8407270682,199.362908273,4.36731995543,0.0,4.36731995543
 04/10  06:00:00,404.195393874,31.2721397543,0.0,0.0,49.8407270682,199.362908273,367.232262815,362.866257545,4.36600527027
 04/10  07:00:00,511.798595734,31.2721397543,0.000553531505503,0.0,149.522181205,199.362908273,226.726686485,215.779677112,10.9470093724
 04/10  08:00:00,1051.08094232,31.6618416807,0.0,0.0,448.566543614,448.566543614,72.6988407514,55.0575401906,17.6413005609
 04/10  09:00:00,1015.36361644,32.6287450042,0.0,0.0,448.566543614,448.566543614,52.1597057305,32.2821564595,19.877549271
 04/10  10:00:00,1030.22945098,32.2486496513,17.4168531435,0.0,448.566543614,448.566543614,41.94581072,22.0637818757,19.8820288443
 04/10  11:00:00,1128.04129676,32.5322982585,102.791525449,0.0,448.566543614,448.566543614,38.404406083,14.0098987868,24.3945072962
 04/10  12:00:00,1164.28154995,34.648408142,184.591022618,0.0,448.566543614,398.725816546,45.3576980095,14.1576392351,31.2000587744
 04/10  13:00:00,1236.11587,36.405959695,203.453216501,0.0,448.566543614,448.566543614,29.3777497304,2.67562592189,26.7021238085
 04/10  14:00:00,1245.1446843,36.2664964566,211.321407562,0.0,448.566543614,448.566543614,17.8849617388,0.250059781,17.6349019578
 04/10  15:00:00,1254.47579748,35.0942597106,219.833144188,0.0,448.566543614,448.566543614,17.6250480464,0.0,17.6250480464
 04/10  16:00:00,1320.04023466,35.7193124324,234.836254775,0.0,448.566543614,448.566543614,24.3579012385,0.0,24.3579012385
 04/10  17:00:00,1208.20179509,35.5070786247,236.577048754,0.0,348.885089477,398.725816546,13.1743939129,0.0,13.1743939129
 04/10  18:00:00,998.374372076,33.4740126721,229.465934777,0.0,249.203635341,299.044362409,11.1830268312,0.22572633425,10.9573004969
