Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/10  19:00:00,808.33637711,31.3273541825,75.5683752356,0.0,249.203635341,299.044362409,19.0405326852,10.2947708348,8.74576185038
 04/10  20:00:00,605.84505276,31.2721397543,8.07508484103,0.0,149.522181205,249.203635341,40.0903932111,31.3374996722,8.75289353891
 04/10  21:00:00,586.309381701,31.2721397543,3.86032228163,0.0,149.522181205,249.203635341,58.2198029171,53.8523888639,4.36741405325
 04/10  22:00:00,349.356975948,0.0,0.0,0.0,49.8407270682,199.362908273,2.19071100088,0.0,2.19071100088
 04/10  23:00:00,299.992217198,0.0,0.0,0.0,24.9203635341,199.362908273,4.36152320385,0.0,4.36152320385
 04/10  24:00:00,287.770019317,0.0,0.0,0.0,24.9203635341,199.362908273,2.19081234146,0.0,2.19081234146
 04/11  01:00:00,287.770017604,0.0,0.0,0.0,24.9203635341,199.362908273,2.19096924832,0.0,2.19096924832
 04/11  02:00:00,287.770017798,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074325285,0.0,2.19074325285
 04/11  03:00:00,287.770017915,0.0,0.0,0.0,24.9203635341,199.362908273,4.36157845582,0.0,4.36157845582
 04/11  04:00:00,299.992215355,0.0,0.0,0.0,24.9203635341,199.362908273,2.1908352491,0.0,2.1908352491
 04/11  05:00:00,349.358503596,0.0,0.0,0.0,49.8407270682,199.362908273,4.36804794431,0.0,4.36804794431
 04/11  06:00:00,404.460416842,31.6564790354,0.0,0.0,49.8407270682,199.362908273,231.868473604,227.502841536,4.36563206808
 04/11  07:00:00,502.504910065,31.2721397543,0.0,0.0,149.522181205,199.362908273,149.707940776,140.946189283,8.76175149301
 04/11  08:00:00,1051.38195531,31.981556587,0.0,0.0,448.566543614,448.566543614,53.3335486361,33.4891694755,19.8443791606
 04/11  09:00:00,1155.82241314,33.1175813548,81.8729134561,0.0,448.566543614,448.566543614,39.0043771852,19.1303610767,19.8740161084
 04/11  10:00:00,1234.01516822,32.8418255778,205.48989172,0.0,448.566543614,448.566543614,29.0370899578,9.1527895153,19.8843004425
 04/11  11:00:00,1261.21053746,33.5840394916,229.30163322,0.0,448.566543614,448.566543614,26.5093888276,2.11633709141,24.3930517362
 04/11  12:00:00,1237.79125277,35.6044349436,251.171435979,0.0,448.566543614,398.725816546,30.475968319,1.50665611384,28.9693122052
 04/11  13:00:00,1316.10682449,37.6771821395,275.126169619,0.0,448.566543614,448.566543614,28.9554386384,0.0322868147223,28.9231518237
 04/11  14:00:00,1333.211236,38.6981273648,289.66730105,0.0,448.566543614,448.566543614,17.6335047126,0.0,17.6335047126
 04/11  15:00:00,1333.32563914,38.5059378731,289.557206436,0.0,448.566543614,448.566543614,17.6257230043,0.0,17.6257230043
 04/11  16:00:00,1378.26337029,37.0898605443,287.64622125,0.0,448.566543614,448.566543614,22.1443077991,0.0,22.1443077991
 04/11  17:00:00,1248.56984591,32.7464906301,275.630461821,0.0,348.885089477,398.725816546,15.3684378636,0.0,15.3684378636
 04/11  18:00:00,1038.35145745,31.4649195242,267.386356921,0.0,249.203635341,299.044362409,10.9570470826,0.0,10.9570470826
 04/11  19:00:00,1010.9111543,31.2721397543,243.626818013,0.0,249.203635341,299.044362409,6.64861584856,0.0843306256358,6.56428522293
 04/11  20:00:00,773.292659571,31.2721397543,135.265293576,0.0,149.522181205,249.203635341,24.4470538746,13.51070528,10.9363485946
 04/11  21:00:00,685.417478405,31.2721397543,72.875214975,0.0,149.522181205,249.203635341,44.0910949684,39.7237644324,4.367330536
 04/11  22:00:00,349.356974702,0.0,0.0,0.0,49.8407270682,199.362908273,2.19084565853,0.0,2.19084565853
 04/11  23:00:00,299.992215436,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061934596,0.0,2.19061934596
 04/11  24:00:00,287.770017857,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077840743,0.0,2.19077840743
 04/12  01:00:00,287.770016359,0.0,0.0,0.0,24.9203635341,199.362908273,4.36163860413,0.0,4.36163860413
 04/12  02:00:00,287.770016028,0.0,0.0,0.0,24.9203635341,199.362908273,2.19086053026,0.0,2.19086053026
 04/12  03:00:00,287.770016249,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063158743,0.0,2.19063158743
 04/12  04:00:00,299.992214263,0.0,0.0,0.0,24.9203635341,199.362908273,4.36172976723,0.0,4.36172976723
 04/12  05:00:00,349.358501003,0.0,0.0,0.0,49.8407270682,199.362908273,4.36788940541,0.0,4.36788940541
 04/12  06:00:00,396.9141097,32.7337620154,0.0,0.0,49.8407270682,199.362908273,135.042444387,132.849684742,2.19275964529
 04/12  07:00:00,502.449215627,31.2721397543,0.0,0.0,149.522181205,199.362908273,85.2633649207,74.3151595368,10.9482053839
 04/12  08:00:00,1188.63010367,33.1671056822,77.9671053106,0.0,448.566543614,448.566543614,38.0944645178,20.453489909,17.6409746087
 04/12  09:00:00,1290.15470633,34.55997933,208.75347775,0.0,448.566543614,448.566543614,26.6147025363,6.73998254334,19.874719993
 04/12  10:00:00,1277.23288652,35.7473532035,239.446109945,0.0,448.566543614,448.566543614,22.9311283098,0.841153843267,22.0899744666
 04/12  11:00:00,1310.91875776,37.9686965409,268.610327391,0.0,448.566543614,448.566543614,24.4736160023,0.0806603840471,24.3929556183
 04/12  12:00:00,1270.98475736,37.4595000955,278.19050987,0.0,448.566543614,398.725816546,28.9722185325,0.00768195823853,28.9645365743
 04/12  13:00:00,1317.07746608,43.9617289545,267.539650234,0.0,448.566543614,448.566543614,28.9293716688,0.0,28.9293716688
 04/12  14:00:00,1314.1150333,45.1618879482,263.132201941,0.0,448.566543614,448.566543614,17.6300462459,0.0,17.6300462459
 04/12  15:00:00,1313.3103835,45.8454456327,261.517931067,0.0,448.566543614,448.566543614,15.4221622882,0.0,15.4221622882
 04/12  16:00:00,1364.16714389,45.756624171,263.789487123,0.0,448.566543614,448.566543614,24.3585701353,0.0,24.3585701353
 04/12  17:00:00,1254.47252094,39.704268959,274.11405249,0.0,348.885089477,398.725816546,13.1748727143,0.0,13.1748727143
 04/12  18:00:00,1018.90318244,31.8768991299,248.995108616,0.0,249.203635341,299.044362409,10.9591392208,0.0,10.9591392208
 04/12  19:00:00,899.531872379,31.3744802107,145.857735967,0.0,249.203635341,299.044362409,8.76547343553,0.0208055407371,8.74466789479
 04/12  20:00:00,715.989040333,31.2721397543,78.8417526731,0.0,149.522181205,249.203635341,14.0987617254,5.3458591702,8.75290255518
 04/12  21:00:00,797.565780774,31.2721397543,181.133500889,0.0,149.522181205,249.203635341,24.419011424,20.0515307894,4.36748063458
 04/12  22:00:00,349.356972999,0.0,0.0,0.0,49.8407270682,199.362908273,2.19093928079,0.0,2.19093928079
 04/12  23:00:00,299.992214186,0.0,0.0,0.0,24.9203635341,199.362908273,4.36157376837,0.0,4.36157376837
 04/12  24:00:00,287.770016242,0.0,0.0,0.0,24.9203635341,199.362908273,2.19082771543,0.0,2.19082771543
 04/13  01:00:00,287.770014517,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059382071,0.0,2.19059382071
 04/13  02:00:00,287.770014717,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074611293,0.0,2.19074611293
 04/13  03:00:00,287.770014808,0.0,0.0,0.0,24.9203635341,199.362908273,4.36156418397,0.0,4.36156418397
 04/13  04:00:00,299.992212257,0.0,0.0,0.0,24.9203635341,199.362908273,2.19081813715,0.0,2.19081813715
 04/13  05:00:00,349.358498634,0.0,0.0,0.0,49.8407270682,199.362908273,4.36796761703,0.0,4.36796761703
 04/13  06:00:00,579.605198289,33.9795972698,122.204509444,0.0,49.8407270682,199.362908273,50.2542907611,45.8887560879,4.36553467319
 04/13  07:00:00,674.35575009,31.2721397543,112.391524508,0.0,149.522181205,199.362908273,41.1679614958,32.407405468,8.76055602781
 04/13  08:00:00,1291.46644362,31.7855378098,178.47964267,0.0,448.566543614,448.566543614,24.4054487404,4.56225580847,19.8431929319
 04/13  09:00:00,1277.21161429,33.1152815971,198.431939208,0.0,448.566543614,448.566543614,20.5968242372,0.725672856963,19.8711513802
 04/13  10:00:00,1241.48305528,34.1665465452,208.310554006,0.0,448.566543614,448.566543614,19.9440110023,0.0617564820857,19.8822545202
 04/13  11:00:00,1266.3396676,36.6379395662,228.399604903,0.0,448.566543614,448.566543614,24.3909862065,0.0,24.3909862065
 04/13  12:00:00,1237.28028757,35.6399206891,248.261747848,0.0,448.566543614,398.725816546,28.9652148622,0.0,28.9652148622
 04/13  13:00:00,1311.69548392,40.8239137418,266.673816267,0.0,448.566543614,448.566543614,28.9228007127,0.0,28.9228007127
 04/13  14:00:00,1314.22585036,40.4072223612,269.629051988,0.0,448.566543614,448.566543614,17.6309263873,0.0,17.6309263873
 04/13  15:00:00,1313.78988549,40.1536461485,269.451186561,0.0,448.566543614,448.566543614,17.6239629327,0.0,17.6239629327
 04/13  16:00:00,1358.59562172,40.0882181998,266.066850109,0.0,448.566543614,448.566543614,22.1429852606,0.0,22.1429852606
 04/13  17:00:00,1232.66271453,35.1511636132,258.240866285,0.0,348.885089477,398.725816546,13.1765074219,0.0,13.1765074219
 04/13  18:00:00,1021.98143346,31.3197571279,250.847031442,0.0,249.203635341,299.044362409,10.9566082153,0.0,10.9566082153
 04/13  19:00:00,996.614619225,31.2761708831,228.842479467,0.0,249.203635341,299.044362409,8.79187612902,0.0472784611075,8.74459766791
 04/13  20:00:00,793.972501982,31.2721397543,154.993981642,0.0,149.522181205,249.203635341,30.4256851199,21.6730683784,8.75261674146
 04/13  21:00:00,763.159505899,31.2721397543,148.120108104,0.0,149.522181205,249.203635341,46.9887993919,42.6208294199,4.36796997195
 04/13  22:00:00,349.356971538,0.0,0.0,0.0,49.8407270682,199.362908273,2.19080028095,0.0,2.19080028095
 04/13  23:00:00,299.992212643,0.0,0.0,0.0,24.9203635341,199.362908273,4.36166974848,0.0,4.36166974848
 04/13  24:00:00,287.770014494,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067872457,0.0,2.19067872457
 04/14  01:00:00,287.770012904,0.0,0.0,0.0,24.9203635341,199.362908273,2.19082565733,0.0,2.19082565733
 04/14  02:00:00,287.770013294,0.0,0.0,0.0,24.9203635341,199.362908273,4.36133064769,0.0,4.36133064769
 04/14  03:00:00,287.770013063,0.0,0.0,0.0,24.9203635341,199.362908273,2.1908877962,0.0,2.1908877962
 04/14  04:00:00,299.992210686,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065307402,0.0,2.19065307402
 04/14  05:00:00,349.358496258,0.0,0.0,0.0,49.8407270682,199.362908273,4.36719476904,0.0,4.36719476904
 04/14  06:00:00,398.225135762,34.0637243475,0.0,0.0,49.8407270682,199.362908273,115.724004515,111.358255537,4.3657489772
 04/14  07:00:00,502.441213384,31.2721397543,0.0,0.0,149.522181205,199.362908273,76.3939636836,65.4467402814,10.9472234022
 04/14  08:00:00,1054.07827708,34.6887216851,0.0,0.0,448.566543614,448.566543614,38.5352094044,20.8941613789,17.6410480255
 04/14  09:00:00,1201.83065549,37.3807859642,122.663831933,0.0,448.566543614,448.566543614,28.0342143443,8.16232451364,19.8718898306
 04/14  10:00:00,1264.70511035,38.2645809291,227.165733198,0.0,448.566543614,448.566543614,21.0306500476,1.14841803441,19.8822320132
 04/14  11:00:00,1299.5951567,40.5751296817,256.418136602,0.0,448.566543614,448.566543614,24.5506251695,0.159761726929,24.3908634426
 04/14  12:00:00,1256.57267377,39.562756116,263.747471088,0.0,448.566543614,398.725816546,29.0285201738,0.0643534885124,28.9641666853
 04/14  13:00:00,1319.88573266,46.4874577203,269.580419504,0.0,448.566543614,448.566543614,28.9212635296,0.0,28.9212635296
 04/14  14:00:00,1318.85734995,47.4836606871,266.462064181,0.0,448.566543614,448.566543614,17.6318298996,0.0,17.6318298996
 04/14  15:00:00,1318.51938155,47.7739282734,265.399591789,0.0,448.566543614,448.566543614,17.6240044695,0.0,17.6240044695
 04/14  16:00:00,1370.44453425,49.2718157714,267.39690777,0.0,448.566543614,448.566543614,22.1409672954,0.0,22.1409672954
 04/14  17:00:00,1252.50411812,39.581988516,273.234878215,0.0,348.885089477,398.725816546,13.1753622356,0.0,13.1753622356
 04/14  18:00:00,1022.40572604,31.9656263755,251.482287431,0.0,249.203635341,299.044362409,10.9563955937,0.0,10.9563955937
 04/14  19:00:00,1006.20557108,31.4281499376,235.867454266,0.0,249.203635341,299.044362409,8.74489178032,0.0,8.74489178032
 04/14  20:00:00,855.728975808,31.2721397543,213.666944352,0.0,149.522181205,249.203635341,9.22676746853,0.4750212977,8.75174617083
 04/14  21:00:00,819.764619434,31.2721397543,203.330282511,0.0,149.522181205,249.203635341,13.2668587946,8.89930265576,4.36755613889
 04/14  22:00:00,349.356969888,0.0,0.0,0.0,49.8407270682,199.362908273,2.19078717262,0.0,2.19078717262
 04/14  23:00:00,299.992211095,0.0,0.0,0.0,24.9203635341,199.362908273,4.36163317235,0.0,4.36163317235
 04/14  24:00:00,287.770013069,0.0,0.0,0.0,24.9203635341,199.362908273,2.19084723629,0.0,2.19084723629
 04/15  01:00:00,237.929284219,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060747564,0.0,2.19060747564
 04/15  02:00:00,237.929284476,0.0,0.0,0.0,24.9203635341,149.522181205,2.19075238334,0.0,2.19075238334
 04/15  03:00:00,237.929284531,0.0,0.0,0.0,24.9203635341,149.522181205,4.36155619399,0.0,4.36155619399
 04/15  04:00:00,250.151481991,0.0,0.0,0.0,24.9203635341,149.522181205,2.19080389527,0.0,2.19080389527
 04/15  05:00:00,274.597402911,0.0,0.0,0.0,24.9203635341,149.522181205,4.36789181113,0.0,4.36789181113
 04/15  06:00:00,397.563985884,33.4154173789,0.0,0.0,49.8407270682,199.362908273,100.361350965,95.995909653,4.36544131168
 04/15  07:00:00,428.262498435,31.3193056167,6.78377433929,0.0,49.8407270682,199.362908273,63.6854889216,57.1344235288,6.55106539279
 04/15  08:00:00,850.926101563,33.3154467187,137.175123428,0.0,249.203635341,249.203635341,38.0912444017,31.5284005285,6.56284387314
 04/15  09:00:00,884.618311698,33.8316381377,204.371136891,0.0,249.203635341,249.203635341,33.9216164572,22.9660384936,10.9555779637
 04/15  10:00:00,853.569772884,32.8399871711,220.427875358,0.0,249.203635341,249.203635341,26.9394273405,15.9944172221,10.9450101185
 04/15  11:00:00,869.189300819,33.1889232283,233.44089179,0.0,249.203635341,249.203635341,20.37835617,9.41243839878,10.9659177712
 04/15  12:00:00,880.074334292,34.9631165291,241.339267286,0.0,249.203635341,249.203635341,14.0294617648,3.07767135304,10.9517904117
 04/15  13:00:00,881.492870353,34.5446667732,243.380622643,0.0,249.203635341,249.203635341,11.3811260429,0.43594273772,10.9451833052
 04/15  14:00:00,632.557131738,34.1265129502,243.869838982,0.0,74.7610906023,174.442544739,6.7951448832,0.231720348785,6.56342453442
 04/15  15:00:00,636.591492739,32.0918393054,248.82517457,0.0,74.7610906023,174.442544739,6.55746679931,0.0,6.55746679931
 04/15  16:00:00,681.619901673,31.3455644571,247.102898215,0.0,74.7610906023,174.442544739,8.74010151327,0.0,8.74010151327
 04/15  17:00:00,631.506651972,31.2721397543,238.861130902,0.0,24.9203635341,149.522181205,15.3186513038,10.9528770506,4.36577425313
 04/15  18:00:00,296.668081274,0.0,0.0,0.0,24.9203635341,149.522181205,2.19284215132,0.0,2.19284215132
 04/15  19:00:00,289.311019078,0.0,0.0,0.0,24.9203635341,149.522181205,4.36584897666,0.0,4.36584897666
 04/15  20:00:00,323.485685889,0.0,0.0,0.0,24.9203635341,149.522181205,4.36580851134,0.0,4.36580851134
 04/15  21:00:00,299.042306757,0.0,0.0,0.0,24.9203635341,149.522181205,4.36991195182,0.0,4.36991195182
 04/15  22:00:00,274.595877904,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076575419,0.0,2.19076575419
 04/15  23:00:00,250.151482322,0.0,0.0,0.0,24.9203635341,149.522181205,4.36158219493,0.0,4.36158219493
 04/15  24:00:00,237.92928419,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081663101,0.0,2.19081663101
 04/16  01:00:00,237.928774647,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976361456,0.0,2.18976361456
 04/16  02:00:00,237.928774719,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987110301,0.0,2.18987110301
 04/16  03:00:00,237.928774681,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966688091,0.0,2.18966688091
 04/16  04:00:00,250.150972509,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977431259,0.0,2.18977431259
 04/16  05:00:00,274.596892366,0.0,0.0,0.0,24.9203635341,149.522181205,4.36525204411,0.0,4.36525204411
 04/16  06:00:00,289.309492553,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977817679,0.0,2.18977817679
 04/16  07:00:00,296.66655488,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973022234,0.0,2.18973022234
 04/16  08:00:00,303.593813314,6.92725841049,0.0,0.0,24.9203635341,149.522181205,2.1897856367,0.0,2.1897856367
 04/16  09:00:00,277.117018565,17.1170570318,0.0,0.0,24.9203635341,149.522181205,2.1898512838,0.0,2.1898512838
 04/16  10:00:00,223.359266737,12.2480963983,0.0,0.0,24.9203635341,149.522181205,2.18979206258,0.0,2.18979206258
 04/16  11:00:00,211.112186516,0.0,0.0,0.0,24.9203635341,149.522181205,4.3636304368,0.0,4.3636304368
 04/16  12:00:00,211.112186282,0.0,0.0,0.0,24.9203635341,149.522181205,2.1918670232,0.0,2.1918670232
 04/16  13:00:00,240.851827692,14.7559799968,1.11085636841,0.0,24.9203635341,149.522181205,6.54478046486,0.0,6.54478046486
 04/16  14:00:00,253.75639133,15.458645711,8.47969758873,0.0,24.9203635341,149.522181205,2.19189851726,0.0,2.19189851726
 04/16  15:00:00,215.327164569,4.21599428481,0.0,0.0,24.9203635341,149.522181205,2.18972287405,0.0,2.18972287405
 04/16  16:00:00,353.08085231,19.0681819666,24.2297361158,0.0,24.9203635341,149.522181205,2.18985845082,0.0,2.18985845082
 04/16  17:00:00,355.697826477,24.1132018053,6.94955272915,0.0,24.9203635341,149.522181205,2.18974702173,0.0,2.18974702173
 04/16  18:00:00,316.328935779,19.6623791533,0.0,0.0,24.9203635341,149.522181205,2.18982324419,0.0,2.18982324419
 04/16  19:00:00,298.143659283,8.83416655847,0.0,0.0,24.9203635341,149.522181205,4.35956147249,0.0,4.35956147249
 04/16  20:00:00,323.484159359,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897068065,0.0,2.1897068065
 04/16  21:00:00,299.041287693,0.0,0.0,0.0,24.9203635341,149.522181205,2.19297288768,0.0,2.19297288768
 04/16  22:00:00,274.595368151,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896052314,0.0,2.1896052314
 04/16  23:00:00,250.150972548,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971238105,0.0,2.18971238105
 04/16  24:00:00,237.928774762,0.0,0.0,0.0,24.9203635341,149.522181205,4.3594338784,0.0,4.3594338784
 04/17  01:00:00,287.770008173,0.0,0.0,0.0,24.9203635341,199.362908273,2.19073259053,0.0,2.19073259053
 04/17  02:00:00,287.770007965,0.0,0.0,0.0,24.9203635341,199.362908273,2.19086966631,0.0,2.19086966631
 04/17  03:00:00,287.770008156,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062611114,0.0,2.19062611114
 04/17  04:00:00,299.99220619,0.0,0.0,0.0,24.9203635341,199.362908273,4.36166338638,0.0,4.36166338638
 04/17  05:00:00,349.358488064,0.0,0.0,0.0,49.8407270682,199.362908273,4.36768853534,0.0,4.36768853534
 04/17  06:00:00,395.930495171,31.4631153238,0.0,0.0,49.8407270682,199.362908273,492.836149357,490.643503802,2.19264555561
 04/17  07:00:00,502.623345338,31.2721397543,0.0,0.0,149.522181205,199.362908273,300.176690821,289.230039808,10.9466510129
 04/17  08:00:00,1050.71192818,31.2721397543,0.0,0.0,448.566543614,448.566543614,100.308364496,82.668910178,17.6394543181
 04/17  09:00:00,1014.01192026,31.2721397543,0.0,0.0,448.566543614,448.566543614,59.4566604016,39.5888181517,19.8678422498
 04/17  10:00:00,986.004161041,31.2721397543,6.23289826146,0.0,448.566543614,448.566543614,44.6122060265,24.7351700765,19.8770359499
 04/17  11:00:00,1114.25376408,31.7519337769,94.2214951929,0.0,448.566543614,448.566543614,38.7663352742,14.3806280253,24.3857072489
 04/17  12:00:00,1163.65238148,33.0338013341,185.574275828,0.0,448.566543614,398.725816546,42.012884197,13.0537194125,28.9591647845
 04/17  13:00:00,1239.42907223,34.4611066354,208.717487049,0.0,448.566543614,448.566543614,31.1953821596,2.28159449761,28.913787662
 04/17  14:00:00,1243.69698982,33.6210437338,212.532830566,0.0,448.566543614,448.566543614,18.2623931341,0.636151450731,17.6262416834
 04/17  15:00:00,1244.02258455,32.9495751645,213.004661619,0.0,448.566543614,448.566543614,17.8773944544,0.256605443579,17.6207890108
 04/17  16:00:00,1291.404569,33.0548745876,211.389108506,0.0,448.566543614,448.566543614,22.1744812798,0.0347001395944,22.1397811402
 04/17  17:00:00,1176.89590417,31.2721397543,213.035750342,0.0,348.885089477,398.725816546,14.1568145026,0.983855190125,13.1729593125
 04/17  18:00:00,925.24545671,31.2721397543,163.560915537,0.0,249.203635341,299.044362409,14.5450550664,3.58852595156,10.9565291149
 04/17  19:00:00,743.950591576,31.2721397543,21.1478309994,0.0,249.203635341,299.044362409,35.6040779323,26.8598304654,8.74424746687
 04/17  20:00:00,579.111305477,31.2721397543,0.0,0.0,149.522181205,249.203635341,89.7515466753,80.9993167476,8.75222992768
 04/17  21:00:00,554.683659901,31.2721397543,0.0,0.0,149.522181205,249.203635341,112.233842593,107.866029439,4.36781315396
 04/17  22:00:00,349.356964968,0.0,0.0,0.0,49.8407270682,199.362908273,2.19070968213,0.0,2.19070968213
 04/17  23:00:00,299.99220596,0.0,0.0,0.0,24.9203635341,199.362908273,2.19084648885,0.0,2.19084648885
 04/17  24:00:00,287.770008427,0.0,0.0,0.0,24.9203635341,199.362908273,4.36134248973,0.0,4.36134248973
 04/18  01:00:00,287.770006509,0.0,0.0,0.0,24.9203635341,199.362908273,2.19087004811,0.0,2.19087004811
 04/18  02:00:00,287.770006311,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062353233,0.0,2.19062353233
 04/18  03:00:00,287.770006628,0.0,0.0,0.0,24.9203635341,199.362908273,2.19075693616,0.0,2.19075693616
 04/18  04:00:00,299.992204423,0.0,0.0,0.0,24.9203635341,199.362908273,4.36153338479,0.0,4.36153338479
 04/18  05:00:00,349.358485621,0.0,0.0,0.0,49.8407270682,199.362908273,4.36791183152,0.0,4.36791183152
 04/18  06:00:00,387.865097368,32.1262440327,0.0,0.0,49.8407270682,199.362908273,266.997314531,262.632021568,4.3652929634
 04/18  07:00:00,502.533387993,31.2721397543,0.0,0.0,149.522181205,199.362908273,189.693230808,180.93328659,8.75994421827
 04/18  08:00:00,1050.68795011,31.2721397543,0.0,0.0,448.566543614,448.566543614,71.567748751,53.9314735231,17.6362752279
 04/18  09:00:00,1014.00603108,31.2721397543,0.0,0.0,448.566543614,448.566543614,52.7071090874,32.8397958768,19.8673132107
 04/18  10:00:00,965.105318029,31.2721397543,0.0,0.0,448.566543614,448.566543614,37.1166338097,17.2400911304,19.8765426793
 04/18  11:00:00,965.121293676,31.2894595205,0.0,0.0,448.566543614,448.566543614,34.8340539483,10.4496061516,24.3844477967
 04/18  12:00:00,915.290283838,31.29217993,0.0,0.0,448.566543614,398.725816546,41.8363668565,12.8796383503,28.9567285062
 04/18  13:00:00,965.97181072,32.1427704352,0.0,0.0,448.566543614,448.566543614,31.3816356058,2.46694018425,28.9146954215
 04/18  14:00:00,966.41833268,32.5966729188,0.0,0.0,448.566543614,448.566543614,23.577090145,5.94783390835,17.6292562367
 04/18  15:00:00,966.681641957,32.8594992916,0.0,0.0,448.566543614,448.566543614,23.2694543258,7.20358168157,16.0658726442
 04/18  16:00:00,1015.87267407,33.1513614759,0.0,0.0,448.566543614,448.566543614,36.9531462028,13.2540144114,23.6991317914
 04/18  17:00:00,901.162143314,31.2721397543,0.0,0.0,348.885089477,398.725816546,68.6001323081,55.4281006608,13.1720316473
 04/18  18:00:00,701.827053909,31.2721397543,0.0,0.0,249.203635341,299.044362409,104.910656518,93.9549861706,10.9556703479
 04/18  19:00:00,694.471552339,31.2721397543,0.0,0.0,249.203635341,299.044362409,106.631104807,100.067959594,6.56314521351
 04/18  20:00:00,579.168144802,31.2721397543,0.0,0.0,149.522181205,249.203635341,166.154957236,155.220556734,10.9344005024
 04/18  21:00:00,554.745261903,31.2721397543,0.0,0.0,149.522181205,249.203635341,193.389088323,189.021937514,4.36715080847
 04/18  22:00:00,349.356963453,0.0,0.0,0.0,49.8407270682,199.362908273,2.19076177598,0.0,2.19076177598
 04/18  23:00:00,299.992204185,0.0,0.0,0.0,24.9203635341,199.362908273,2.19089464271,0.0,2.19089464271
 04/18  24:00:00,287.770006524,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064789456,0.0,2.19064789456
 04/19  01:00:00,287.770005013,0.0,0.0,0.0,24.9203635341,199.362908273,4.36130482367,0.0,4.36130482367
 04/19  02:00:00,287.770004588,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065740862,0.0,2.19065740862
 04/19  03:00:00,287.77000464,0.0,0.0,0.0,24.9203635341,199.362908273,2.19078685242,0.0,2.19078685242
 04/19  04:00:00,299.992202803,0.0,0.0,0.0,24.9203635341,199.362908273,4.36120377652,0.0,4.36120377652
 04/19  05:00:00,349.358482719,0.0,0.0,0.0,49.8407270682,199.362908273,4.36717197717,0.0,4.36717197717
 04/19  06:00:00,387.842847528,31.9668292528,0.0,0.0,49.8407270682,199.362908273,441.962136092,439.769236189,2.19289990337
 04/19  07:00:00,502.6665328,31.2721397543,0.0,0.0,149.522181205,199.362908273,360.838155812,349.893239342,10.9449164705
 04/19  08:00:00,1050.74990861,31.2721397543,0.0,0.0,448.566543614,448.566543614,149.912273504,132.276608641,17.6356648629
 04/19  09:00:00,1014.03166917,31.2721397543,0.0,0.0,448.566543614,448.566543614,85.2290205873,65.3610640588,19.8679565285
 04/19  10:00:00,965.131046099,31.2721397543,0.0,0.0,448.566543614,448.566543614,69.7235668145,49.8438502905,19.879716524
 04/19  11:00:00,965.140455223,31.2721397543,0.0,0.0,448.566543614,448.566543614,81.0790014757,56.6949528408,24.3840486349
 04/19  12:00:00,915.306468664,31.2721397543,0.0,0.0,448.566543614,398.725816546,87.8619621716,58.9063379027,28.9556242689
 04/19  13:00:00,965.134080615,31.2721397543,0.0,0.0,448.566543614,448.566543614,70.9738115516,44.280523923,26.6932876286
 04/19  14:00:00,965.209117906,31.3633395261,0.0,0.0,448.566543614,448.566543614,54.3167234277,36.6884235442,17.6282998835
 04/19  15:00:00,965.700194047,31.8722710874,0.0,0.0,448.566543614,448.566543614,32.263433038,14.6456018663,17.6178311718
 04/19  16:00:00,1015.03943089,32.3164161894,0.0,0.0,448.566543614,448.566543614,37.7066717392,15.5725248902,22.134146849
 04/19  17:00:00,901.163425698,31.2721397543,0.0,0.0,348.885089477,398.725816546,70.806801688,57.6295116497,13.1772900383
 04/19  18:00:00,701.831260913,31.2721397543,0.0,0.0,249.203635341,299.044362409,111.215016192,100.259626433,10.9553897589
 04/19  19:00:00,694.505184228,31.2721397543,0.0,0.0,249.203635341,299.044362409,152.842591828,144.098364016,8.74422781234
 04/19  20:00:00,579.213085149,31.2721397543,0.0,0.0,149.522181205,249.203635341,223.070453813,214.318125871,8.75232794149
 04/19  21:00:00,554.780886679,31.2721397543,0.0,0.0,149.522181205,249.203635341,240.686997257,236.319068051,4.36792920544
 04/19  22:00:00,349.35696157,0.0,0.0,0.0,49.8407270682,199.362908273,2.19078896307,0.0,2.19078896307
 04/19  23:00:00,299.992202669,0.0,0.0,0.0,24.9203635341,199.362908273,4.36158430723,0.0,4.36158430723
 04/19  24:00:00,287.77000454,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060681693,0.0,2.19060681693
 04/20  01:00:00,287.770002793,0.0,0.0,0.0,24.9203635341,199.362908273,2.19073089471,0.0,2.19073089471
 04/20  02:00:00,287.770003202,0.0,0.0,0.0,24.9203635341,199.362908273,4.36146007327,0.0,4.36146007327
 04/20  03:00:00,287.77000302,0.0,0.0,0.0,24.9203635341,199.362908273,2.19072927513,0.0,2.19072927513
 04/20  04:00:00,299.992200664,0.0,0.0,0.0,24.9203635341,199.362908273,2.19085458051,0.0,2.19085458051
 04/20  05:00:00,349.358480123,0.0,0.0,0.0,49.8407270682,199.362908273,4.36787029728,0.0,4.36787029728
 04/20  06:00:00,387.638820506,31.6813003977,0.0,0.0,49.8407270682,199.362908273,545.661741002,541.296367812,4.36537319049
 04/20  07:00:00,502.630268478,31.2721397543,0.0,0.0,149.522181205,199.362908273,310.42069516,301.660889431,8.75980572926
 04/20  08:00:00,1051.2383567,31.7875537454,0.0,0.0,448.566543614,448.566543614,117.259845275,97.4197905288,19.840054746
 04/20  09:00:00,1015.33962243,32.5848881353,0.0,0.0,448.566543614,448.566543614,76.4730503419,58.8115082007,17.6615421412
 04/20  10:00:00,965.920917519,32.0681780365,0.0,0.0,448.566543614,448.566543614,61.5968576716,41.7184822071,19.8783754645
 04/20  11:00:00,965.335498188,31.4883327981,0.0,0.0,448.566543614,448.566543614,54.074514264,29.6915691286,24.3829451353
 04/20  12:00:00,977.093172291,32.7882603934,13.5802968935,0.0,448.566543614,398.725816546,55.8344264457,26.8789996715,28.9554267742
 04/20  13:00:00,1013.80424678,33.8959685018,8.78544146146,0.0,448.566543614,448.566543614,39.1768332369,10.2680826347,28.9087506023
 04/20  14:00:00,968.165238727,34.3472525929,0.0,0.0,448.566543614,448.566543614,18.9834989026,1.35536629374,17.6281326089
 04/20  15:00:00,1026.83224736,33.9157281825,12.3792863373,0.0,448.566543614,448.566543614,15.417216254,0.0,15.417216254
 04/20  16:00:00,1106.99060479,34.6304097549,32.8119392824,0.0,448.566543614,448.566543614,24.3465170504,0.0,24.3465170504
 04/20  17:00:00,992.652501371,33.4535497536,32.5212641725,0.0,348.885089477,398.725816546,13.1692888717,0.0,13.1692888717
 04/20  18:00:00,791.403592512,32.3723490867,31.7245293658,0.0,249.203635341,299.044362409,11.9230820658,0.966774704738,10.956307361
 04/20  19:00:00,694.404806055,31.2721397543,0.0,0.0,249.203635341,299.044362409,21.8418180904,15.2785546961,6.56326339426
 04/20  20:00:00,579.086588868,31.2721397543,0.0,0.0,149.522181205,249.203635341,59.6575627878,50.9058479608,8.75171482696
 04/20  21:00:00,554.680076699,31.2721397543,0.0,0.0,149.522181205,249.203635341,108.956522124,104.588844613,4.36767751117
 04/20  22:00:00,349.3569603,0.0,0.0,0.0,49.8407270682,199.362908273,4.36164061673,0.0,4.36164061673
 04/20  23:00:00,299.992200784,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905534851,0.0,2.1905534851
 04/20  24:00:00,287.770002864,0.0,0.0,0.0,24.9203635341,199.362908273,2.190678962,0.0,2.190678962
 04/21  01:00:00,287.770001469,0.0,0.0,0.0,24.9203635341,199.362908273,4.36134346127,0.0,4.36134346127
 04/21  02:00:00,287.770001353,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066569097,0.0,2.19066569097
 04/21  03:00:00,287.770001097,0.0,0.0,0.0,24.9203635341,199.362908273,2.19078723671,0.0,2.19078723671
 04/21  04:00:00,299.992199091,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053124974,0.0,2.19053124974
 04/21  05:00:00,349.358477065,0.0,0.0,0.0,49.8407270682,199.362908273,4.36754133377,0.0,4.36754133377
 04/21  06:00:00,387.910383719,32.1033132219,0.0,0.0,49.8407270682,199.362908273,354.453951725,350.088571377,4.36538034757
 04/21  07:00:00,502.545203588,31.2721397543,0.0,0.0,149.522181205,199.362908273,207.357326726,196.411548167,10.9457785588
 04/21  08:00:00,1051.4896518,32.0770982751,0.0,0.0,448.566543614,448.566543614,67.6341085059,49.9992084439,17.634900062
 04/21  09:00:00,1035.3435133,32.9398924634,5.03105779941,0.0,448.566543614,448.566543614,50.686297151,30.8222099458,19.8640872052
 04/21  10:00:00,1118.03804352,32.4462378997,92.8606015737,0.0,448.566543614,448.566543614,38.4651420031,18.592664203,19.8724778001
 04/21  11:00:00,1219.70158091,32.3756096105,191.650284957,0.0,448.566543614,448.566543614,31.9837194127,9.81704374986,22.1666756628
 04/21  12:00:00,1188.78275091,33.8395279787,207.981452825,0.0,448.566543614,398.725816546,41.3986801725,10.2188889299,31.1797912426
 04/21  13:00:00,1243.26728875,36.8707533085,208.834433391,0.0,448.566543614,448.566543614,28.1762763269,1.49718117213,26.6790951548
 04/21  14:00:00,1250.35194709,37.6330161011,213.887631,0.0,448.566543614,448.566543614,17.8207989479,0.196111523242,17.6246874246
 04/21  15:00:00,1256.361035,37.2536735545,219.756516452,0.0,448.566543614,448.566543614,17.6193952357,0.0,17.6193952357
 04/21  16:00:00,1310.29075141,38.9279960491,223.105524659,0.0,448.566543614,448.566543614,22.133390673,0.0,22.133390673
 04/21  17:00:00,1190.92017345,35.816756867,220.456449645,0.0,348.885089477,398.725816546,13.1694611383,0.0,13.1694611383
 04/21  18:00:00,978.73934085,32.0225680085,213.500957187,0.0,249.203635341,299.044362409,10.9556391861,0.0,10.9556391861
 04/21  19:00:00,913.274578601,31.2721397543,158.95636366,0.0,249.203635341,299.044362409,8.793540095,2.23023301294,6.56330708207
 04/21  20:00:00,699.942924944,31.2721397543,63.272926468,0.0,149.522181205,249.203635341,30.004280561,21.2525802799,8.75170028112
 04/21  21:00:00,601.063628723,31.2721397543,9.14931013897,0.0,149.522181205,249.203635341,48.1501554357,43.782466308,4.36768912767
 04/21  22:00:00,349.356958508,0.0,0.0,0.0,49.8407270682,199.362908273,4.36165088216,0.0,4.36165088216
 04/21  23:00:00,299.992198989,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055368872,0.0,2.19055368872
 04/21  24:00:00,287.770001096,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067520208,0.0,2.19067520208
 04/22  01:00:00,237.929272613,0.0,0.0,0.0,24.9203635341,149.522181205,4.36132477633,0.0,4.36132477633
 04/22  02:00:00,237.929272498,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065079207,0.0,2.19065079207
 04/22  03:00:00,237.92927224,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076837256,0.0,2.19076837256
 04/22  04:00:00,250.151470238,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050921123,0.0,2.19050921123
 04/22  05:00:00,274.5973836,0.0,0.0,0.0,24.9203635341,149.522181205,4.36747085965,0.0,4.36747085965
 04/22  06:00:00,387.927338123,32.2411444981,0.0,0.0,49.8407270682,199.362908273,204.067367431,199.702067696,4.36529973473
 04/22  07:00:00,402.806135346,31.2721397543,0.0,0.0,49.8407270682,199.362908273,136.96796007,130.417853557,6.55010651277
 04/22  08:00:00,652.514450104,31.8306193174,0.0,0.0,249.203635341,249.203635341,66.2519596718,59.6899796696,6.56198000223
 04/22  09:00:00,654.849486717,32.5250531931,5.55289114115,0.0,249.203635341,249.203635341,53.809057068,42.8541551701,10.9549018978
 04/22  10:00:00,724.80205087,31.9192952721,98.8727110269,0.0,249.203635341,249.203635341,44.1194935934,33.1756787896,10.9438148038
 04/22  11:00:00,823.907569636,31.4063510678,196.179270881,0.0,249.203635341,249.203635341,37.5852467719,26.6200318523,10.9652149196
 04/22  12:00:00,852.224255385,32.9153934298,221.664009318,0.0,249.203635341,249.203635341,32.8581482179,21.9090227551,10.9491254628
 04/22  13:00:00,862.335784726,33.9265178767,229.557373324,0.0,249.203635341,249.203635341,24.0352317355,15.2759559961,8.75927573941
 04/22  14:00:00,621.579126068,33.0372126015,237.622363323,0.0,74.7610906023,174.442544739,17.0950114512,8.35139391424,8.74361753698
 04/22  15:00:00,625.639805196,31.8957010247,242.310208958,0.0,74.7610906023,174.442544739,6.69540520401,0.13920369717,6.55620150684
 04/22  16:00:00,672.247088021,31.2721397543,241.38949615,0.0,74.7610906023,174.442544739,10.1251941656,1.3864574679,8.73873669767
 04/22  17:00:00,626.808484395,31.2721397543,236.078679579,0.0,24.9203635341,149.522181205,34.7750724486,32.5823600812,2.19271236732
 04/22  18:00:00,296.668064775,0.0,0.0,0.0,24.9203635341,149.522181205,4.36566979177,0.0,4.36566979177
 04/22  19:00:00,289.311002497,0.0,0.0,0.0,24.9203635341,149.522181205,4.3653720384,0.0,4.3653720384
 04/22  20:00:00,323.48566889,0.0,0.0,0.0,24.9203635341,149.522181205,2.19260116614,0.0,2.19260116614
 04/22  21:00:00,299.042285358,0.0,0.0,0.0,24.9203635341,149.522181205,6.54414934585,0.0,6.54414934585
 04/22  22:00:00,274.595865778,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053091286,0.0,2.19053091286
 04/22  23:00:00,250.151470055,0.0,0.0,0.0,24.9203635341,149.522181205,2.19064847346,0.0,2.19064847346
 04/22  24:00:00,237.92927262,0.0,0.0,0.0,24.9203635341,149.522181205,4.36127231061,0.0,4.36127231061
 04/23  01:00:00,237.928765081,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961544576,0.0,2.18961544576
 04/23  02:00:00,237.928765059,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969695403,0.0,2.18969695403
 04/23  03:00:00,237.92876508,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977815798,0.0,2.18977815798
 04/23  04:00:00,250.150962845,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955205816,0.0,2.18955205816
 04/23  05:00:00,274.596875125,0.0,0.0,0.0,24.9203635341,149.522181205,2.19253752991,0.0,2.19253752991
 04/23  06:00:00,280.765816378,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897089991,0.0,2.1897089991
 04/23  07:00:00,296.66654533,0.0,0.0,0.0,24.9203635341,149.522181205,4.35955995678,0.0,4.35955995678
 04/23  08:00:00,306.103978853,9.43743354174,0.0,0.0,24.9203635341,149.522181205,2.18979877446,0.0,2.18979877446
 04/23  09:00:00,276.77515762,16.7752057413,0.0,0.0,24.9203635341,149.522181205,2.18978797224,0.0,2.18978797224
 04/23  10:00:00,273.036784325,14.2761162495,23.9182135687,0.0,24.9203635341,149.522181205,2.18946234842,0.0,2.18946234842
 04/23  11:00:00,305.058285061,8.43198856962,64.7110870714,0.0,24.9203635341,149.522181205,2.19175511873,0.0,2.19175511873
 04/23  12:00:00,211.112172086,0.0,0.0,0.0,24.9203635341,149.522181205,4.36353543572,0.0,4.36353543572
 04/23  13:00:00,211.113688805,0.0,0.0,0.0,24.9203635341,149.522181205,4.36924948274,0.0,4.36924948274
 04/23  14:00:00,211.112171581,0.0,0.0,0.0,24.9203635341,149.522181205,2.19169074652,0.0,2.19169074652
 04/23  15:00:00,211.111160669,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978245781,0.0,2.18978245781
 04/23  16:00:00,259.999951856,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970907009,0.0,2.18970907009
 04/23  17:00:00,296.666545294,0.0,0.0,0.0,24.9203635341,149.522181205,4.35950741299,0.0,4.35950741299
 04/23  18:00:00,296.66654523,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964422451,0.0,2.18964422451
 04/23  19:00:00,289.309482963,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972496472,0.0,2.18972496472
 04/23  20:00:00,323.484149698,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894857355,0.0,2.1894857355
 04/23  21:00:00,299.041270707,0.0,0.0,0.0,24.9203635341,149.522181205,2.19248188064,0.0,2.19248188064
 04/23  22:00:00,274.595358462,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965474432,0.0,2.18965474432
 04/23  23:00:00,250.150962884,0.0,0.0,0.0,24.9203635341,149.522181205,4.35924459009,0.0,4.35924459009
 04/23  24:00:00,237.928765066,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959013057,0.0,2.18959013057
 04/24  01:00:00,287.769995869,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066481141,0.0,2.19066481141
 04/24  02:00:00,287.769995675,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077437091,0.0,2.19077437091
 04/24  03:00:00,287.769995853,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050887146,0.0,2.19050887146
 04/24  04:00:00,299.992193846,0.0,0.0,0.0,24.9203635341,199.362908273,4.361346609,0.0,4.361346609
 04/24  05:00:00,349.358468375,0.0,0.0,0.0,49.8407270682,199.362908273,4.36716993065,0.0,4.36716993065
 04/24  06:00:00,379.19373424,31.9991804426,0.0,0.0,49.8407270682,199.362908273,269.562292666,267.369414517,2.19287814922
 04/24  07:00:00,502.576457677,31.2721397543,0.0,0.0,149.522181205,199.362908273,250.413983067,239.470178763,10.9438043043
 04/24  08:00:00,1050.712505,31.2721397543,0.0,0.0,448.566543614,448.566543614,104.070397732,86.4391312938,17.6312664381
 04/24  09:00:00,1014.03714044,31.2721397543,0.0,0.0,448.566543614,448.566543614,93.2887385336,73.4250092131,19.8637293204
 04/24  10:00:00,965.141652152,31.2721397543,0.0,0.0,448.566543614,448.566543614,84.1712603982,64.3002206012,19.871039797
 04/24  11:00:00,965.132648228,31.2721397543,0.0,0.0,448.566543614,448.566543614,69.7910683172,47.6278217528,22.1632465644
 04/24  12:00:00,915.299310767,31.2721397543,0.0,0.0,448.566543614,398.725816546,79.6428233724,50.6966023027,28.9462210696
 04/24  13:00:00,965.111580254,31.2721397543,0.0,0.0,448.566543614,448.566543614,44.9586644253,16.0564910761,28.9021733493
 04/24  14:00:00,965.247546395,31.4267814824,0.0,0.0,448.566543614,448.566543614,22.6552038344,5.03179158286,17.6234122515
 04/24  15:00:00,1024.70119842,32.0528761809,12.0921777379,0.0,448.566543614,448.566543614,17.2368843276,1.82224072253,15.4146436051
 04/24  16:00:00,1060.46611774,32.5573501742,7.91241000384,0.0,448.566543614,448.566543614,24.7608227244,2.63119384342,22.129628881
 04/24  17:00:00,901.136619261,31.2721397543,0.0,0.0,348.885089477,398.725816546,36.953965861,23.7791113636,13.1748544974
 04/24  18:00:00,701.799444709,31.2721397543,0.0,0.0,249.203635341,299.044362409,71.2141080838,60.2594409289,10.9546671549
 04/24  19:00:00,685.910936928,31.2721397543,0.0,0.0,249.203635341,299.044362409,88.8149945441,80.0726813446,8.74231319956
 04/24  20:00:00,579.148064411,31.2721397543,0.0,0.0,149.522181205,249.203635341,140.73028264,131.980225729,8.75005691151
 04/24  21:00:00,554.728195489,31.2721397543,0.0,0.0,149.522181205,249.203635341,174.366353865,169.999454293,4.36689957167
 04/24  22:00:00,349.356952573,0.0,0.0,0.0,49.8407270682,199.362908273,2.19047071822,0.0,2.19047071822
 04/24  23:00:00,299.992193631,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058027395,0.0,2.19058027395
 04/24  24:00:00,287.769996052,0.0,0.0,0.0,24.9203635341,199.362908273,4.36148840198,0.0,4.36148840198
 04/25  01:00:00,287.769993861,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052688972,0.0,2.19052688972
 04/25  02:00:00,287.769993802,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906326203,0.0,2.1906326203
 04/25  03:00:00,287.769994183,0.0,0.0,0.0,24.9203635341,199.362908273,4.36120731263,0.0,4.36120731263
 04/25  04:00:00,299.992191915,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057488064,0.0,2.19057488064
 04/25  05:00:00,349.358465603,0.0,0.0,0.0,49.8407270682,199.362908273,4.36758791388,0.0,4.36758791388
 04/25  06:00:00,379.234282759,31.9543217104,0.0,0.0,49.8407270682,199.362908273,382.584749957,380.392178564,2.19257139302
 04/25  07:00:00,502.562106193,31.2721397543,0.0,0.0,149.522181205,199.362908273,233.683479246,222.73793152,10.9455477261
 04/25  08:00:00,1051.19506828,31.7710204101,0.0,0.0,448.566543614,448.566543614,83.5931071863,65.9604569766,17.6326502098
 04/25  09:00:00,1015.16163298,32.4203906696,0.0,0.0,448.566543614,448.566543614,63.0800941176,43.2158862831,19.8642078344
 04/25  10:00:00,965.798830765,31.9560888852,0.0,0.0,448.566543614,448.566543614,49.9712850649,30.1001596548,19.8711254101
 04/25  11:00:00,1023.57995343,31.313548122,11.6904030663,0.0,448.566543614,448.566543614,43.6919102358,21.5324749197,22.1594353161
 04/25  12:00:00,1032.75411695,32.1464888874,58.686159034,0.0,448.566543614,398.725816546,50.7978773783,21.8532906643,28.944586714
 04/25  13:00:00,1188.56443301,34.134198463,160.15720636,0.0,448.566543614,448.566543614,36.4959867338,7.59361261791,28.9023741158
 04/25  14:00:00,1250.73422957,34.9461762405,219.52583074,0.0,448.566543614,448.566543614,18.39744497,0.776025993443,17.6214189765
 04/25  15:00:00,1262.81810848,34.8315984954,231.162388739,0.0,448.566543614,448.566543614,15.4149053764,0.0,15.4149053764
 04/25  16:00:00,1320.06696732,35.7606107933,237.818423108,0.0,448.566543614,448.566543614,22.1282810854,0.0,22.1282810854
 04/25  17:00:00,1204.76438291,32.5652745357,239.575938396,0.0,348.885089477,398.725816546,13.1733268461,0.0,13.1733268461
 04/25  18:00:00,873.957744649,31.2721397543,122.856469331,0.0,249.203635341,299.044362409,12.6298396596,1.67503155686,10.9548081027
 04/25  19:00:00,695.089508685,31.2721397543,0.000413281655953,0.0,249.203635341,299.044362409,25.18233765,16.4399394969,8.74239815311
 04/25  20:00:00,579.090940997,31.2721397543,0.0,0.0,149.522181205,249.203635341,66.6597827899,57.9084424821,8.75134030774
 04/25  21:00:00,554.66127474,31.2721397543,0.0,0.0,149.522181205,249.203635341,87.3166883368,82.9491694882,4.36751884861
 04/25  22:00:00,349.356950798,0.0,0.0,0.0,49.8407270682,199.362908273,2.19057661266,0.0,2.19057661266
 04/25  23:00:00,299.992191707,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068187599,0.0,2.19068187599
 04/25  24:00:00,287.769994268,0.0,0.0,0.0,24.9203635341,199.362908273,4.36130497467,0.0,4.36130497467
 04/26  01:00:00,287.76999221,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061638561,0.0,2.19061638561
 04/26  02:00:00,287.76999197,0.0,0.0,0.0,24.9203635341,199.362908273,2.19071780268,0.0,2.19071780268
 04/26  03:00:00,287.769992163,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044573964,0.0,2.19044573964
 04/26  04:00:00,299.992190131,0.0,0.0,0.0,24.9203635341,199.362908273,4.36119598822,0.0,4.36119598822
 04/26  05:00:00,349.358462485,0.0,0.0,0.0,49.8407270682,199.362908273,4.36695912497,0.0,4.36695912497
 04/26  06:00:00,379.54728503,32.3449538036,0.0,0.0,49.8407270682,199.362908273,282.936304188,280.743539712,2.19276447615
 04/26  07:00:00,502.499366905,31.2721397543,0.0,0.0,149.522181205,199.362908273,153.610355813,142.666177623,10.94417819
 04/26  08:00:00,1050.72936258,31.326364361,0.0,0.0,448.566543614,448.566543614,56.727626542,39.0947461115,17.6328804305
 04/26  09:00:00,1014.00584146,31.2721397543,0.0,0.0,448.566543614,448.566543614,53.5374275076,33.6766877539,19.8607397537
 04/26  10:00:00,965.113254366,31.2721397543,0.0,0.0,448.566543614,448.566543614,45.8013446891,28.1398004534,17.6615442357
 04/26  11:00:00,965.262670392,31.4247986427,0.0,0.0,448.566543614,448.566543614,43.1158203457,18.7391659435,24.3766544022
 04/26  12:00:00,1045.33794371,31.8257669792,70.5357239477,0.0,448.566543614,398.725816546,40.74559517,11.804007838,28.941587332
 04/26  13:00:00,1247.25176317,34.94327934,210.627383496,0.0,448.566543614,448.566543614,27.9702782402,1.2878762244,26.6824020158
 04/26  14:00:00,1274.40412783,34.5722115409,241.498821199,0.0,448.566543614,448.566543614,17.774574042,0.152938406496,17.6216356355
 04/26  15:00:00,1279.6252696,35.1597963214,244.363740045,0.0,448.566543614,448.566543614,17.6141434178,0.0,17.6141434178
 04/26  16:00:00,1330.03060155,35.255740097,246.698592599,0.0,448.566543614,448.566543614,22.1311357025,0.0,22.1311357025
 04/26  17:00:00,1180.21767495,33.0578316029,216.187289583,0.0,348.885089477,398.725816546,13.1695596195,0.0,13.1695596195
 04/26  18:00:00,791.700134856,31.6438218049,42.2635063722,0.0,249.203635341,299.044362409,13.5614240542,2.60748346321,10.9539405909
 04/26  19:00:00,685.862685409,31.2721397543,0.0,0.0,249.203635341,299.044362409,24.3503078841,17.7881535421,6.56215434205
 04/26  20:00:00,579.08773734,31.2721397543,0.0,0.0,149.522181205,249.203635341,62.717376654,53.9668689078,8.75050774612
 04/26  21:00:00,554.671674174,31.2721397543,0.0,0.0,149.522181205,249.203635341,101.118362852,96.7511722941,4.36719055756
 04/26  22:00:00,349.356949332,0.0,0.0,0.0,49.8407270682,199.362908273,4.3612974986,0.0,4.3612974986
 04/26  23:00:00,299.992189988,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065033592,0.0,2.19065033592
 04/26  24:00:00,287.769992001,0.0,0.0,0.0,24.9203635341,199.362908273,2.19075132927,0.0,2.19075132927
 04/27  01:00:00,287.769990258,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047424935,0.0,2.19047424935
 04/27  02:00:00,287.769990438,0.0,0.0,0.0,24.9203635341,199.362908273,4.3612409315,0.0,4.3612409315
 04/27  03:00:00,287.769990249,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076615282,0.0,2.19076615282
 04/27  04:00:00,299.992187881,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049077806,0.0,2.19049077806
 04/27  05:00:00,349.358459843,0.0,0.0,0.0,49.8407270682,199.362908273,4.36770507294,0.0,4.36770507294
 04/27  06:00:00,409.045339246,32.2539660076,0.00135566162411,0.0,49.8407270682,199.362908273,439.687530344,435.322390973,4.36513937056
 04/27  07:00:00,502.587321183,31.2721397543,0.0,0.0,149.522181205,199.362908273,261.701844587,252.94293901,8.75890557715
 04/27  08:00:00,1051.61766683,32.1942644644,0.0,0.0,448.566543614,448.566543614,82.1506080977,64.5196101844,17.6309979132
 04/27  09:00:00,1015.71929736,32.9780686471,0.0,0.0,448.566543614,448.566543614,62.6691400819,42.8098290147,19.8593110672
 04/27  10:00:00,966.205553601,32.3618278867,0.0,0.0,448.566543614,448.566543614,50.9663064457,31.0957104698,19.8705959758
 04/27  11:00:00,965.892970335,32.0516682033,0.0,0.0,448.566543614,448.566543614,47.2562916032,22.8839914025,24.3723002007
 04/27  12:00:00,916.34594524,32.3407280497,0.0,0.0,448.566543614,398.725816546,51.2946589997,22.3854254682,28.9092335314
 04/27  13:00:00,993.118713953,35.6412339612,1.36821461773,0.0,448.566543614,448.566543614,33.1432155052,6.44479063398,26.6984248712
 04/27  14:00:00,1040.79952066,36.1175520847,23.4386781801,0.0,448.566543614,448.566543614,18.1775669771,0.556155980459,17.6214109966
 04/27  15:00:00,1058.39532693,35.1109622854,32.6304184431,0.0,448.566543614,448.566543614,15.4124717655,0.000217720231165,15.4122540452
 04/27  16:00:00,1106.55602591,34.7295743129,32.281547297,0.0,448.566543614,448.566543614,22.1304332477,0.0,22.1304332477
 04/27  17:00:00,945.546530382,31.8878943976,8.0385972571,0.0,348.885089477,398.725816546,13.4578587557,0.286099053605,13.1717597021
