Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/27  18:00:00,701.753510185,31.2721397543,0.0,0.0,249.203635341,299.044362409,11.9843069153,1.03081886393,10.9534880513
 04/27  19:00:00,691.494830735,31.2721397543,0.000309869095748,0.0,249.203635341,299.044362409,41.6762846625,32.9339643129,8.74232034963
 04/27  20:00:00,579.108802127,31.2721397543,0.0,0.0,149.522181205,249.203635341,89.0563571681,80.3063377521,8.75001941597
 04/27  21:00:00,554.680163245,31.2721397543,0.0,0.0,149.522181205,249.203635341,110.923381369,106.556476047,4.36690532222
 04/27  22:00:00,349.356947295,0.0,0.0,0.0,49.8407270682,199.362908273,2.19064729954,0.0,2.19064729954
 04/27  23:00:00,299.992187995,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074414125,0.0,2.19074414125
 04/27  24:00:00,287.769990321,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046860616,0.0,2.19046860616
 04/28  01:00:00,287.769988562,0.0,0.0,0.0,24.9203635341,199.362908273,4.36121645885,0.0,4.36121645885
 04/28  02:00:00,287.769988362,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074782575,0.0,2.19074782575
 04/28  03:00:00,287.769988194,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904691732,0.0,2.1904691732
 04/28  04:00:00,299.992186188,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056232598,0.0,2.19056232598
 04/28  05:00:00,349.358456398,0.0,0.0,0.0,49.8407270682,199.362908273,4.36741397926,0.0,4.36741397926
 04/28  06:00:00,379.69349577,32.4767318243,0.0,0.0,49.8407270682,199.362908273,301.561679888,297.196501881,4.36517800655
 04/28  07:00:00,502.584326511,31.2721397543,0.0,0.0,149.522181205,199.362908273,261.545061513,250.603362364,10.9416991486
 04/28  08:00:00,1050.72289916,31.2721397543,0.0,0.0,448.566543614,448.566543614,117.845159604,100.215914039,17.6292455649
 04/28  09:00:00,1014.04745945,31.2721397543,0.0,0.0,448.566543614,448.566543614,104.745336965,87.0904229915,17.6549139733
 04/28  10:00:00,965.146988291,31.2721397543,0.0,0.0,448.566543614,448.566543614,91.4089613898,71.5413796639,19.8675817259
 04/28  11:00:00,965.147920304,31.2810572462,0.0,0.0,448.566543614,448.566543614,80.5185020538,56.1453412139,24.3731608399
 04/28  12:00:00,915.31524859,31.2721397543,0.0,0.0,448.566543614,398.725816546,100.589446182,71.6492054871,28.9402406947
 04/28  13:00:00,965.530909858,31.6695938335,0.0,0.0,448.566543614,448.566543614,71.237595429,44.5696627681,26.6679326609
 04/28  14:00:00,966.055914024,32.2019200443,0.0,0.0,448.566543614,448.566543614,65.8055758991,48.1836441026,17.6219317964
 04/28  15:00:00,966.378786236,32.5269691921,0.0,0.0,448.566543614,448.566543614,61.4862509531,46.0737755507,15.4124754023
 04/28  16:00:00,1015.62458684,32.8925178975,0.0,0.0,448.566543614,448.566543614,49.9535812282,27.829649434,22.1239317942
 04/28  17:00:00,901.168425886,31.2721397543,0.0,0.0,348.885089477,398.725816546,78.5751533585,65.4035076984,13.1716456601
 04/28  18:00:00,701.842030875,31.2721397543,0.0,0.0,249.203635341,299.044362409,127.28965762,116.336324776,10.9533328438
 04/28  19:00:00,685.957591568,31.2721397543,0.0,0.0,249.203635341,299.044362409,150.498128441,141.755947535,8.74218090649
 04/28  20:00:00,579.203887175,31.2721397543,0.0,0.0,149.522181205,249.203635341,214.964051276,206.214258976,8.7497923001
 04/28  21:00:00,554.768989436,31.2721397543,0.0,0.0,149.522181205,249.203635341,229.166367368,224.79955494,4.36681242803
 04/28  22:00:00,349.356945402,0.0,0.0,0.0,49.8407270682,199.362908273,2.19060204373,0.0,2.19060204373
 04/28  23:00:00,299.99218605,0.0,0.0,0.0,24.9203635341,199.362908273,2.19069475993,0.0,2.19069475993
 04/28  24:00:00,287.769988412,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041585021,0.0,2.19041585021
 04/29  01:00:00,237.929259553,0.0,0.0,0.0,24.9203635341,149.522181205,4.36109852323,0.0,4.36109852323
 04/29  02:00:00,237.929259392,0.0,0.0,0.0,24.9203635341,149.522181205,2.19068385844,0.0,2.19068385844
 04/29  03:00:00,237.929259231,0.0,0.0,0.0,24.9203635341,149.522181205,2.190124414,0.0,2.190124414
 04/29  04:00:00,250.151457136,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048964288,0.0,2.19048964288
 04/29  05:00:00,274.597362598,0.0,0.0,0.0,24.9203635341,149.522181205,4.36724051918,0.0,4.36724051918
 04/29  06:00:00,378.90576991,31.5681145019,0.0,0.0,49.8407270682,199.362908273,460.003169807,455.63766941,4.36550039639
 04/29  07:00:00,407.766516829,31.2721397543,0.000325606714977,0.0,49.8407270682,199.362908273,367.865407507,361.315411142,6.54999636421
 04/29  08:00:00,652.124248069,31.2721397543,0.0,0.0,249.203635341,249.203635341,282.721945681,276.160258313,6.56168736761
 04/29  09:00:00,615.43059195,31.2721397543,0.0,0.0,249.203635341,249.203635341,248.857260532,237.904275532,10.9529850001
 04/29  10:00:00,566.51709773,31.2721397543,0.0,0.0,249.203635341,249.203635341,218.470825341,207.911358635,10.5594667069
 04/29  11:00:00,566.510619053,31.2721397543,0.0,0.0,249.203635341,249.203635341,208.783706381,197.437751331,11.3459550493
 04/29  12:00:00,566.499442858,31.2721397543,0.0,0.0,249.203635341,249.203635341,194.149590874,185.387908033,8.76168284113
 04/29  13:00:00,566.476042434,31.2721397543,0.0,0.0,249.203635341,249.203635341,167.081802754,156.138264215,10.9435385391
 04/29  14:00:00,317.294194762,31.2721397543,0.0,0.0,74.7610906023,174.442544739,193.981506014,187.41962289,6.56188312415
 04/29  15:00:00,317.29944694,31.2721397543,0.0,0.0,74.7610906023,174.442544739,204.72387942,195.989137606,8.73474181373
 04/29  16:00:00,366.19266983,31.2721397543,0.0,0.0,74.7610906023,174.442544739,208.090775309,201.532623735,6.55815157391
 04/29  17:00:00,332.930230163,31.2721397543,0.0,0.0,24.9203635341,149.522181205,276.951888512,272.586942152,4.36494635954
 04/29  18:00:00,296.668046046,0.0,0.0,0.0,24.9203635341,149.522181205,2.19260126275,0.0,2.19260126275
 04/29  19:00:00,280.767317524,0.0,0.0,0.0,24.9203635341,149.522181205,4.36495248624,0.0,4.36495248624
 04/29  20:00:00,323.48565078,0.0,0.0,0.0,24.9203635341,149.522181205,4.3649566804,0.0,4.3649566804
 04/29  21:00:00,299.042261882,0.0,0.0,0.0,24.9203635341,149.522181205,4.36948924207,0.0,4.36948924207
 04/29  22:00:00,274.595852514,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071149233,0.0,2.19071149233
 04/29  23:00:00,250.15145709,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042924475,0.0,2.19042924475
 04/29  24:00:00,237.929259479,0.0,0.0,0.0,24.9203635341,149.522181205,4.36112462647,0.0,4.36112462647
 04/30  01:00:00,237.928754445,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970337102,0.0,2.18970337102
 04/30  02:00:00,237.928754453,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894543578,0.0,2.1894543578
 04/30  03:00:00,237.928754407,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950808283,0.0,2.18950808283
 04/30  04:00:00,250.150952191,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956158471,0.0,2.18956158471
 04/30  05:00:00,274.596856574,0.0,0.0,0.0,24.9203635341,149.522181205,2.1924684734,0.0,2.1924684734
 04/30  06:00:00,272.222139134,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966043354,0.0,2.18966043354
 04/30  07:00:00,296.666534732,0.0,0.0,0.0,24.9203635341,149.522181205,4.35917753078,0.0,4.35917753078
 04/30  08:00:00,296.6665347,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895173354,0.0,2.1895173354
 04/30  09:00:00,259.999941268,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957049719,0.0,2.18957049719
 04/30  10:00:00,211.111150055,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896235509,0.0,2.1896235509
 04/30  11:00:00,211.112155746,0.0,0.0,0.0,24.9203635341,149.522181205,2.19150946183,0.0,2.19150946183
 04/30  12:00:00,211.112156038,0.0,0.0,0.0,24.9203635341,149.522181205,4.36296379315,0.0,4.36296379315
 04/30  13:00:00,211.113664786,0.0,0.0,0.0,24.9203635341,149.522181205,4.36910583037,0.0,4.36910583037
 04/30  14:00:00,211.509746047,0.395699562734,0.0,0.0,24.9203635341,149.522181205,4.66349126904,2.47174652237,2.19174474666
 04/30  15:00:00,213.098709922,1.97849781367,0.0,0.0,24.9203635341,149.522181205,14.0354155298,11.8458600568,2.18955547296
 04/30  16:00:00,261.192180203,1.1870986882,0.0,0.0,24.9203635341,149.522181205,8.90810163219,6.71839149992,2.18971013227
 04/30  17:00:00,298.655517608,1.97849781367,0.0,0.0,24.9203635341,149.522181205,15.8918558835,13.7021944678,2.1896614157
 04/30  18:00:00,298.260200603,1.58279825093,0.0,0.0,24.9203635341,149.522181205,16.3866019814,14.1968866365,2.18971534484
 04/30  19:00:00,282.76160268,1.97849781367,0.0,0.0,24.9203635341,149.522181205,24.7716660452,22.5819732305,2.1896928147
 04/30  20:00:00,325.081850788,1.58279825093,0.0,0.0,24.9203635341,149.522181205,21.6379110748,19.4483931263,2.18951794851
 04/30  21:00:00,301.03823982,1.97849781367,0.0,0.0,24.9203635341,149.522181205,28.4483278366,24.0828439645,4.36548387206
 04/30  22:00:00,276.192163936,1.58279825093,0.0,0.0,24.9203635341,149.522181205,20.4310622153,18.2413948678,2.18966734756
 04/30  23:00:00,252.149528687,1.97849781367,0.0,0.0,24.9203635341,149.522181205,28.2888222116,26.099103058,2.18971915363
 04/30  24:00:00,239.528538365,1.58279825093,0.0,0.0,24.9203635341,149.522181205,24.2376498649,22.047937199,2.18971266588
 05/01  01:00:00,289.773894906,1.97849781367,0.0,0.0,24.9203635341,199.362908273,35.1111761008,32.9205736965,2.19060240428
 05/01  02:00:00,289.374356589,1.58279825093,0.0,0.0,24.9203635341,199.362908273,32.2346539241,27.8735773241,4.36107660003
 05/01  03:00:00,289.784494042,1.97849781367,0.0,0.0,24.9203635341,199.362908273,48.529729391,46.3390317861,2.19069760492
 05/01  04:00:00,301.605781823,1.58279825093,0.0,0.0,24.9203635341,199.362908273,41.6288010733,39.4380969963,2.19070407694
 05/01  05:00:00,342.843581144,1.97849781367,0.0,0.0,49.8407270682,199.362908273,68.3270427805,63.9595458707,4.36749690981
 05/01  06:00:00,404.25936818,31.2721397543,0.00170352268554,0.0,49.8407270682,199.362908273,1258.61463471,1254.24952315,4.3651115588
 05/01  07:00:00,502.960503863,31.2721397543,0.0,0.0,149.522181205,199.362908273,608.623789719,599.866309667,8.75748005158
 05/01  08:00:00,1050.86861536,31.2721397543,0.0,0.0,448.566543614,448.566543614,253.47943594,235.852361695,17.6270742444
 05/01  09:00:00,1014.12968991,31.2721397543,0.0,0.0,448.566543614,448.566543614,180.117652626,160.261465195,19.8561874311
 05/01  10:00:00,965.182249329,31.2721397543,0.0,0.0,448.566543614,448.566543614,117.967938211,98.1018127244,19.8661254861
 05/01  11:00:00,965.15420661,31.2721397543,0.0,0.0,448.566543614,448.566543614,86.0933490235,63.9392427338,22.1541062897
 05/01  12:00:00,915.315498806,31.2721397543,0.0,0.0,448.566543614,398.725816546,89.9685030512,61.0383448353,28.9301582159
 05/01  13:00:00,1026.0249913,31.2721397543,11.612787138,0.0,448.566543614,448.566543614,61.7739133551,35.1034712891,26.670442066
 05/01  14:00:00,1052.62041247,31.2721397543,30.6850009217,0.0,448.566543614,448.566543614,40.309266818,22.6903126027,17.6189542152
 05/01  15:00:00,1079.10422787,31.2721397543,56.1047216422,0.0,448.566543614,448.566543614,17.0351209677,1.62476221786,15.4103587498
 05/01  16:00:00,1152.38657905,31.2721397543,79.7705281756,0.0,448.566543614,448.566543614,23.0071901167,0.882506061756,22.1246840549
 05/01  17:00:00,1012.70198889,31.4820840111,53.7673058972,0.0,348.885089477,398.725816546,15.861039737,2.68967694884,13.1713627882
 05/01  18:00:00,747.791125742,31.7890374504,8.2174244801,0.0,249.203635341,299.044362409,33.87690584,22.9245303645,10.9523754755
 05/01  19:00:00,685.889610705,31.2802176958,0.0,0.0,249.203635341,299.044362409,44.9015629392,36.1589626693,8.7426002699
 05/01  20:00:00,579.162196461,31.2721397543,0.0,0.0,149.522181205,249.203635341,138.335551954,129.586404245,8.74914770939
 05/01  21:00:00,554.779736838,31.2721397543,0.0,0.0,149.522181205,249.203635341,210.348333667,205.981781755,4.36655191211
 05/01  22:00:00,349.356939616,0.0,0.0,0.0,49.8407270682,199.362908273,2.19047518319,0.0,2.19047518319
 05/01  23:00:00,299.992180165,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055532925,0.0,2.19055532925
 05/01  24:00:00,287.769982411,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063534277,0.0,2.19063534277
 05/02  01:00:00,287.769980751,0.0,0.0,0.0,24.9203635341,199.362908273,4.36112832161,0.0,4.36112832161
 05/02  02:00:00,287.769980598,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049442109,0.0,2.19049442109
 05/02  03:00:00,287.769980307,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057049099,0.0,2.19057049099
 05/02  04:00:00,299.992178199,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064637318,0.0,2.19064637318
 05/02  05:00:00,340.814777231,0.0,0.0,0.0,49.8407270682,199.362908273,4.3667318036,0.0,4.3667318036
 05/02  06:00:00,378.696883847,31.2721397543,0.0,0.0,49.8407270682,199.362908273,493.632293028,489.267452236,4.36484079204
 05/02  07:00:00,506.793673265,31.2721397543,0.000328905285041,0.0,149.522181205,199.362908273,276.544287204,267.78536183,8.75892537426
 05/02  08:00:00,1051.54912415,32.0946115269,0.0,0.0,448.566543614,448.566543614,109.691543087,92.0648008578,17.6267422291
 05/02  09:00:00,1108.67293665,32.9156477682,35.9920960121,0.0,448.566543614,448.566543614,66.3164838776,46.4610920557,19.855391822
 05/02  10:00:00,1139.36692059,32.2587261548,113.692228296,0.0,448.566543614,448.566543614,51.2108160617,31.3458826127,19.864933449
 05/02  11:00:00,1213.18911467,31.2783777517,186.235986667,0.0,448.566543614,448.566543614,43.7036057645,21.5492080369,22.1543977276
 05/02  12:00:00,1186.3476046,31.4342964983,207.192896521,0.0,448.566543614,398.725816546,49.599812219,20.6693217411,28.9304904779
 05/02  13:00:00,1250.75295549,32.54947191,218.652271285,0.0,448.566543614,448.566543614,33.5832957993,6.91686359462,26.6664322047
 05/02  14:00:00,1269.22240171,32.621976929,235.308203819,0.0,448.566543614,448.566543614,18.1502386102,0.532157271297,17.6180813389
 05/02  15:00:00,1275.90248766,32.1730990242,241.933587825,0.0,448.566543614,448.566543614,15.4124697963,0.0,15.4124697963
 05/02  16:00:00,1333.371982,33.8665083763,248.096133079,0.0,448.566543614,448.566543614,22.1219962471,0.0,22.1219962471
 05/02  17:00:00,1229.92986321,34.8330098191,256.031098379,0.0,348.885089477,398.725816546,13.168888105,0.0,13.168888105
 05/02  18:00:00,1026.53898202,34.1871894745,253.371636044,0.0,249.203635341,299.044362409,10.9584542546,0.0054321085528,10.953022146
 05/02  19:00:00,932.386289877,31.68822411,192.796266379,0.0,249.203635341,299.044362409,8.74387257722,2.18186089561,6.56201168161
 05/02  20:00:00,611.121658714,31.2721397543,4.2482567405,0.0,149.522181205,249.203635341,30.9351382478,22.184707778,8.75043046982
 05/02  21:00:00,590.836924788,31.2721397543,8.19892253252,0.0,149.522181205,249.203635341,41.9846379653,37.6176667199,4.36697124534
 05/02  22:00:00,349.356937645,0.0,0.0,0.0,49.8407270682,199.362908273,4.36114165099,0.0,4.36114165099
 05/02  23:00:00,299.992178356,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050011259,0.0,2.19050011259
 05/02  24:00:00,287.769980287,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057589159,0.0,2.19057589159
 05/03  01:00:00,287.76997837,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906457087,0.0,2.1906457087
 05/03  02:00:00,287.769978717,0.0,0.0,0.0,24.9203635341,199.362908273,4.36113916037,0.0,4.36113916037
 05/03  03:00:00,287.769978533,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049362743,0.0,2.19049362743
 05/03  04:00:00,299.992176075,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056527929,0.0,2.19056527929
 05/03  05:00:00,340.814773993,0.0,0.0,0.0,49.8407270682,199.362908273,4.36694234592,0.0,4.36694234592
 05/03  06:00:00,406.067178675,31.7842551302,8.46183988309,0.0,49.8407270682,199.362908273,90.2888560921,85.9237852542,4.36507083794
 05/03  07:00:00,693.462071619,31.4972104461,131.021941358,0.0,149.522181205,199.362908273,62.6874338788,53.9286225243,8.75881135453
 05/03  08:00:00,1329.52848717,33.9575758064,212.244452806,0.0,448.566543614,448.566543614,28.3203975436,10.6937535518,17.6266439918
 05/03  09:00:00,1313.43045873,34.3816486768,230.793829121,0.0,448.566543614,448.566543614,21.7883708637,1.93352338824,19.8548474755
 05/03  10:00:00,1277.88416684,33.5586276487,243.512836439,0.0,448.566543614,448.566543614,18.2179250479,0.558268572782,17.6596564752
 05/03  11:00:00,1289.16093947,32.4935181127,254.829338885,0.0,448.566543614,448.566543614,24.4143416658,0.0486245683382,24.3657170974
 05/03  12:00:00,1247.80285924,33.409272759,261.665967641,0.0,448.566543614,398.725816546,28.9783061713,0.0468238391232,28.9314823322
 05/03  13:00:00,1313.13096869,35.30628183,274.071999605,0.0,448.566543614,448.566543614,26.6557245951,0.0,26.6557245951
 05/03  14:00:00,1329.22163617,36.9407822956,287.455870501,0.0,448.566543614,448.566543614,15.4168284076,0.0,15.4168284076
 05/03  15:00:00,1331.18378168,37.7689352621,289.38204034,0.0,448.566543614,448.566543614,17.6076669013,0.0,17.6076669013
 05/03  16:00:00,1377.16006576,40.0916645648,284.38314454,0.0,448.566543614,448.566543614,22.1212757912,0.0,22.1212757912
 05/03  17:00:00,1248.36838471,33.4994349705,275.979022233,0.0,348.885089477,398.725816546,13.1640746856,0.0,13.1640746856
 05/03  18:00:00,1022.42728706,31.2842689046,254.086722258,0.0,249.203635341,299.044362409,8.76498870469,0.0,8.76498870469
 05/03  19:00:00,982.300854916,31.2721397543,240.185889539,0.0,249.203635341,299.044362409,8.7620473876,0.0206673853561,8.74138000224
 05/03  20:00:00,756.321772959,31.2721397543,136.132933008,0.0,149.522181205,249.203635341,24.4089579046,15.6606788673,8.74827903722
 05/03  21:00:00,554.632618562,31.2721397543,0.0,0.0,149.522181205,249.203635341,45.5176288073,41.1502990626,4.36732974468
 05/03  22:00:00,349.356935206,0.0,0.0,0.0,49.8407270682,199.362908273,2.19049673554,0.0,2.19049673554
 05/03  23:00:00,299.99217612,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056818364,0.0,2.19056818364
 05/03  24:00:00,287.769978688,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063950213,0.0,2.19063950213
 05/04  01:00:00,287.769976622,0.0,0.0,0.0,24.9203635341,199.362908273,4.36111386646,0.0,4.36111386646
 05/04  02:00:00,287.769976265,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047510033,0.0,2.19047510033
 05/04  03:00:00,287.769976273,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054251691,0.0,2.19054251691
 05/04  04:00:00,299.992174412,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060975942,0.0,2.19060975942
 05/04  05:00:00,340.814770693,0.0,0.0,0.0,49.8407270682,199.362908273,4.36733865861,0.0,4.36733865861
 05/04  06:00:00,389.005467686,32.7238047203,0.00136024927422,0.0,49.8407270682,199.362908273,83.7470942535,79.3819065074,4.36518774606
 05/04  07:00:00,539.458761219,31.4610511324,8.71301885393,0.0,149.522181205,199.362908273,63.2842137508,54.5264596403,8.75775411047
 05/04  08:00:00,1250.83160361,33.3078249453,137.038716201,0.0,448.566543614,448.566543614,34.2905566071,16.6644917724,17.6260648347
 05/04  09:00:00,1326.75446481,34.3037390393,243.580460327,0.0,448.566543614,448.566543614,25.7677097628,5.91258707317,19.8551226896
 05/04  10:00:00,1300.22218907,34.5390066166,260.300869513,0.0,448.566543614,448.566543614,21.1738550767,1.31001328141,19.8638417953
 05/04  11:00:00,1307.64870853,34.5120704662,267.915615317,0.0,448.566543614,448.566543614,22.5776299904,0.425562856735,22.1520671336
 05/04  12:00:00,1263.01967504,33.8585694521,276.04609927,0.0,448.566543614,398.725816546,29.1336646188,0.208220137112,28.9254444817
 05/04  13:00:00,1332.99651512,39.0134968338,289.329476583,0.0,448.566543614,448.566543614,26.6602199238,0.0,26.6602199238
 05/04  14:00:00,1330.98330041,40.2535551091,285.030916476,0.0,448.566543614,448.566543614,17.6164577876,0.0,17.6164577876
 05/04  15:00:00,1330.68852372,41.7690239506,282.942255978,0.0,448.566543614,448.566543614,15.4104447104,0.0,15.4104447104
 05/04  16:00:00,1379.81678392,45.297845173,279.628947057,0.0,448.566543614,448.566543614,22.1180010612,0.0,22.1180010612
 05/04  17:00:00,1263.45701462,42.1716347492,279.248273917,0.0,348.885089477,398.725816546,13.1648786396,0.0,13.1648786396
 05/04  18:00:00,1067.63326721,36.3623371086,288.637601011,0.0,249.203635341,299.044362409,10.9502931175,0.0,10.9502931175
 05/04  19:00:00,1039.89176214,32.1581346097,291.430566077,0.0,249.203635341,299.044362409,6.56149858601,0.0,6.56149858601
 05/04  20:00:00,898.952113527,31.2721397543,254.78901937,0.0,149.522181205,249.203635341,8.8784909078,0.128644364536,8.74984654327
 05/04  21:00:00,851.550081207,31.2721397543,233.967440264,0.0,149.522181205,249.203635341,7.22342058675,2.8567251504,4.36669543634
 05/04  22:00:00,349.356933196,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905661328,0.0,2.1905661328
 05/04  23:00:00,299.992174228,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044901309,0.0,2.19044901309
 05/04  24:00:00,287.769976611,0.0,0.0,0.0,24.9203635341,199.362908273,4.36109939238,0.0,4.36109939238
 05/05  01:00:00,287.769974367,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064269939,0.0,2.19064269939
 05/05  02:00:00,287.769974263,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034017722,0.0,2.19034017722
 05/05  03:00:00,287.769974371,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040344199,0.0,2.19040344199
 05/05  04:00:00,299.992172359,0.0,0.0,0.0,24.9203635341,199.362908273,4.36099598156,0.0,4.36099598156
 05/05  05:00:00,340.814767494,0.0,0.0,0.0,49.8407270682,199.362908273,4.36676394798,0.0,4.36676394798
 05/05  06:00:00,676.810987403,34.6170706012,229.639572184,0.0,49.8407270682,199.362908273,6.47296783501,4.28048313014,2.19248470487
 05/05  07:00:00,806.58286959,31.2721397543,237.213541148,0.0,149.522181205,199.362908273,17.0000570098,6.05927701141,10.9407799984
 05/05  08:00:00,1378.71659189,32.5256747295,256.792456371,0.0,448.566543614,448.566543614,15.4239798608,0.0,15.4239798608
 05/05  09:00:00,1368.3333219,35.8243497346,278.013665955,0.0,448.566543614,448.566543614,19.852472575,0.0,19.852472575
 05/05  10:00:00,1326.99665004,39.2721725698,282.064813809,0.0,448.566543614,448.566543614,19.8639966303,0.0,19.8639966303
 05/05  11:00:00,1340.10812423,41.764366541,293.588705122,0.0,448.566543614,448.566543614,22.151554802,0.0,22.151554802
 05/05  12:00:00,1299.14339933,40.0848559512,304.572657226,0.0,448.566543614,398.725816546,28.923354277,0.0,28.923354277
 05/05  13:00:00,1346.28437401,45.6406945554,296.263305082,0.0,448.566543614,448.566543614,26.6580204722,0.0,26.6580204722
 05/05  14:00:00,1344.04958929,46.0669874789,293.612238848,0.0,448.566543614,448.566543614,15.4160290955,0.0,15.4160290955
 05/05  15:00:00,1336.43053206,47.7487738694,283.679560836,0.0,448.566543614,448.566543614,17.6087918764,0.0,17.6087918764
 05/05  16:00:00,1382.9597792,48.2376243311,280.373897204,0.0,448.566543614,448.566543614,22.1182484293,0.0,22.1182484293
 05/05  17:00:00,1271.49494544,44.9946954719,285.051994687,0.0,348.885089477,398.725816546,13.1632971395,0.0,13.1632971395
 05/05  18:00:00,1078.47341294,37.1525242234,299.948296673,0.0,249.203635341,299.044362409,8.76499222531,0.0,8.76499222531
 05/05  19:00:00,1022.08597579,33.0283556247,276.110058097,0.0,249.203635341,299.044362409,8.74136370288,0.0,8.74136370288
 05/05  20:00:00,820.394797135,31.3131716285,181.115816463,0.0,149.522181205,249.203635341,9.25092630928,0.502061878811,8.74886443047
 05/05  21:00:00,622.124051889,31.2721397543,11.7831486073,0.0,149.522181205,249.203635341,12.4745421593,8.10727989881,4.36726226051
 05/05  22:00:00,349.356931134,0.0,0.0,0.0,49.8407270682,199.362908273,2.19046681693,0.0,2.19046681693
 05/05  23:00:00,299.992172048,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052956475,0.0,2.19052956475
 05/05  24:00:00,287.769974569,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059222026,0.0,2.19059222026
 05/06  01:00:00,237.929245484,0.0,0.0,0.0,24.9203635341,149.522181205,4.36099484116,0.0,4.36099484116
 05/06  02:00:00,237.929245121,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904033941,0.0,2.1904033941
 05/06  03:00:00,237.929245071,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046213369,0.0,2.19046213369
 05/06  04:00:00,250.151443139,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052071177,0.0,2.19052071177
 05/06  05:00:00,266.05367347,0.0,0.0,0.0,24.9203635341,149.522181205,4.36710223617,0.0,4.36710223617
 05/06  06:00:00,380.715702772,33.6709930585,0.0,0.0,49.8407270682,199.362908273,75.0446022802,70.6793279355,4.36527434468
 05/06  07:00:00,402.7444603,31.2721397543,0.0,0.0,49.8407270682,199.362908273,55.2668249824,48.7172210321,6.54960395026
 05/06  08:00:00,690.762238105,31.8112197973,7.22015023046,0.0,249.203635341,249.203635341,28.7717343864,22.2107953561,6.56093903025
 05/06  09:00:00,782.601139132,33.0441768329,106.672595891,0.0,249.203635341,249.203635341,27.2919484614,16.3408294698,10.9511189915
 05/06  10:00:00,841.376964684,32.4117775839,212.006553367,0.0,249.203635341,249.203635341,20.9272287402,12.1714902034,8.75573853677
 05/06  11:00:00,871.860155798,31.36550303,239.436173603,0.0,249.203635341,249.203635341,18.0022549088,7.042691967,10.9595629418
 05/06  12:00:00,903.326000902,32.5456637259,266.927903885,0.0,249.203635341,249.203635341,13.4069410581,2.46114330605,10.9457977521
 05/06  13:00:00,919.21252821,33.4278582492,280.778020474,0.0,249.203635341,249.203635341,9.40966164331,0.652898950824,8.75676269248
 05/06  14:00:00,677.535360786,32.474562806,288.273512823,0.0,74.7610906023,174.442544739,9.44797226558,0.707265617215,8.74070664836
 05/06  15:00:00,682.743176877,31.672432039,293.834541164,0.0,74.7610906023,174.442544739,6.55542118843,0.0,6.55542118843
 05/06  16:00:00,746.270568479,32.9124807778,307.053361834,0.0,74.7610906023,174.442544739,6.55818981192,0.0,6.55818981192
 05/06  17:00:00,707.74411306,34.1503872769,305.624044921,0.0,24.9203635341,149.522181205,4.53180538622,0.16709572416,4.36470966206
 05/06  18:00:00,591.99500996,23.0672765221,218.943818962,0.0,24.9203635341,149.522181205,2.19243632137,0.0,2.19243632137
 05/06  19:00:00,515.300647978,19.89461615,178.245713805,0.0,24.9203635341,149.522181205,4.36528712386,0.0,4.36528712386
 05/06  20:00:00,323.485631166,0.0,0.0,0.0,24.9203635341,149.522181205,4.36492190747,0.0,4.36492190747
 05/06  21:00:00,299.04223629,0.0,0.0,0.0,24.9203635341,149.522181205,4.36848835429,0.0,4.36848835429
 05/06  22:00:00,274.595838468,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050585932,0.0,2.19050585932
 05/06  23:00:00,250.15144318,0.0,0.0,0.0,24.9203635341,149.522181205,2.19056414097,0.0,2.19056414097
 05/06  24:00:00,237.929245499,0.0,0.0,0.0,24.9203635341,149.522181205,4.36093835519,0.0,4.36093835519
 05/07  01:00:00,237.928743013,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946775459,0.0,2.18946775459
 05/07  02:00:00,237.928743016,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894923866,0.0,2.1894923866
 05/07  03:00:00,237.928743022,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951681478,0.0,2.18951681478
 05/07  04:00:00,250.150940833,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954108056,0.0,2.18954108056
 05/07  05:00:00,266.053170022,0.0,0.0,0.0,24.9203635341,149.522181205,2.19236568183,0.0,2.19236568183
 05/07  06:00:00,272.222127733,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957924778,0.0,2.18957924778
 05/07  07:00:00,315.331093417,12.5129758445,0.0,0.0,24.9203635341,149.522181205,2.18960435283,0.0,2.18960435283
 05/07  08:00:00,388.738575493,20.4737362159,33.8414398271,0.0,24.9203635341,149.522181205,2.18962841256,0.0,2.18962841256
 05/07  09:00:00,525.79649504,24.7230868488,179.689968214,0.0,24.9203635341,149.522181205,4.35926914199,0.0,4.35926914199
 05/07  10:00:00,475.611308033,20.1915892794,180.393829731,0.0,24.9203635341,149.522181205,2.18964069562,0.0,2.18964069562
 05/07  11:00:00,517.738850226,21.4022949532,219.457825736,0.0,24.9203635341,149.522181205,2.19165523936,0.0,2.19165523936
 05/07  12:00:00,396.695631304,12.6479828544,138.703177536,0.0,24.9203635341,149.522181205,2.19160674204,0.0,2.19160674204
 05/07  13:00:00,390.657382312,11.595184546,129.690975658,0.0,24.9203635341,149.522181205,6.5436007134,0.0,6.5436007134
 05/07  14:00:00,472.771623566,16.2327782593,187.319561171,0.0,24.9203635341,149.522181205,2.19164916704,0.0,2.19164916704
 05/07  15:00:00,505.540918046,17.288471037,212.849862858,0.0,24.9203635341,149.522181205,2.18958340894,0.0,2.18958340894
 05/07  16:00:00,315.347417062,1.19357711431,35.0617722914,0.0,24.9203635341,149.522181205,2.18962608853,0.0,2.18962608853
 05/07  17:00:00,601.962184635,20.8175631449,222.980493259,0.0,24.9203635341,149.522181205,2.18962014491,0.0,2.18962014491
 05/07  18:00:00,626.602393075,20.7586310386,242.238088191,0.0,24.9203635341,149.522181205,2.18961434416,0.0,2.18961434416
 05/07  19:00:00,485.255855988,14.0789797064,151.848940815,0.0,24.9203635341,149.522181205,2.18961812943,0.0,2.18961812943
 05/07  20:00:00,323.484127633,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954188873,0.0,2.18954188873
 05/07  21:00:00,299.041232795,0.0,0.0,0.0,24.9203635341,149.522181205,4.36464997106,0.0,4.36464997106
 05/07  22:00:00,274.595336445,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960067378,0.0,2.18960067378
 05/07  23:00:00,250.150940857,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962440006,0.0,2.18962440006
 05/07  24:00:00,237.928743071,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964810018,0.0,2.18964810018
 05/08  01:00:00,287.769967954,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056401676,0.0,2.19056401676
 05/08  02:00:00,287.769968082,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061378566,0.0,2.19061378566
 05/08  03:00:00,287.769968378,0.0,0.0,0.0,24.9203635341,199.362908273,4.36065135415,0.0,4.36065135415
 05/08  04:00:00,299.992166027,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040050501,0.0,2.19040050501
 05/08  05:00:00,332.271090915,0.0,0.0,0.0,49.8407270682,199.362908273,4.36686743692,0.0,4.36686743692
 05/08  06:00:00,509.282520621,32.2492491871,71.3959872298,0.0,49.8407270682,199.362908273,32.7829197944,30.5907510273,2.19216876714
 05/08  07:00:00,781.413000909,32.2105018343,210.316091537,0.0,149.522181205,199.362908273,38.5934350715,27.6530656676,10.9403694039
 05/08  08:00:00,1377.72105367,35.1078093475,252.304754041,0.0,448.566543614,448.566543614,17.3050349286,1.72174692293,15.5832880057
 05/08  09:00:00,1369.14809064,35.5414762392,281.13955282,0.0,448.566543614,448.566543614,19.7507202416,0.0631220741295,19.6875981674
 05/08  10:00:00,1338.73332188,35.1248152102,297.961506343,0.0,448.566543614,448.566543614,19.8600037144,0.0,19.8600037144
 05/08  11:00:00,1337.87365936,36.8413948784,295.338022278,0.0,448.566543614,448.566543614,22.1450639705,0.0,22.1450639705
 05/08  12:00:00,1287.20381206,35.6039161564,295.622113054,0.0,448.566543614,398.725816546,28.9235450411,0.0,28.9235450411
 05/08  13:00:00,1327.07570117,41.2744579016,279.817324158,0.0,448.566543614,448.566543614,24.4358838472,0.0,24.4358838472
 05/08  14:00:00,1324.25836127,42.0128395408,276.215068563,0.0,448.566543614,448.566543614,17.612960702,0.0,17.612960702
 05/08  15:00:00,1319.84908666,43.1414498041,270.731546271,0.0,448.566543614,448.566543614,15.4067880763,0.0,15.4067880763
 05/08  16:00:00,1364.27967715,45.1768999402,264.928319882,0.0,448.566543614,448.566543614,22.1143765391,0.0,22.1143765391
 05/08  17:00:00,1249.97712719,42.2177445951,266.36085238,0.0,348.885089477,398.725816546,13.166550322,0.0,13.166550322
 05/08  18:00:00,1061.15042506,33.7509467015,284.538999518,0.0,249.203635341,299.044362409,10.9507072068,0.0,10.9507072068
 05/08  19:00:00,1020.33493196,31.6781704631,273.388943351,0.0,249.203635341,299.044362409,6.56005942055,0.0,6.56005942055
 05/08  20:00:00,841.357214105,31.2721397543,200.663443876,0.0,149.522181205,249.203635341,9.13298984211,0.384392590967,8.74859725114
 05/08  21:00:00,710.563714211,31.2721397543,97.3293773719,0.0,149.522181205,249.203635341,8.68842113509,4.32139618108,4.36702495402
 05/08  22:00:00,349.356924849,0.0,0.0,0.0,49.8407270682,199.362908273,2.19055226847,0.0,2.19055226847
 05/08  23:00:00,299.992166068,0.0,0.0,0.0,24.9203635341,199.362908273,4.06623379262,0.0,4.06623379262
 05/08  24:00:00,287.769968255,0.0,0.0,0.0,24.9203635341,199.362908273,2.48482982423,0.0,2.48482982423
 05/09  01:00:00,287.769965808,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037977781,0.0,2.19037977781
 05/09  02:00:00,287.769965793,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042533808,0.0,2.19042533808
 05/09  03:00:00,287.769966052,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047073269,0.0,2.19047073269
 05/09  04:00:00,299.992164007,0.0,0.0,0.0,24.9203635341,199.362908273,4.36107711646,0.0,4.36107711646
 05/09  05:00:00,332.271087378,0.0,0.0,0.0,49.8407270682,199.362908273,4.36680714131,0.0,4.36680714131
 05/09  06:00:00,383.141673239,34.1850991192,0.0974970637434,0.0,49.8407270682,199.362908273,32.306757133,30.114312514,2.19244461894
 05/09  07:00:00,604.948379939,32.1786787419,44.5615944074,0.0,149.522181205,199.362908273,41.9140678577,30.9737427263,10.9403251314
 05/09  08:00:00,1247.22030249,35.9822635928,132.28178611,0.0,448.566543614,448.566543614,19.5361349298,4.11427356642,15.4218613634
 05/09  09:00:00,1286.217904,38.0972721079,204.338225699,0.0,448.566543614,448.566543614,20.5130477521,0.663698132156,19.84934962
 05/09  10:00:00,1248.04504175,37.7370826452,214.829863326,0.0,448.566543614,448.566543614,17.6931455126,0.0411427265997,17.652002786
 05/09  11:00:00,1245.61431112,36.9696541173,213.172118336,0.0,448.566543614,448.566543614,24.3580572239,0.0,24.3580572239
 05/09  12:00:00,1195.2239087,34.8656262697,213.941211635,0.0,448.566543614,398.725816546,26.6925007743,0.0,26.6925007743
 05/09  13:00:00,1254.00280546,39.5276998271,217.635916644,0.0,448.566543614,448.566543614,26.6600383548,0.0,26.6600383548
 05/09  14:00:00,1264.72949852,41.24187605,225.13160182,0.0,448.566543614,448.566543614,17.6148697871,0.0,17.6148697871
 05/09  15:00:00,1278.50125832,42.1516826327,236.92707157,0.0,448.566543614,448.566543614,15.4058740592,0.0,15.4058740592
 05/09  16:00:00,1338.84500397,44.6557260988,245.117932515,0.0,448.566543614,448.566543614,22.1129233612,0.0,22.1129233612
 05/09  17:00:00,1229.96093534,38.7635886215,253.798180702,0.0,348.885089477,398.725816546,13.1622046524,0.0,13.1622046524
 05/09  18:00:00,1018.55888914,32.7440907862,248.758180615,0.0,249.203635341,299.044362409,8.76408173252,0.0,8.76408173252
 05/09  19:00:00,974.170470206,31.5367290885,231.807084286,0.0,249.203635341,299.044362409,8.74092849327,0.0,8.74092849327
 05/09  20:00:00,762.036469632,31.2721397543,132.948990832,0.0,149.522181205,249.203635341,9.48617501886,0.73778423324,8.74839078562
 05/09  21:00:00,563.834309361,31.2721397543,0.0,0.0,149.522181205,249.203635341,16.0950193738,11.7283427359,4.36667663786
 05/09  22:00:00,349.356923016,0.0,0.0,0.0,49.8407270682,199.362908273,2.19054474379,0.0,2.19054474379
 05/09  23:00:00,299.992163766,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058967125,0.0,2.19058967125
 05/09  24:00:00,287.769966085,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007471793,0.0,2.19007471793
 05/10  01:00:00,287.769964127,0.0,0.0,0.0,24.9203635341,199.362908273,4.36066794672,0.0,4.36066794672
 05/10  02:00:00,287.769963978,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039569316,0.0,2.19039569316
 05/10  03:00:00,287.769963728,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043662777,0.0,2.19043662777
 05/10  04:00:00,299.99216156,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047743678,0.0,2.19047743678
 05/10  05:00:00,332.271084361,0.0,0.0,0.0,49.8407270682,199.362908273,4.36673304354,0.0,4.36673304354
 05/10  06:00:00,381.368983091,34.3056310816,0.0,0.0,49.8407270682,199.362908273,98.9020964575,94.5375060383,4.36459041913
 05/10  07:00:00,502.434380067,31.2721397543,0.0,0.0,149.522181205,199.362908273,63.8783578579,55.1228998288,8.75545802911
 05/10  08:00:00,1051.56717775,32.1848881354,0.0,0.0,448.566543614,448.566543614,29.4191735276,11.7987852641,17.6203882635
 05/10  09:00:00,1159.77078331,33.7689885541,94.0958445602,0.0,448.566543614,448.566543614,19.5309402282,1.88601816404,17.6449220641
 05/10  10:00:00,1240.67838221,35.1264667838,209.297881406,0.0,448.566543614,448.566543614,20.726751155,0.868693686569,19.8580574685
 05/10  11:00:00,1259.38605688,36.1895913131,224.869525074,0.0,448.566543614,448.566543614,22.4494159643,0.308377987838,22.1410379764
 05/10  12:00:00,1221.7762854,35.1611449179,237.06665168,0.0,448.566543614,398.725816546,29.2777134641,0.362915432035,28.9147980321
 05/10  13:00:00,1288.92377053,39.9345564746,248.831216649,0.0,448.566543614,448.566543614,26.645140867,0.0,26.645140867
 05/10  14:00:00,1306.93366059,40.6283517656,264.893263415,0.0,448.566543614,448.566543614,15.412256141,0.0,15.412256141
 05/10  15:00:00,1318.2033487,41.6102872477,274.649720838,0.0,448.566543614,448.566543614,15.4058909419,0.0,15.4058909419
 05/10  16:00:00,1379.4989048,44.9327406046,283.675446722,0.0,448.566543614,448.566543614,22.1120912859,0.0,22.1120912859
 05/10  17:00:00,1266.52760073,39.0635386358,286.175846356,0.0,348.885089477,398.725816546,13.1653041,0.0,13.1653041
 05/10  18:00:00,1047.88589198,31.3342071321,270.936028702,0.0,249.203635341,299.044362409,10.9502760293,0.0,10.9502760293
 05/10  19:00:00,1013.24047584,31.2721397543,262.077721777,0.0,249.203635341,299.044362409,6.56038241034,0.0,6.56038241034
 05/10  20:00:00,910.943438789,31.2721397543,259.753786186,0.0,149.522181205,249.203635341,12.499845368,3.75121042322,8.74863494483
 05/10  21:00:00,886.199986164,31.2721397543,259.447703344,0.0,149.522181205,249.203635341,18.1065002248,13.7399906081,4.36650961669
 05/10  22:00:00,349.356920695,0.0,0.0,0.0,49.8407270682,199.362908273,2.19047886267,0.0,2.19047886267
 05/10  23:00:00,299.992161692,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033794074,0.0,2.19033794074
 05/10  24:00:00,287.769964074,0.0,0.0,0.0,24.9203635341,199.362908273,4.36079798005,0.0,4.36079798005
 05/11  01:00:00,287.769961761,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045222466,0.0,2.19045222466
 05/11  02:00:00,287.769961579,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048871219,0.0,2.19048871219
 05/11  03:00:00,287.769961656,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052505569,0.0,2.19052505569
 05/11  04:00:00,299.992159775,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056127998,0.0,2.19056127998
 05/11  05:00:00,332.271080428,0.0,0.0,0.0,49.8407270682,199.362908273,4.36703623496,0.0,4.36703623496
 05/11  06:00:00,476.403668159,34.6656028789,64.9309430711,0.0,49.8407270682,199.362908273,25.6908723688,21.3257289898,4.36514337907
 05/11  07:00:00,502.428225942,31.2883325696,0.0,0.0,149.522181205,199.362908273,37.0767786032,28.3210917804,8.75568682284
 05/11  08:00:00,1088.80451193,35.652519645,5.80790575773,0.0,448.566543614,448.566543614,20.846871705,3.22873704174,17.6181346632
 05/11  09:00:00,1192.72218255,38.421721158,112.663353699,0.0,448.566543614,448.566543614,18.2793237718,0.634283320196,17.6450404516
 05/11  10:00:00,1234.75623434,38.5247127493,202.161328148,0.0,448.566543614,448.566543614,19.9178243589,0.0604634330337,19.8573609259
 05/11  11:00:00,1244.84211577,38.6028110863,212.170647523,0.0,448.566543614,448.566543614,22.1393846796,0.0,22.1393846796
 05/11  12:00:00,1205.72578332,36.3534575183,224.308346429,0.0,448.566543614,398.725816546,28.9096392096,0.0,28.9096392096
 05/11  13:00:00,1271.67593778,40.9333970035,232.904940793,0.0,448.566543614,448.566543614,26.645356217,0.0,26.645356217
 05/11  14:00:00,1284.12470349,41.4674566608,243.952838856,0.0,448.566543614,448.566543614,15.4112819671,0.0,15.4112819671
 05/11  15:00:00,1282.84852528,40.73669666,243.20884477,0.0,448.566543614,448.566543614,15.4054686858,0.0,15.4054686858
 05/11  16:00:00,1305.34212182,40.5474734049,220.364891516,0.0,448.566543614,448.566543614,22.1112701182,0.0,22.1112701182
 05/11  17:00:00,961.945094245,34.90881776,28.7940523522,0.0,348.885089477,398.725816546,13.1648969536,0.0,13.1648969536
 05/11  18:00:00,701.828060941,31.3476169842,0.0,0.0,249.203635341,299.044362409,10.9491395884,0.0,10.9491395884
 05/11  19:00:00,677.312427754,31.2770518216,0.0,0.0,249.203635341,299.044362409,9.37448485211,2.814349168,6.56013568411
 05/11  20:00:00,570.538529229,31.2721397543,0.0,0.0,149.522181205,249.203635341,52.728008265,43.9798002873,8.74820797771
 05/11  21:00:00,554.657819774,31.2721397543,0.0,0.0,149.522181205,249.203635341,78.3547284891,73.9884081559,4.3663203332
 05/11  22:00:00,349.356918508,0.0,0.0,0.0,49.8407270682,199.362908273,2.19056425999,0.0,2.19056425999
 05/11  23:00:00,299.99215954,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060020032,0.0,2.19060020032
 05/11  24:00:00,287.769961963,0.0,0.0,0.0,24.9203635341,199.362908273,4.36058878731,0.0,4.36058878731
 05/12  01:00:00,287.769959669,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034107294,0.0,2.19034107294
 05/12  02:00:00,287.769959408,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037320245,0.0,2.19037320245
 05/12  03:00:00,287.769959409,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040519105,0.0,2.19040519105
 05/12  04:00:00,299.992157451,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043706415,0.0,2.19043706415
 05/12  05:00:00,332.27107698,0.0,0.0,0.0,49.8407270682,199.362908273,4.36675765351,0.0,4.36675765351
 05/12  06:00:00,380.668962839,33.3958384344,0.0,0.0,49.8407270682,199.362908273,355.168796339,350.803845556,4.36495078268
 05/12  07:00:00,502.68177049,31.2721397543,0.0,0.0,149.522181205,199.362908273,364.149471471,355.394552626,8.75491884484
 05/12  08:00:00,1050.79472189,31.2730743644,0.0,0.0,448.566543614,448.566543614,197.293743627,179.675631649,17.6181119775
 05/12  09:00:00,1014.70709975,31.8842487586,0.0,0.0,448.566543614,448.566543614,156.336580058,138.694063263,17.6425167954
 05/12  10:00:00,966.4545562,32.5575159777,0.0,0.0,448.566543614,448.566543614,113.358637215,93.504463188,19.8541740269
 05/12  11:00:00,967.021173426,33.1571098377,0.0,0.0,448.566543614,448.566543614,71.3287194608,49.1904310046,22.1382884562
 05/12  12:00:00,915.444385659,31.4205425317,0.0,0.0,448.566543614,398.725816546,72.8045688685,43.8905494402,28.9140194283
 05/12  13:00:00,967.856277205,34.0140041166,0.0,0.0,448.566543614,448.566543614,43.3388987758,18.9103313896,24.4285673863
 05/12  14:00:00,968.272977171,34.4494993104,0.0,0.0,448.566543614,448.566543614,25.89400744,8.28309350347,17.6109139365
 05/12  15:00:00,968.630624325,34.8092415715,0.0,0.0,448.566543614,448.566543614,21.7600343556,6.35715973928,15.4028746163
 05/12  16:00:00,1017.8442175,35.1272409776,0.0,0.0,448.566543614,448.566543614,30.0659993922,7.95531237707,22.1106870151
 05/12  17:00:00,902.314469589,32.4516864946,0.0,0.0,348.885089477,398.725816546,33.6325694257,20.4714885146,13.1610809111
 05/12  18:00:00,701.805980211,31.2721397543,0.0,0.0,249.203635341,299.044362409,73.3919087878,64.6287142969,8.7631944909
 05/12  19:00:00,677.395289593,31.2721397543,0.0,0.0,249.203635341,299.044362409,118.156662176,109.41717591,8.73948626571
 05/12  20:00:00,570.6662609,31.2721397543,0.0,0.0,149.522181205,249.203635341,208.631469404,199.883616676,8.74785272762
 05/12  21:00:00,554.792071543,31.2721397543,0.0,0.0,149.522181205,249.203635341,242.82312794,238.456991986,4.36613595314
 05/12  22:00:00,349.356916786,0.0,0.0,0.0,49.8407270682,199.362908273,2.19027874087,0.0,2.19027874087
 05/12  23:00:00,299.992157337,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031055082,0.0,2.19031055082
 05/12  24:00:00,287.769959459,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034231468,0.0,2.19034231468
 05/13  01:00:00,237.92923038,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036867117,0.0,2.19036867117
 05/13  02:00:00,237.929230536,0.0,0.0,0.0,24.9203635341,149.522181205,4.36082017254,0.0,4.36082017254
 05/13  03:00:00,237.929230363,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904512262,0.0,2.1904512262
 05/13  04:00:00,250.151428001,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047851136,0.0,2.19047851136
 05/13  05:00:00,257.509983279,0.0,0.0,0.0,24.9203635341,149.522181205,4.36676139493,0.0,4.36676139493
 05/13  06:00:00,379.180179645,31.7764278149,0.0,0.0,49.8407270682,199.362908273,507.893856528,503.529131986,4.36472454228
 05/13  07:00:00,403.094726296,31.2721397543,0.0,0.0,49.8407270682,199.362908273,467.005565717,462.633100259,4.37246545841
 05/13  08:00:00,652.157415219,31.2721397543,0.0,0.0,249.203635341,249.203635341,298.301366522,289.561333023,8.74003349888
 05/13  09:00:00,615.413220073,31.2721397543,0.0,0.0,249.203635341,249.203635341,203.819316346,195.055930055,8.76338629054
 05/13  10:00:00,566.464830692,31.2721397543,0.0,0.0,249.203635341,249.203635341,135.979583522,127.224380782,8.7552027392
 05/13  11:00:00,566.450711839,31.2721397543,0.0,0.0,249.203635341,249.203635341,121.989102351,108.842510212,13.1465921395
 05/13  12:00:00,566.440389448,31.2721397543,0.0,0.0,249.203635341,249.203635341,107.73130035,98.9718378825,8.75946246699
 05/13  13:00:00,566.424626751,31.2721397543,0.0,0.0,249.203635341,249.203635341,90.2443739412,81.4899491392,8.75442480209
 05/13  14:00:00,317.24917975,31.2721397543,0.0,0.0,74.7610906023,174.442544739,126.426617282,117.687186512,8.73943077029
 05/13  15:00:00,317.257072929,31.2721397543,0.0,0.0,74.7610906023,174.442544739,135.585248267,129.031031815,6.55421645169
 05/13  16:00:00,366.169270146,31.2721397543,0.0,0.0,74.7610906023,174.442544739,163.946393095,157.388794539,6.55759855688
 05/13  17:00:00,328.129209615,31.2721397543,0.0,0.0,24.9203635341,149.522181205,232.942292124,228.577518777,4.36477334648
 05/13  18:00:00,296.668005398,0.0,0.0,0.0,24.9203635341,149.522181205,2.19241979345,0.0,2.19241979345
 05/13  19:00:00,272.223610328,0.0,0.0,0.0,24.9203635341,149.522181205,4.36441758088,0.0,4.36441758088
 05/13  20:00:00,314.941943468,0.0,0.0,0.0,24.9203635341,149.522181205,4.36466915964,0.0,4.36466915964
 05/13  21:00:00,299.042209505,0.0,0.0,0.0,24.9203635341,149.522181205,4.36830249709,0.0,4.36830249709
 05/13  22:00:00,274.595823783,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905369647,0.0,2.1905369647
 05/13  23:00:00,250.151428061,0.0,0.0,0.0,24.9203635341,149.522181205,2.19056393974,0.0,2.19056393974
 05/13  24:00:00,237.929230354,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023280748,0.0,2.19023280748
 05/14  01:00:00,237.928731049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956635162,0.0,2.18956635162
 05/14  02:00:00,237.928731044,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956094073,0.0,2.18956094073
 05/14  03:00:00,237.92873104,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955533347,0.0,2.18955533347
 05/14  04:00:00,252.139046621,1.97849781367,0.0,0.0,24.9203635341,149.522181205,13.8633338307,11.673784274,2.18954955679
 05/14  05:00:00,259.100613221,1.58279825093,0.0,0.0,24.9203635341,149.522181205,14.4764255387,10.1118521689,4.36457336984
 05/14  06:00:00,273.413450665,1.1870986882,0.0,0.0,24.9203635341,149.522181205,7.33077829999,5.14120226161,2.18957603838
 05/14  07:00:00,296.666511222,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951120396,0.0,2.18951120396
 05/14  08:00:00,314.845186424,18.1786751826,0.0,0.0,24.9203635341,149.522181205,2.18956402105,0.0,2.18956402105
 05/14  09:00:00,276.799156858,16.7992390071,0.0,0.0,24.9203635341,149.522181205,2.18955799993,0.0,2.18955799993
 05/14  10:00:00,222.353778063,11.2426514262,0.0,0.0,24.9203635341,149.522181205,2.18955196688,0.0,2.18955196688
 05/14  11:00:00,211.112120786,0.0,0.0,0.0,24.9203635341,149.522181205,2.19141452378,0.0,2.19141452378
 05/14  12:00:00,211.112121078,0.0,0.0,0.0,24.9203635341,149.522181205,4.36259332488,0.0,4.36259332488
 05/14  13:00:00,211.113612467,0.0,0.0,0.0,24.9203635341,149.522181205,4.36787572054,0.0,4.36787572054
 05/14  14:00:00,211.112120519,0.0,0.0,0.0,24.9203635341,149.522181205,2.19133827248,0.0,2.19133827248
 05/14  15:00:00,211.111126647,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944681665,0.0,2.18944681665
 05/14  16:00:00,349.451185187,13.7740812232,46.5531539136,0.0,24.9203635341,149.522181205,2.18906662664,0.0,2.18906662664
