Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/14  17:00:00,296.666511261,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958050068,0.0,2.18958050068
 05/14  18:00:00,296.666511286,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957361427,0.0,2.18957361427
 05/14  19:00:00,272.222115671,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956733788,0.0,2.18956733788
 05/14  20:00:00,314.940449002,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956176248,0.0,2.18956176248
 05/14  21:00:00,299.041211482,0.0,0.0,0.0,24.9203635341,149.522181205,4.36458960864,0.0,4.36458960864
 05/14  22:00:00,274.595324409,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952704821,0.0,2.18952704821
 05/14  23:00:00,250.15092881,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952079553,0.0,2.18952079553
 05/14  24:00:00,237.928731013,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951454992,0.0,2.18951454992
 05/15  01:00:00,287.769952844,0.0,0.0,0.0,24.9203635341,199.362908273,2.190318679,0.0,2.190318679
 05/15  02:00:00,287.769953027,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033731757,0.0,2.19033731757
 05/15  03:00:00,287.769953192,0.0,0.0,0.0,24.9203635341,199.362908273,4.36073004141,0.0,4.36073004141
 05/15  04:00:00,299.992150844,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039253145,0.0,2.19039253145
 05/15  05:00:00,332.271066829,0.0,0.0,0.0,49.8407270682,199.362908273,4.36682475358,0.0,4.36682475358
 05/15  06:00:00,378.642833668,31.2721397543,0.0,0.0,49.8407270682,199.362908273,461.102300041,458.910268065,2.19203197588
 05/15  07:00:00,507.218199059,31.275369429,0.0,0.0,149.522181205,199.362908273,262.861763837,251.922445842,10.9393179943
 05/15  08:00:00,1056.89514564,32.8454397439,0.0,0.0,448.566543614,448.566543614,90.9977917923,75.5796724289,15.4181193634
 05/15  09:00:00,1115.23915933,33.3781737784,42.1006757396,0.0,448.566543614,448.566543614,64.2630582621,44.4194933962,19.843564866
 05/15  10:00:00,1172.65067667,32.552331718,145.828894896,0.0,448.566543614,448.566543614,46.5835764695,28.9359174712,17.6476589983
 05/15  11:00:00,1215.87176266,31.3270420055,188.314913355,0.0,448.566543614,448.566543614,40.4135842377,18.2776549121,22.1359293256
 05/15  12:00:00,1172.7097058,31.2721397543,194.494013159,0.0,448.566543614,398.725816546,48.0666635599,19.158304899,28.908358661
 05/15  13:00:00,1224.96084616,31.4089931991,196.027345113,0.0,448.566543614,448.566543614,31.0486758775,6.62030086615,24.4283750113
 05/15  14:00:00,1228.04574794,31.4395949611,198.56348769,0.0,448.566543614,448.566543614,18.6372388002,1.02744796072,17.6097908395
 05/15  15:00:00,1229.65490613,31.4223973113,199.46030676,0.0,448.566543614,448.566543614,15.4043971552,0.0,15.4043971552
 05/15  16:00:00,1284.88022791,32.9210376965,203.768389642,0.0,448.566543614,448.566543614,20.7382670077,0.0,20.7382670077
 05/15  17:00:00,1172.04796622,31.6751772247,205.049870157,0.0,348.885089477,398.725816546,12.3301423602,0.0,12.3301423602
 05/15  18:00:00,968.911563996,31.2721397543,202.411296037,0.0,249.203635341,299.044362409,10.9481286122,0.0,10.9481286122
 05/15  19:00:00,940.330556399,31.2721397543,199.544017844,0.0,249.203635341,299.044362409,7.34239129029,0.782647750338,6.55974353995
 05/15  20:00:00,793.221583887,31.2721397543,162.194079563,0.0,149.522181205,249.203635341,32.5662382224,23.8186878627,8.7475503597
 05/15  21:00:00,670.998869456,31.2721397543,58.7557570834,0.0,149.522181205,249.203635341,55.8117190474,51.4450778406,4.36664120683
 05/15  22:00:00,349.356909634,0.0,0.0,0.0,49.8407270682,199.362908273,2.19036966851,0.0,2.19036966851
 05/15  23:00:00,299.992150781,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038776263,0.0,2.19038776263
 05/15  24:00:00,287.769953133,0.0,0.0,0.0,24.9203635341,199.362908273,4.36082974237,0.0,4.36082974237
 05/16  01:00:00,287.769950744,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904341148,0.0,2.1904341148
 05/16  02:00:00,287.769950614,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044803077,0.0,2.19044803077
 05/16  03:00:00,287.769950691,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046183309,0.0,2.19046183309
 05/16  04:00:00,299.992148764,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047554557,0.0,2.19047554557
 05/16  05:00:00,332.271062822,0.0,0.0,0.0,49.8407270682,199.362908273,4.36671494487,0.0,4.36671494487
 05/16  06:00:00,378.992101292,31.9078772348,0.0,0.0,49.8407270682,199.362908273,124.426171083,120.06131684,4.3648542432
 05/16  07:00:00,502.480987568,31.2721397543,0.0,0.0,149.522181205,199.362908273,120.622556346,111.868565623,8.75399072282
 05/16  08:00:00,1059.89488086,31.2721397543,0.0,0.0,448.566543614,448.566543614,45.4570712407,27.8406009157,17.6164703249
 05/16  09:00:00,1065.35675373,31.2721397543,26.3070587868,0.0,448.566543614,448.566543614,29.0001598979,11.3614944836,17.6386654143
 05/16  10:00:00,1105.61582619,31.2721397543,89.9916031509,0.0,448.566543614,448.566543614,27.1217285943,7.2704664306,19.8512621637
 05/16  11:00:00,1069.08305646,31.2721397543,45.756956791,0.0,448.566543614,448.566543614,29.7804616476,7.64466460229,22.1357970453
 05/16  12:00:00,1132.38090985,31.2721397543,152.366028444,0.0,448.566543614,398.725816546,30.1216157378,3.44497880406,26.6766369338
 05/16  13:00:00,1270.06685304,31.3438122659,235.988993031,0.0,448.566543614,448.566543614,26.8672471538,0.227257700908,26.6399894529
 05/16  14:00:00,1254.15506014,31.9866890491,222.933494595,0.0,448.566543614,448.566543614,15.4084514436,0.0,15.4084514436
 05/16  15:00:00,1169.30161649,32.3860926277,141.833900251,0.0,448.566543614,448.566543614,16.0264530457,0.624973304465,15.4014797413
 05/16  16:00:00,1094.4254977,32.6228855869,31.4845357463,0.0,448.566543614,448.566543614,23.3107117692,1.20621395248,22.1044978167
 05/16  17:00:00,901.117987164,31.2721397543,0.0,0.0,348.885089477,398.725816546,13.2367284526,0.0741685620729,13.1625598905
 05/16  18:00:00,701.764038229,31.2721397543,0.0,0.0,249.203635341,299.044362409,22.774186232,14.0121339997,8.7620522323
 05/16  19:00:00,677.327700967,31.2721397543,0.0,0.0,249.203635341,299.044362409,36.2270074967,27.4876959447,8.739311552
 05/16  20:00:00,570.566817228,31.2721397543,0.0,0.0,149.522181205,249.203635341,85.4429994842,78.8778846031,6.56511488109
 05/16  21:00:00,554.696217246,31.2721397543,0.0,0.0,149.522181205,249.203635341,126.065086407,121.698291084,4.36679532255
 05/16  22:00:00,349.356907953,0.0,0.0,0.0,49.8407270682,199.362908273,4.3607981174,0.0,4.3607981174
 05/16  23:00:00,299.992148649,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031208665,0.0,2.19031208665
 05/16  24:00:00,287.769950637,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032572023,0.0,2.19032572023
 05/17  01:00:00,287.769948404,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033310423,0.0,2.19033310423
 05/17  02:00:00,287.769948605,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034264046,0.0,2.19034264046
 05/17  03:00:00,287.76994875,0.0,0.0,0.0,24.9203635341,199.362908273,4.36071342769,0.0,4.36071342769
 05/17  04:00:00,299.992146398,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037061732,0.0,2.19037061732
 05/17  05:00:00,323.727392891,0.0,0.0,0.0,49.8407270682,199.362908273,4.36653324798,0.0,4.36653324798
 05/17  06:00:00,379.363186135,32.1630299128,0.0,0.0,49.8407270682,199.362908273,267.296882431,265.10442627,2.1924561613
 05/17  07:00:00,502.518547035,31.2721397543,0.0,0.0,149.522181205,199.362908273,171.448353991,160.509825498,10.9385284936
 05/17  08:00:00,1050.67508196,31.2721397543,0.0,0.0,448.566543614,448.566543614,53.2231378081,37.8065900759,15.4165477323
 05/17  09:00:00,1013.99770735,31.2721397543,0.0,0.0,448.566543614,448.566543614,40.274840676,22.6371691734,17.6376715026
 05/17  10:00:00,965.102306662,31.2721397543,0.0,0.0,448.566543614,448.566543614,33.689335291,13.8372053059,19.8521299851
 05/17  11:00:00,965.181619106,31.3537665723,0.0,0.0,448.566543614,448.566543614,28.1801776399,6.04747622195,22.1327014179
 05/17  12:00:00,981.529599307,31.2772006517,19.0467293826,0.0,448.566543614,398.725816546,31.0073165449,4.3278551776,26.6794613673
 05/17  13:00:00,1087.11070518,32.9429269263,61.6552749375,0.0,448.566543614,448.566543614,27.4588087403,0.816858482518,26.6419502578
 05/17  14:00:00,1155.50518101,33.5293353032,127.622656728,0.0,448.566543614,448.566543614,15.4074657519,0.0,15.4074657519
 05/17  15:00:00,1157.08860009,33.6045437481,128.636396313,0.0,448.566543614,448.566543614,15.4025145278,0.0,15.4025145278
 05/17  16:00:00,1214.81779533,33.8852074004,138.899649432,0.0,448.566543614,448.566543614,22.1055715261,0.0,22.1055715261
 05/17  17:00:00,1069.54117913,31.6444243751,109.401747544,0.0,348.885089477,398.725816546,13.160124771,0.0,13.160124771
 05/17  18:00:00,827.937984559,31.2721397543,68.5728123386,0.0,249.203635341,299.044362409,8.95682610817,0.194497027727,8.76232908045
 05/17  19:00:00,734.010329108,31.2721397543,10.1901437266,0.0,249.203635341,299.044362409,15.9730938308,7.23352706414,8.73956676668
 05/17  20:00:00,570.532777855,31.2721397543,0.0,0.0,149.522181205,249.203635341,46.6457615271,37.8993307832,8.74643074393
 05/17  21:00:00,554.652914033,31.2721397543,0.0,0.0,149.522181205,249.203635341,71.7422300158,69.5488511516,2.19337886415
 05/17  22:00:00,349.356905764,0.0,0.0,0.0,49.8407270682,199.362908273,4.36081532814,0.0,4.36081532814
 05/17  23:00:00,299.992146412,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034953985,0.0,2.19034953985
 05/17  24:00:00,287.769948428,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035858943,0.0,2.19035858943
 05/18  01:00:00,287.769946203,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903613795,0.0,2.1903613795
 05/18  02:00:00,287.769946413,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036633883,0.0,2.19036633883
 05/18  03:00:00,287.769946525,0.0,0.0,0.0,24.9203635341,199.362908273,4.36074711293,0.0,4.36074711293
 05/18  04:00:00,299.992144152,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038061368,0.0,2.19038061368
 05/18  05:00:00,323.727389348,0.0,0.0,0.0,49.8407270682,199.362908273,4.36652284891,0.0,4.36652284891
 05/18  06:00:00,379.837810089,32.7234831057,0.0,0.0,49.8407270682,199.362908273,164.279703598,162.087257354,2.19244624343
 05/18  07:00:00,502.490083765,31.2721397543,0.0,0.0,149.522181205,199.362908273,138.256639748,127.319032815,10.9376069331
 05/18  08:00:00,1050.6799038,31.2721397543,0.0,0.0,448.566543614,448.566543614,59.8941229821,44.4798506464,15.4142723357
 05/18  09:00:00,1013.99164954,31.2721397543,0.0,0.0,448.566543614,448.566543614,33.0199586749,15.3836444328,17.6363142421
 05/18  10:00:00,1068.4740273,31.4309102241,63.013612418,0.0,448.566543614,448.566543614,23.6689689642,3.81884354175,19.8501254225
 05/18  11:00:00,1146.10353568,32.1378743119,119.494100176,0.0,448.566543614,448.566543614,23.8499396846,1.71985131223,22.1300883724
 05/18  12:00:00,1172.27170146,31.2721397543,193.959943347,0.0,448.566543614,398.725816546,29.246799742,2.57192130467,26.6748784373
 05/18  13:00:00,1292.25924566,33.4079820844,259.820697034,0.0,448.566543614,448.566543614,27.02477511,0.387888322273,26.6368867877
 05/18  14:00:00,1306.3492782,34.5280102058,270.565827335,0.0,448.566543614,448.566543614,15.4068097523,0.0,15.4068097523
 05/18  15:00:00,1309.31494474,34.1577150331,273.383245223,0.0,448.566543614,448.566543614,15.4015622247,0.0,15.4015622247
 05/18  16:00:00,1323.66682884,34.2249962864,243.768892309,0.0,448.566543614,448.566543614,22.2443469494,0.141051807387,22.103295142
 05/18  17:00:00,1094.00802376,31.751116418,132.80110857,0.0,348.885089477,398.725816546,12.8129159782,1.84508197642,10.9678340018
 05/18  18:00:00,837.982017261,31.2721397543,78.0141149802,0.0,249.203635341,299.044362409,45.2583400426,34.3105795896,10.947760453
 05/18  19:00:00,778.984334139,31.2721397543,44.4972243911,0.0,249.203635341,299.044362409,58.8868690091,52.3275426624,6.55932634668
 05/18  20:00:00,670.975611364,31.2721397543,43.2715995459,0.0,149.522181205,249.203635341,86.3798649162,77.6329379431,8.74692697314
 05/18  21:00:00,611.796207134,31.2721397543,10.5477527565,0.0,149.522181205,249.203635341,96.8501482562,92.4837405531,4.36640770307
 05/18  22:00:00,349.356903121,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035416738,0.0,2.19035416738
 05/18  23:00:00,299.992144282,0.0,0.0,0.0,24.9203635341,199.362908273,4.36036621205,0.0,4.36036621205
 05/18  24:00:00,287.769946452,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019010863,0.0,2.19019010863
 05/19  01:00:00,287.769943941,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901877038,0.0,2.1901877038
 05/19  02:00:00,287.769943889,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018826354,0.0,2.19018826354
 05/19  03:00:00,287.76994402,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018871579,0.0,2.19018871579
 05/19  04:00:00,299.992142069,0.0,0.0,0.0,24.9203635341,199.362908273,4.36037848062,0.0,4.36037848062
 05/19  05:00:00,323.727385472,0.0,0.0,0.0,49.8407270682,199.362908273,2.19331352479,0.0,2.19331352479
 05/19  06:00:00,538.368859049,32.8868816485,98.6263963443,0.0,49.8407270682,199.362908273,79.9785431697,75.6137747887,4.36476838103
 05/19  07:00:00,616.153930251,31.8078278902,64.2499972895,0.0,149.522181205,199.362908273,69.1235636462,60.3694691475,8.75409449867
 05/19  08:00:00,1159.90347965,34.1607197121,49.0701592452,0.0,448.566543614,448.566543614,40.4168555279,22.8032537462,17.6136017817
 05/19  09:00:00,1310.87565384,34.9039151628,230.335335546,0.0,448.566543614,448.566543614,28.6171894848,10.9819870402,17.6352024446
 05/19  10:00:00,1304.86571957,34.7931556326,268.232325734,0.0,448.566543614,448.566543614,21.1226370337,3.47760045066,17.645036583
 05/19  11:00:00,1302.53162685,33.7061219374,264.869989063,0.0,448.566543614,448.566543614,25.316169946,0.972285494541,24.3438844514
 05/19  12:00:00,1246.08492089,32.5666662232,259.97804538,0.0,448.566543614,398.725816546,27.2129202241,0.549653329937,26.6632668941
 05/19  13:00:00,1310.50881769,37.2035982381,269.335184103,0.0,448.566543614,448.566543614,24.4187312604,0.0,24.4187312604
 05/19  14:00:00,1320.62081894,38.1363283041,278.271835394,0.0,448.566543614,448.566543614,17.6061392099,0.0,17.6061392099
 05/19  15:00:00,1320.77923026,39.2980642493,277.899655071,0.0,448.566543614,448.566543614,15.4009850808,0.0,15.4009850808
 05/19  16:00:00,1363.29826848,41.7302923869,270.96478109,0.0,448.566543614,448.566543614,19.892348438,0.0,19.892348438
 05/19  17:00:00,1222.82343746,35.2371553563,252.378330592,0.0,348.885089477,398.725816546,13.161612743,0.0,13.161612743
 05/19  18:00:00,1002.42976197,31.3349036469,237.082744105,0.0,249.203635341,299.044362409,10.9473008811,0.0,10.9473008811
 05/19  19:00:00,973.039537712,31.2799300289,233.516280159,0.0,249.203635341,299.044362409,6.55911628821,0.0,6.55911628821
 05/19  20:00:00,766.948331846,31.2721397543,137.465456977,0.0,149.522181205,249.203635341,15.8239344607,7.0779926156,8.74594184515
 05/19  21:00:00,577.036678311,31.2721397543,3.83162531385,0.0,149.522181205,249.203635341,39.5476902172,35.1817947408,4.36589547646
 05/19  22:00:00,349.356901325,0.0,0.0,0.0,49.8407270682,199.362908273,2.19016596923,0.0,2.19016596923
 05/19  23:00:00,299.992141916,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901661208,0.0,2.1901661208
 05/19  24:00:00,287.769944009,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016626814,0.0,2.19016626814
 05/20  01:00:00,237.92921476,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901609383,0.0,2.1901609383
 05/20  02:00:00,237.929215004,0.0,0.0,0.0,24.9203635341,149.522181205,4.36031003257,0.0,4.36031003257
 05/20  03:00:00,237.929214972,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014888748,0.0,2.19014888748
 05/20  04:00:00,250.151412505,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014470546,0.0,2.19014470546
 05/20  05:00:00,248.966291684,0.0,0.0,0.0,24.9203635341,149.522181205,4.36615178124,0.0,4.36615178124
 05/20  06:00:00,389.024717518,32.6997887983,0.0,0.0,49.8407270682,199.362908273,146.656168325,144.464124703,2.19204362201
 05/20  07:00:00,412.049285831,31.2721397543,0.001486938342,0.0,49.8407270682,199.362908273,156.946352914,150.398350649,6.5480022657
 05/20  08:00:00,651.969715547,31.2721397543,0.0,0.0,249.203635341,249.203635341,84.9127847304,78.3541216438,6.55866308659
 05/20  09:00:00,720.657016614,31.2721397543,48.3186104406,0.0,249.203635341,249.203635341,45.2565571508,34.3092753948,10.947281756
 05/20  10:00:00,703.717306928,31.2721397543,79.0998086915,0.0,249.203635341,249.203635341,42.8056428511,34.0525701846,8.75307266648
 05/20  11:00:00,618.918535484,31.2721397543,14.8818149378,0.0,249.203635341,249.203635341,56.4773491361,45.5218331438,10.9555159923
 05/20  12:00:00,584.84886318,31.2721397543,0.00148290303834,0.0,249.203635341,249.203635341,56.1112593761,47.3546482587,8.7566111174
 05/20  13:00:00,632.279918315,31.2721397543,18.6629333219,0.0,249.203635341,249.203635341,58.0824369982,47.1455490429,10.9368879553
 05/20  14:00:00,535.698151312,31.2721397543,155.068741787,0.0,74.7610906023,174.442544739,46.396797251,39.8373655989,6.55943165204
 05/20  15:00:00,628.853307993,31.2721397543,243.037965141,0.0,74.7610906023,174.442544739,41.6366851429,35.0824126631,6.55427247982
 05/20  16:00:00,672.018836742,31.2721397543,239.337488539,0.0,74.7610906023,174.442544739,64.7792105229,58.2219274808,6.55728304204
 05/20  17:00:00,594.819093025,31.2721397543,201.759952267,0.0,24.9203635341,149.522181205,111.367721472,107.003535475,4.36418599751
 05/20  18:00:00,296.667983373,0.0,0.0,0.0,24.9203635341,149.522181205,2.19231710171,0.0,2.19231710171
 05/20  19:00:00,272.223588423,0.0,0.0,0.0,24.9203635341,149.522181205,4.36412349575,0.0,4.36412349575
 05/20  20:00:00,306.398254843,0.0,0.0,0.0,24.9203635341,149.522181205,4.36424180028,0.0,4.36424180028
 05/20  21:00:00,299.042181628,0.0,0.0,0.0,24.9203635341,149.522181205,4.36767267008,0.0,4.36767267008
 05/20  22:00:00,274.595808236,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024708982,0.0,2.19024708982
 05/20  23:00:00,250.151412434,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024258038,0.0,2.19024258038
 05/20  24:00:00,237.929214615,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023807641,0.0,2.19023807641
 05/21  01:00:00,237.928718537,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894898533,0.0,2.1894898533
 05/21  02:00:00,237.928718519,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945401794,0.0,2.18945401794
 05/21  03:00:00,237.928718512,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941800634,0.0,2.18941800634
 05/21  04:00:00,250.150916317,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938186546,0.0,2.18938186546
 05/21  05:00:00,248.965794199,0.0,0.0,0.0,24.9203635341,149.522181205,4.36441374739,0.0,4.36441374739
 05/21  06:00:00,272.222103179,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947185804,0.0,2.18947185804
 05/21  07:00:00,308.211929463,11.5454306841,0.0,0.0,24.9203635341,149.522181205,2.1895072457,0.0,2.1895072457
 05/21  08:00:00,406.386815976,24.2866496645,37.2514673008,0.0,24.9203635341,149.522181205,2.18947086732,0.0,2.18947086732
 05/21  09:00:00,456.108222545,20.1467402607,115.372288049,0.0,24.9203635341,149.522181205,2.18949177437,0.0,2.18949177437
 05/21  10:00:00,492.716695818,22.7017642878,204.7287298,0.0,24.9203635341,149.522181205,2.18939749723,0.0,2.18939749723
 05/21  11:00:00,269.075043226,4.21599428481,42.8969134292,0.0,24.9203635341,149.522181205,2.19129501962,0.0,2.19129501962
 05/21  12:00:00,211.112102087,0.0,0.0,0.0,24.9203635341,149.522181205,2.19139263992,0.0,2.19139263992
 05/21  13:00:00,211.113584138,0.0,0.0,0.0,24.9203635341,149.522181205,4.36839134021,0.0,4.36839134021
 05/21  14:00:00,211.112102169,0.0,0.0,0.0,24.9203635341,149.522181205,4.3626378446,0.0,4.3626378446
 05/21  15:00:00,211.111114129,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926935564,0.0,2.18926935564
 05/21  16:00:00,259.999905358,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937724211,0.0,2.18937724211
 05/21  17:00:00,414.305345945,12.6479828544,74.7368858984,0.0,24.9203635341,149.522181205,2.18948346505,0.0,2.18948346505
 05/21  18:00:00,296.666498735,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944673599,0.0,2.18944673599
 05/21  19:00:00,272.222103129,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941008676,0.0,2.18941008676
 05/21  20:00:00,306.396769785,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937340269,0.0,2.18937340269
 05/21  21:00:00,299.041189304,0.0,0.0,0.0,24.9203635341,149.522181205,2.19202483576,0.0,2.19202483576
 05/21  22:00:00,274.595311962,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928509389,0.0,2.18928509389
 05/21  23:00:00,250.150916374,0.0,0.0,0.0,24.9203635341,149.522181205,2.189248549,0.0,2.189248549
 05/21  24:00:00,237.928718576,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949925959,0.0,2.18949925959
 05/22  01:00:00,287.769937565,0.0,0.0,0.0,24.9203635341,199.362908273,4.36024942293,0.0,4.36024942293
 05/22  02:00:00,287.769937547,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045500794,0.0,2.19045500794
 05/22  03:00:00,287.769937259,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044149299,0.0,2.19044149299
 05/22  04:00:00,299.992134957,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042791844,0.0,2.19042791844
 05/22  05:00:00,323.727374982,0.0,0.0,0.0,49.8407270682,199.362908273,4.36638934066,0.0,4.36638934066
 05/22  06:00:00,378.829474371,31.7084397539,0.0,0.0,49.8407270682,199.362908273,181.653194047,177.288956223,4.36423782362
 05/22  07:00:00,502.487018632,31.2721397543,0.0,0.0,149.522181205,199.362908273,136.7909795,128.037916073,8.75306342718
 05/22  08:00:00,1050.66865131,31.2721397543,0.0,0.0,448.566543614,448.566543614,46.8806445269,31.4681853658,15.4124591611
 05/22  09:00:00,1013.99514223,31.2721397543,0.0,0.0,448.566543614,448.566543614,38.1815270183,20.5479627739,17.6335642444
 05/22  10:00:00,974.326347196,31.2721397543,0.000933925051491,0.0,448.566543614,448.566543614,28.872311416,9.02688700458,19.8454244114
 05/22  11:00:00,1125.36762749,31.2721397543,100.775275491,0.0,448.566543614,448.566543614,24.5838663386,2.45600364656,22.1278626921
 05/22  12:00:00,1224.44781458,31.2721397543,242.997479334,0.0,448.566543614,398.725816546,28.7984051426,2.13735337589,26.6610517667
 05/22  13:00:00,1293.1703401,31.6353388906,257.367845226,0.0,448.566543614,448.566543614,24.7800690661,0.368568386551,24.4115006796
 05/22  14:00:00,1287.57600371,32.3363301202,253.933279911,0.0,448.566543614,448.566543614,17.6043624353,0.0,17.6043624353
 05/22  15:00:00,1273.96483201,32.4782056505,243.376481605,0.0,448.566543614,448.566543614,15.3982686529,0.000236281565279,15.3980323713
 05/22  16:00:00,1324.64673769,32.9226979076,242.758957863,0.0,448.566543614,448.566543614,19.8908671492,0.0,19.8908671492
 05/22  17:00:00,1216.29272767,31.2721397543,248.869079614,0.0,348.885089477,398.725816546,13.2934008985,0.133657575153,13.1597433234
 05/22  18:00:00,960.304082153,31.2721397543,195.161429261,0.0,249.203635341,299.044362409,9.21579153658,0.455085976921,8.76070555966
 05/22  19:00:00,713.092072963,31.2721397543,16.4745854035,0.0,249.203635341,299.044362409,15.8919886399,7.15262421422,8.73936442569
 05/22  20:00:00,561.988774884,31.2721397543,0.0,0.0,149.522181205,249.203635341,45.9241203739,39.3587976832,6.56532269067
 05/22  21:00:00,554.652540475,31.2721397543,0.0,0.0,149.522181205,249.203635341,76.7536560442,72.3877079961,4.36594804804
 05/22  22:00:00,349.356894142,0.0,0.0,0.0,49.8407270682,199.362908273,2.19039926302,0.0,2.19039926302
 05/22  23:00:00,299.992135198,0.0,0.0,0.0,24.9203635341,199.362908273,4.36040584169,0.0,4.36040584169
 05/22  24:00:00,287.769937369,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018253115,0.0,2.19018253115
 05/23  01:00:00,287.769934891,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016185813,0.0,2.19016185813
 05/23  02:00:00,287.769934873,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014420621,0.0,2.19014420621
 05/23  03:00:00,287.769935004,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012646458,0.0,2.19012646458
 05/23  04:00:00,299.992133076,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010865852,0.0,2.19010865852
 05/23  05:00:00,323.727370995,0.0,0.0,0.0,49.8407270682,199.362908273,4.36647120115,0.0,4.36647120115
 05/23  06:00:00,379.534264767,32.4418510182,0.0,0.0,49.8407270682,199.362908273,145.149866881,140.785352018,4.36451486328
 05/23  07:00:00,502.472421099,31.2721397543,0.0,0.0,149.522181205,199.362908273,118.371903114,109.618648623,8.7532544916
 05/23  08:00:00,1050.67122904,31.2721397543,0.0,0.0,448.566543614,448.566543614,52.6273589076,35.0167718261,17.6105870815
 05/23  09:00:00,1013.99266676,31.2721397543,0.0,0.0,448.566543614,448.566543614,35.0669913111,17.4337034961,17.633287815
 05/23  10:00:00,1076.77778465,31.3138573957,62.5910643958,0.0,448.566543614,448.566543614,24.6736075903,7.0326505959,17.6409569944
 05/23  11:00:00,1275.05194988,31.9255547724,241.589045396,0.0,448.566543614,448.566543614,24.1161207472,1.98995630211,22.1261644451
 05/23  12:00:00,1236.6441445,31.4123819242,254.732320119,0.0,448.566543614,398.725816546,28.523728726,1.85841375019,26.6653149758
 05/23  13:00:00,1307.288138,34.1834483411,269.857442917,0.0,448.566543614,448.566543614,24.6234930139,0.21569138539,24.4078016285
 05/23  14:00:00,1302.61698598,35.4866125519,263.618542693,0.0,448.566543614,448.566543614,17.6034788141,0.0,17.6034788141
 05/23  15:00:00,1292.7987827,36.4224436854,254.042885923,0.0,448.566543614,448.566543614,15.3988577452,0.0,15.3988577452
 05/23  16:00:00,1344.3938331,39.2368773958,255.093782533,0.0,448.566543614,448.566543614,19.8869485886,0.0,19.8869485886
 05/23  17:00:00,1236.47831913,34.1174846836,262.641141533,0.0,348.885089477,398.725816546,13.1601867807,0.0,13.1601867807
 05/23  18:00:00,1027.19970396,31.2721397543,256.263621191,0.0,249.203635341,299.044362409,8.77328960124,0.0124622897985,8.76082731144
 05/23  19:00:00,886.849072762,31.2721397543,147.592353086,0.0,249.203635341,299.044362409,11.2768512207,2.53916875006,8.73768247061
 05/23  20:00:00,584.564625988,31.2721397543,3.90699122678,0.0,149.522181205,249.203635341,38.6400704124,32.0759100583,6.56416035406
 05/23  21:00:00,554.642497051,31.2721397543,0.0,0.0,149.522181205,249.203635341,63.9224096623,59.5560860008,4.36632366153
 05/23  22:00:00,349.356892205,0.0,0.0,0.0,49.8407270682,199.362908273,2.19041189731,0.0,2.19041189731
 05/23  23:00:00,299.99213306,0.0,0.0,0.0,24.9203635341,199.362908273,4.3607671138,0.0,4.3607671138
 05/23  24:00:00,287.769935023,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035612016,0.0,2.19035612016
 05/24  01:00:00,287.769932596,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033074173,0.0,2.19033074173
 05/24  02:00:00,287.769932636,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030839302,0.0,2.19030839302
 05/24  03:00:00,287.769932822,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028595561,0.0,2.19028595561
 05/24  04:00:00,299.992130742,0.0,0.0,0.0,24.9203635341,199.362908273,4.36050436722,0.0,4.36050436722
 05/24  05:00:00,323.727367632,0.0,0.0,0.0,49.8407270682,199.362908273,2.19264286239,0.0,2.19264286239
 05/24  06:00:00,380.025687053,32.8881691725,0.0,0.0,49.8407270682,199.362908273,204.931722066,200.567126107,4.36459595937
 05/24  07:00:00,502.539927684,31.2721397543,0.0,0.0,149.522181205,199.362908273,207.461381293,198.707766065,8.7536152275
 05/24  08:00:00,1050.6983025,31.2721397543,0.0,0.0,448.566543614,448.566543614,88.3865012164,70.7758073981,17.6106938183
 05/24  09:00:00,1014.01217659,31.2721397543,0.0,0.0,448.566543614,448.566543614,60.8428048099,43.2098012619,17.633003548
 05/24  10:00:00,965.591155654,31.7594937417,0.0,0.0,448.566543614,448.566543614,34.4473941817,16.808760645,17.6386335367
 05/24  11:00:00,966.328766878,32.4973761008,0.0,0.0,448.566543614,448.566543614,33.3916045176,11.2669201356,22.124684382
 05/24  12:00:00,915.272642381,31.2721397543,0.0,0.0,448.566543614,398.725816546,44.4081445936,17.7456407729,26.6625038207
 05/24  13:00:00,967.037409613,33.2083065864,0.0,0.0,448.566543614,448.566543614,28.1136901535,3.70555616501,24.4081339885
 05/24  14:00:00,967.624614536,33.8077526663,0.0,0.0,448.566543614,448.566543614,18.1742361336,0.571858855703,17.6023772779
 05/24  15:00:00,968.150449724,34.3345122547,0.0,0.0,448.566543614,448.566543614,15.3956027849,0.0,15.3956027849
 05/24  16:00:00,1018.40498507,35.6948376094,0.0,0.0,448.566543614,448.566543614,19.8884138348,0.0,19.8884138348
 05/24  17:00:00,902.654190974,32.8078768429,0.0,0.0,348.885089477,398.725816546,13.9791539286,0.822063517315,13.1570904113
 05/24  18:00:00,702.564376221,32.0691225853,0.0,0.0,249.203635341,299.044362409,28.4384951566,19.6771478044,8.76134735222
 05/24  19:00:00,677.489374754,31.4331852907,0.0,0.0,249.203635341,299.044362409,39.3540298541,30.6154164702,8.73861338387
 05/24  20:00:00,561.998753239,31.2721397543,0.0,0.0,149.522181205,249.203635341,59.5682562888,53.0036424743,6.56461381453
 05/24  21:00:00,554.678045071,31.2721397543,0.0,0.0,149.522181205,249.203635341,111.285416379,106.919342996,4.36607338254
 05/24  22:00:00,349.356889536,0.0,0.0,0.0,49.8407270682,199.362908273,2.19036809281,0.0,2.19036809281
 05/24  23:00:00,299.992130612,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034435748,0.0,2.19034435748
 05/24  24:00:00,287.769932879,0.0,0.0,0.0,24.9203635341,199.362908273,4.36062027344,0.0,4.36062027344
 05/25  01:00:00,287.769930426,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026804155,0.0,2.19026804155
 05/25  02:00:00,287.769930303,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024117231,0.0,2.19024117231
 05/25  03:00:00,287.769930327,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021422473,0.0,2.19021422473
 05/25  04:00:00,299.992128289,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018722302,0.0,2.19018722302
 05/25  05:00:00,323.7273639,0.0,0.0,0.0,49.8407270682,199.362908273,4.36622702212,0.0,4.36622702212
 05/25  06:00:00,379.78230095,32.5891041555,0.0,0.0,49.8407270682,199.362908273,277.546140728,273.181827531,4.36431319666
 05/25  07:00:00,502.557832041,31.2948958148,0.0,0.0,149.522181205,199.362908273,199.915467119,191.162746135,8.75272098364
 05/25  08:00:00,1052.25244151,32.8372428341,0.0,0.0,448.566543614,448.566543614,71.3417763547,55.9313401498,15.4104362049
 05/25  09:00:00,1016.0260365,33.2911203009,0.0,0.0,448.566543614,448.566543614,53.8134917401,36.1807480502,17.6327436898
 05/25  10:00:00,966.821170943,32.9840231213,0.0,0.0,448.566543614,448.566543614,43.6868504288,23.8436254213,19.8432250075
 05/25  11:00:00,966.428411445,32.5962456422,0.0,0.0,448.566543614,448.566543614,34.3337371152,12.210477658,22.1232594572
 05/25  12:00:00,947.906501265,31.2721397543,4.62932047593,0.0,448.566543614,398.725816546,38.3468285076,11.6942698251,26.6525586825
 05/25  13:00:00,1010.74215271,33.5007164738,6.12835594431,0.0,448.566543614,448.566543614,25.9434695284,1.53425248297,24.4092170454
 05/25  14:00:00,1024.54758559,34.0683629872,9.91812978221,0.0,448.566543614,448.566543614,15.6337686826,0.231349386135,15.4024192965
 05/25  15:00:00,1081.97152165,34.5266043934,55.7033172678,0.0,448.566543614,448.566543614,15.3956087259,0.0,15.3956087259
 05/25  16:00:00,1166.82122214,34.8973257159,90.5626669624,0.0,448.566543614,448.566543614,22.0951213184,0.0,22.0951213184
 05/25  17:00:00,1054.82240386,32.6373714934,93.6983472922,0.0,348.885089477,398.725816546,10.9712046639,0.0,10.9712046639
 05/25  18:00:00,849.909525057,31.2721397543,89.5219424194,0.0,249.203635341,299.044362409,10.9464082495,0.0,10.9464082495
 05/25  19:00:00,824.011699811,31.2721397543,88.0679977954,0.0,249.203635341,299.044362409,9.85796357348,3.29889077682,6.55907279666
 05/25  20:00:00,593.36073098,31.2721397543,12.439190586,0.0,149.522181205,249.203635341,50.7587568959,42.0134176913,8.74533920458
 05/25  21:00:00,554.655786432,31.2721397543,0.0,0.0,149.522181205,249.203635341,81.1868746652,76.8211601355,4.36571452967
 05/25  22:00:00,349.356887728,0.0,0.0,0.0,49.8407270682,199.362908273,2.1900819031,0.0,2.1900819031
 05/25  23:00:00,299.992128352,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040181488,0.0,2.19040181488
 05/25  24:00:00,287.769930406,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037443092,0.0,2.19037443092
 05/26  01:00:00,287.769928114,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034075748,0.0,2.19034075748
 05/26  02:00:00,287.769928291,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030935093,0.0,2.19030935093
 05/26  03:00:00,287.769928356,0.0,0.0,0.0,24.9203635341,199.362908273,4.36052414497,0.0,4.36052414497
 05/26  04:00:00,299.992126031,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021468878,0.0,2.19021468878
 05/26  05:00:00,323.727360316,0.0,0.0,0.0,49.8407270682,199.362908273,4.36630555976,0.0,4.36630555976
 05/26  06:00:00,379.898848032,32.8072551449,0.0,0.0,49.8407270682,199.362908273,142.149351446,139.957228464,2.19212298159
 05/26  07:00:00,529.166389255,31.7552072309,7.46458323728,0.0,149.522181205,199.362908273,101.042305287,92.28974755,8.75255773747
 05/26  08:00:00,1237.26366714,34.0411171932,124.062163237,0.0,448.566543614,448.566543614,44.1124010839,26.5061778441,17.6062232398
 05/26  09:00:00,1273.98814216,34.2146831594,194.650062839,0.0,448.566543614,448.566543614,27.6541538553,10.0215470806,17.6326067747
 05/26  10:00:00,1228.89807433,33.2837102055,199.613336054,0.0,448.566543614,448.566543614,20.0393425045,2.40182225951,17.637520245
 05/26  11:00:00,1228.96150684,33.2195703898,199.515016433,0.0,448.566543614,448.566543614,23.8898058544,1.76790688133,22.1218989731
 05/26  12:00:00,1182.59179829,31.4933799028,203.403011127,0.0,448.566543614,398.725816546,28.1265911113,1.46948952185,26.6571015894
 05/26  13:00:00,1244.84700767,35.4143787375,210.606561769,0.0,448.566543614,448.566543614,24.5074121479,0.101892835791,24.4055193121
 05/26  14:00:00,1263.71482447,36.6598490125,226.967142789,0.0,448.566543614,448.566543614,15.4025692607,0.0,15.4025692607
 05/26  15:00:00,1273.80107389,36.5236010034,237.386126899,0.0,448.566543614,448.566543614,15.3956085466,0.0,15.3956085466
 05/26  16:00:00,1321.30816293,36.5759819389,236.463251044,0.0,448.566543614,448.566543614,22.0921157745,0.0,22.0921157745
 05/26  17:00:00,1197.58742188,32.966774143,230.712865525,0.0,348.885089477,398.725816546,10.9676648069,0.0,10.9676648069
 05/26  18:00:00,988.606629864,31.2721397543,224.650724434,0.0,249.203635341,299.044362409,14.2563846825,3.31134681114,10.9450378713
 05/26  19:00:00,943.690660829,31.2721397543,205.563115416,0.0,249.203635341,299.044362409,23.368258002,16.810478089,6.55777991309
 05/26  20:00:00,718.342282457,31.2721397543,98.0342163324,0.0,149.522181205,249.203635341,52.0637937188,43.3187448066,8.74504891223
 05/26  21:00:00,602.228916362,31.2721397543,10.301918259,0.0,149.522181205,249.203635341,67.2789563887,62.912815629,4.36614075975
 05/26  22:00:00,349.356885154,0.0,0.0,0.0,49.8407270682,199.362908273,2.19029492722,0.0,2.19029492722
 05/26  23:00:00,299.992125908,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026308276,0.0,2.19026308276
 05/26  24:00:00,287.769928111,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023125964,0.0,2.19023125964
 05/27  01:00:00,237.929198867,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019395144,0.0,2.19019395144
 05/27  02:00:00,237.929199046,0.0,0.0,0.0,24.9203635341,149.522181205,4.36028041509,0.0,4.36028041509
 05/27  03:00:00,237.92919903,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008630783,0.0,2.19008630783
 05/27  04:00:00,250.151396645,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005031237,0.0,2.19005031237
 05/27  05:00:00,248.966266337,0.0,0.0,0.0,24.9203635341,149.522181205,4.36622692109,0.0,4.36622692109
 05/27  06:00:00,381.950478472,32.5969651386,8.99004014533e-05,0.0,49.8407270682,199.362908273,83.6027141225,81.4107597455,2.19195437692
 05/27  07:00:00,504.231971409,31.3439032047,44.378620794,0.0,49.8407270682,199.362908273,69.3423007969,62.7954341403,6.54686665664
 05/27  08:00:00,880.812515892,31.3772158891,168.322160479,0.0,249.203635341,249.203635341,42.0392061485,35.4802532494,6.55895289905
 05/27  09:00:00,904.033765235,32.4452391652,225.1599168,0.0,249.203635341,249.203635341,36.2747347491,25.3314564586,10.9432782905
 05/27  10:00:00,863.761353433,32.0924879006,232.817741765,0.0,249.203635341,249.203635341,28.6257804522,19.873959319,8.75182113314
 05/27  11:00:00,868.386465587,31.2721397543,236.997080953,0.0,249.203635341,249.203635341,23.1363007758,12.1821528104,10.9541479654
 05/27  12:00:00,875.828232085,31.2721397543,243.188409428,0.0,249.203635341,249.203635341,16.0170581112,7.26031202818,8.75674608299
 05/27  13:00:00,888.280582772,31.3093311525,255.071903819,0.0,249.203635341,249.203635341,10.4683601156,1.7163719572,8.75198815839
 05/27  14:00:00,648.713792459,31.2721397543,264.022905092,0.0,74.7610906023,174.442544739,8.23424885002,1.67627022475,6.55797862528
 05/27  15:00:00,654.259742774,31.2721397543,268.358332604,0.0,74.7610906023,174.442544739,6.5533664204,0.0,6.5533664204
 05/27  16:00:00,711.296752376,32.1221894736,275.159010134,0.0,74.7610906023,174.442544739,6.55495592456,0.0,6.55495592456
 05/27  17:00:00,677.524466851,33.5727725871,278.029696125,0.0,24.9203635341,149.522181205,5.757933664,1.39383107291,4.36410259109
 05/27  18:00:00,578.020572954,23.0511965701,206.187384201,0.0,24.9203635341,149.522181205,2.19198673662,0.0,2.19198673662
 05/27  19:00:00,502.723934734,18.848953379,168.270014566,0.0,24.9203635341,149.522181205,4.36447534673,0.0,4.36447534673
 05/27  20:00:00,306.398232771,0.0,0.0,0.0,24.9203635341,149.522181205,4.36406594699,0.0,4.36406594699
 05/27  21:00:00,299.042152827,0.0,0.0,0.0,24.9203635341,149.522181205,4.36752758278,0.0,4.36752758278
 05/27  22:00:00,274.595792339,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019790325,0.0,2.19019790325
 05/27  23:00:00,250.151396577,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901615973,0.0,2.1901615973
 05/27  24:00:00,237.929198759,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012531776,0.0,2.19012531776
 05/28  01:00:00,237.92870577,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936099831,0.0,2.18936099831
 05/28  02:00:00,237.928705764,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929477919,0.0,2.18929477919
 05/28  03:00:00,237.928705785,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922838249,0.0,2.18922838249
 05/28  04:00:00,250.150903631,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916185837,0.0,2.18916185837
 05/28  05:00:00,240.422105182,0.0,0.0,0.0,24.9203635341,149.522181205,4.36399719634,0.0,4.36399719634
 05/28  06:00:00,272.222090346,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922437751,0.0,2.18922437751
 05/28  07:00:00,296.666485999,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915752873,0.0,2.18915752873
 05/28  08:00:00,352.641488481,4.21599428481,40.9779765228,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  09:00:00,572.026143544,23.8846445095,222.875270038,0.0,24.9203635341,149.522181205,2.18937401241,0.0,2.18937401241
 05/28  10:00:00,412.384913736,13.8415599687,144.094535252,0.0,24.9203635341,149.522181205,2.1894198957,0.0,2.1894198957
 05/28  11:00:00,387.001057535,12.6479828544,129.441192007,0.0,24.9203635341,149.522181205,4.36254445699,0.0,4.36254445699
 05/28  12:00:00,211.112082666,0.0,0.0,0.0,24.9203635341,149.522181205,2.19125216333,0.0,2.19125216333
 05/28  13:00:00,211.11355569,0.0,0.0,0.0,24.9203635341,149.522181205,4.36827122714,0.0,4.36827122714
 05/28  14:00:00,389.410249415,12.6479828544,131.846068229,0.0,24.9203635341,149.522181205,4.36237462533,0.0,4.36237462533
 05/28  15:00:00,315.493407514,7.80510864039,74.4867066079,0.0,24.9203635341,149.522181205,2.18935610457,0.0,2.18935610457
 05/28  16:00:00,534.937564445,19.1880679931,192.499916627,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  17:00:00,485.884831859,13.5185218924,139.158551232,0.0,24.9203635341,149.522181205,2.18938328902,0.0,2.18938328902
 05/28  18:00:00,296.66648596,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931592204,0.0,2.18931592204
 05/28  19:00:00,272.222090323,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924824076,0.0,2.18924824076
 05/28  20:00:00,306.396757036,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918120671,0.0,2.18918120671
 05/28  21:00:00,299.041167286,0.0,0.0,0.0,24.9203635341,149.522181205,4.36398858688,0.0,4.36398858688
 05/28  22:00:00,274.595299149,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924196454,0.0,2.18924196454
 05/28  23:00:00,250.150903588,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917492429,0.0,2.18917492429
 05/28  24:00:00,237.928705768,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939007013,0.0,2.18939007013
 05/29  01:00:00,237.928703869,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931702065,0.0,2.18931702065
 05/29  02:00:00,237.928703876,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924640917,0.0,2.18924640917
 05/29  03:00:00,237.928703911,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917563918,0.0,2.18917563918
 05/29  04:00:00,250.150901699,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938623829,0.0,2.18938623829
 05/29  05:00:00,240.422101298,0.0,0.0,0.0,24.9203635341,149.522181205,2.19212662058,0.0,2.19212662058
 05/29  06:00:00,272.222088487,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922563963,0.0,2.18922563963
 05/29  07:00:00,296.666484151,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915446969,0.0,2.18915446969
 05/29  08:00:00,296.66648413,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936477848,0.0,2.18936477848
 05/29  09:00:00,259.999890712,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929350427,0.0,2.18929350427
 05/29  10:00:00,211.111099527,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922221366,0.0,2.18922221366
 05/29  11:00:00,211.112080236,0.0,0.0,0.0,24.9203635341,149.522181205,2.19127597688,0.0,2.19127597688
 05/29  12:00:00,211.112080412,0.0,0.0,0.0,24.9203635341,149.522181205,4.36212331225,0.0,4.36212331225
 05/29  13:00:00,211.113551376,0.0,0.0,0.0,24.9203635341,149.522181205,4.36808666804,0.0,4.36808666804
 05/29  14:00:00,211.112079907,0.0,0.0,0.0,24.9203635341,149.522181205,2.19126315128,0.0,2.19126315128
 05/29  15:00:00,211.111099509,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940029863,0.0,2.18940029863
 05/29  16:00:00,259.999890718,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932965089,0.0,2.18932965089
 05/29  17:00:00,296.6664841,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925764487,0.0,2.18925764487
 05/29  18:00:00,296.666484149,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918626198,0.0,2.18918626198
 05/29  19:00:00,272.222088566,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893962832,0.0,2.1893962832
 05/29  20:00:00,306.396755188,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932488838,0.0,2.18932488838
 05/29  21:00:00,299.041164026,0.0,0.0,0.0,24.9203635341,149.522181205,4.36395627619,0.0,4.36395627619
 05/29  22:00:00,274.595297376,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  23:00:00,250.150901718,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937204625,0.0,2.18937204625
 05/29  24:00:00,237.928703899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930067159,0.0,2.18930067159
 05/30  01:00:00,287.769919163,0.0,0.0,0.0,24.9203635341,199.362908273,4.36027694707,0.0,4.36027694707
 05/30  02:00:00,287.769919144,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006443977,0.0,2.19006443977
 05/30  03:00:00,287.769918996,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001499059,0.0,2.19001499059
 05/30  04:00:00,299.992116678,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030805259,0.0,2.19030805259
 05/30  05:00:00,315.183679046,0.0,0.0,0.0,49.8407270682,199.362908273,4.36590932326,0.0,4.36590932326
 05/30  06:00:00,380.763858728,33.5537851171,0.0,0.0,49.8407270682,199.362908273,296.955057447,294.763045293,2.19201215392
 05/30  07:00:00,507.132113819,31.2721397543,0.000344213066805,0.0,149.522181205,199.362908273,179.841403511,168.905177126,10.9362263849
 05/30  08:00:00,1055.51855586,31.4830654296,0.0,0.0,448.566543614,448.566543614,80.0617546598,64.654088201,15.4076664589
 05/30  09:00:00,1015.10830216,32.3518895085,0.0,0.0,448.566543614,448.566543614,81.9838668652,64.3582623845,17.6256044806
 05/30  10:00:00,966.739360345,32.876414278,0.0,0.0,448.566543614,448.566543614,75.3028029972,57.6690836151,17.633719382
 05/30  11:00:00,967.136127943,33.2746172782,0.0,0.0,448.566543614,448.566543614,72.8320231985,50.7176583407,22.1143648578
 05/30  12:00:00,915.369404915,31.3409004216,0.0,0.0,448.566543614,398.725816546,81.0928853967,54.4488172582,26.6440681385
 05/30  13:00:00,967.686375215,33.8472409554,0.0,0.0,448.566543614,448.566543614,41.4247264447,17.0232021146,24.4015243301
 05/30  14:00:00,968.161066954,34.3416513714,0.0,0.0,448.566543614,448.566543614,19.4267843272,4.02859431375,15.3981900135
 05/30  15:00:00,1036.52922506,34.642797802,21.3435189577,0.0,448.566543614,448.566543614,20.0191911797,4.626919508,15.3922716717
 05/30  16:00:00,1197.92799595,34.7778581023,121.537185771,0.0,448.566543614,448.566543614,24.6622667714,4.78135014678,19.8809166246
 05/30  17:00:00,1090.9140194,32.3029830317,129.455571679,0.0,348.885089477,398.725816546,16.4206369545,3.26420691703,13.1564300375
 05/30  18:00:00,886.257430352,31.2739882835,124.93387522,0.0,249.203635341,299.044362409,24.2035568557,15.4439583175,8.75959853814
 05/30  19:00:00,819.447122193,31.2923130603,83.7944188786,0.0,249.203635341,299.044362409,31.2015529957,24.643842016,6.55771097972
 05/30  20:00:00,575.138740238,31.2721397543,3.1033366099,0.0,149.522181205,249.203635341,61.0475242263,52.301927634,8.74559659229
 05/30  21:00:00,554.675952903,31.2721397543,0.0,0.0,149.522181205,249.203635341,107.922292811,103.556530102,4.36576270917
 05/30  22:00:00,349.35687579,0.0,0.0,0.0,49.8407270682,199.362908273,2.19003169512,0.0,2.19003169512
 05/30  23:00:00,299.992116647,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903243932,0.0,2.1903243932
 05/30  24:00:00,287.769918861,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027446524,0.0,2.19027446524
 05/31  01:00:00,287.769916674,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021907043,0.0,2.19021907043
 05/31  02:00:00,287.769916794,0.0,0.0,0.0,24.9203635341,199.362908273,4.36027649011,0.0,4.36027649011
 05/31  03:00:00,287.769916783,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900572771,0.0,2.1900572771
 05/31  04:00:00,299.99211446,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000324638,0.0,2.19000324638
 05/31  05:00:00,315.18367544,0.0,0.0,0.0,49.8407270682,199.362908273,4.36623762003,0.0,4.36623762003
 05/31  06:00:00,389.214886157,32.8826479212,0.000457890851744,0.0,49.8407270682,199.362908273,159.223661903,157.031507334,2.19215456908
 05/31  07:00:00,511.718161083,31.2846855898,0.000682253755328,0.0,149.522181205,199.362908273,125.477373891,116.725588157,8.75178573422
 05/31  08:00:00,1113.74091327,32.4540263942,9.16817660564,0.0,448.566543614,448.566543614,51.0898036352,33.4858661603,17.6039374748
 05/31  09:00:00,1139.55622143,33.5400537904,65.368267936,0.0,448.566543614,448.566543614,37.2688915116,19.6428259906,17.626065521
 05/31  10:00:00,1118.35055292,33.8707847553,92.0050060188,0.0,448.566543614,448.566543614,28.0911947911,10.4569421996,17.6342525915
 05/31  11:00:00,1176.64075214,33.2989928418,149.427011273,0.0,448.566543614,448.566543614,23.9914865297,3.19402823894,20.7974582908
 05/31  12:00:00,1181.4946972,31.4119997152,203.908826109,0.0,448.566543614,398.725816546,29.6743233591,3.91474850558,25.7595748535
 05/31  13:00:00,1233.28614665,34.0286342604,204.04847429,0.0,448.566543614,448.566543614,25.6163455865,1.22019797031,24.3961476162
 05/31  14:00:00,1128.96141858,34.5624576223,102.258205966,0.0,448.566543614,448.566543614,17.7782595192,0.18160429745,17.5966552217
 05/31  15:00:00,1192.006948,34.9907264911,162.574004651,0.0,448.566543614,448.566543614,13.1976441498,0.0,13.1976441498
 05/31  16:00:00,1294.82935796,37.4387374368,212.46205543,0.0,448.566543614,448.566543614,22.0849939559,0.0,22.0849939559
 05/31  17:00:00,1178.99682643,35.9069215096,211.603048709,0.0,348.885089477,398.725816546,10.9677072278,0.0,10.9677072278
