Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/31  18:00:00,971.567633061,33.8420419448,205.622358865,0.0,249.203635341,299.044362409,10.9435093487,0.0,10.9435093487
 05/31  19:00:00,899.684059443,32.637101362,161.088226234,0.0,249.203635341,299.044362409,7.21653864236,0.658990659073,6.55754798328
 05/31  20:00:00,643.870911093,31.2721397543,33.9099112267,0.0,149.522181205,249.203635341,22.1166414286,15.5526687174,6.5639727112
 05/31  21:00:00,554.626820882,31.2721397543,0.0,0.0,149.522181205,249.203635341,43.481968766,39.1159612368,4.3660075292
 05/31  22:00:00,349.356873741,0.0,0.0,0.0,49.8407270682,199.362908273,2.1902611792,0.0,2.1902611792
 05/31  23:00:00,299.992114624,0.0,0.0,0.0,24.9203635341,199.362908273,4.36035740441,0.0,4.36035740441
 05/31  24:00:00,287.769916746,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009721155,0.0,2.19009721155
 06/01  01:00:00,287.76991429,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003587369,0.0,2.19003587369
 06/01  02:00:00,287.769914284,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031827474,0.0,2.19031827474
 06/01  03:00:00,287.769914272,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025973107,0.0,2.19025973107
 06/01  04:00:00,299.992112203,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020113369,0.0,2.19020113369
 06/01  05:00:00,315.183671308,0.0,0.0,0.0,49.8407270682,199.362908273,4.36595013699,0.0,4.36595013699
 06/01  06:00:00,450.497967221,33.493850161,31.8152615692,0.0,49.8407270682,199.362908273,60.1294520568,55.7651893063,4.3642627505
 06/01  07:00:00,718.588894577,31.9995175818,155.010594015,0.0,149.522181205,199.362908273,51.9643751477,43.2115895571,8.75278559058
 06/01  08:00:00,1332.29946604,34.6558342316,215.069150059,0.0,448.566543614,448.566543614,21.5739094488,6.16813883331,15.4057706154
 06/01  09:00:00,1311.04960371,36.3738490045,226.937452064,0.0,448.566543614,448.566543614,19.5528030216,1.92572909296,17.6270739287
 06/01  10:00:00,1275.51038748,36.2627846228,239.140921566,0.0,448.566543614,448.566543614,18.7673424673,1.1325777649,17.6347647024
 06/01  11:00:00,1292.54896382,34.9784168249,255.507133874,0.0,448.566543614,448.566543614,22.5312927756,0.417057590055,22.1142351855
 06/01  12:00:00,1257.96612945,32.853463399,271.209948389,0.0,448.566543614,398.725816546,26.8687740435,0.226930128088,26.6418439154
 06/01  13:00:00,1323.55615503,37.2312737577,282.098803255,0.0,448.566543614,448.566543614,24.3983431389,0.0,24.3983431389
 06/01  14:00:00,1328.25749942,38.063194383,285.963221406,0.0,448.566543614,448.566543614,15.3995447363,0.0,15.3995447363
 06/01  15:00:00,1330.34525769,39.5525777861,286.550004312,0.0,448.566543614,448.566543614,15.3930498779,0.0,15.3930498779
 06/01  16:00:00,1383.47246325,43.1206747739,287.820790939,0.0,448.566543614,448.566543614,19.879260152,0.0,19.879260152
 06/01  17:00:00,1259.18835109,39.7245601142,280.30023458,0.0,348.885089477,398.725816546,10.9647087353,0.0,10.9647087353
 06/01  18:00:00,1038.41133367,35.1511368678,264.954430571,0.0,249.203635341,299.044362409,10.9433862562,0.0,10.9433862562
 06/01  19:00:00,985.290182905,33.6890076011,240.979633315,0.0,249.203635341,299.044362409,6.55771077094,0.0,6.55771077094
 06/01  20:00:00,768.906549146,31.3479457238,155.825287572,0.0,149.522181205,249.203635341,9.54963647782,0.805440978398,8.74419549943
 06/01  21:00:00,565.764712699,31.2721397543,1.86889350144,0.0,149.522181205,249.203635341,15.3248877085,13.1321512385,2.19273646999
 06/01  22:00:00,349.356871589,0.0,0.0,0.0,49.8407270682,199.362908273,4.36049190049,0.0,4.36049190049
 06/01  23:00:00,299.99211223,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015693107,0.0,2.19015693107
 06/01  24:00:00,287.769914302,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009814309,0.0,2.19009814309
 06/02  01:00:00,287.769911964,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003313373,0.0,2.19003313373
 06/02  02:00:00,287.769912081,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974257412,0.0,2.18974257412
 06/02  03:00:00,287.769912171,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024734742,0.0,2.19024734742
 06/02  04:00:00,299.992109992,0.0,0.0,0.0,24.9203635341,199.362908273,4.36030556702,0.0,4.36030556702
 06/02  05:00:00,315.183667583,0.0,0.0,0.0,49.8407270682,199.362908273,2.19305774308,0.0,2.19305774308
 06/02  06:00:00,381.137638586,34.1202283897,0.0,0.0,49.8407270682,199.362908273,47.5130735263,43.1489442829,4.36412924334
 06/02  07:00:00,529.981786667,31.2721397543,8.80686898455,0.0,149.522181205,199.362908273,44.5142298623,35.7634371265,8.75079273584
 06/02  08:00:00,1184.39708167,33.7702517195,73.3329287009,0.0,448.566543614,448.566543614,18.6620033872,3.25710560627,15.4048977809
 06/02  09:00:00,1272.11672632,36.2872857499,191.840505661,0.0,448.566543614,448.566543614,18.5836723185,0.960231772074,17.6234405465
 06/02  10:00:00,1271.63253845,36.0520150705,237.227089237,0.0,448.566543614,448.566543614,17.6961903786,0.0655176260727,17.6306727525
 06/02  11:00:00,1299.82511331,36.7089778638,262.229079301,0.0,448.566543614,448.566543614,22.1129105078,0.0,22.1129105078
 06/02  12:00:00,1266.77456611,34.0943597996,279.887254164,0.0,448.566543614,398.725816546,26.6412615784,0.0,26.6412615784
 06/02  13:00:00,1338.09580535,39.4721179551,294.050360168,0.0,448.566543614,448.566543614,24.3942985935,0.0,24.3942985935
 06/02  14:00:00,1338.83780824,41.2841218852,289.190882027,0.0,448.566543614,448.566543614,15.3978447405,0.0,15.3978447405
 06/02  15:00:00,1339.71242913,43.2784108775,287.483012602,0.0,448.566543614,448.566543614,15.3922050136,0.0,15.3922050136
 06/02  16:00:00,1395.72008004,41.9414344242,295.933479316,0.0,448.566543614,448.566543614,19.8775163736,0.0,19.8775163736
 06/02  17:00:00,1277.54054267,35.2488392681,301.963314159,0.0,348.885089477,398.725816546,10.9663067312,0.0,10.9663067312
 06/02  18:00:00,1045.9509714,31.3148351373,280.328302456,0.0,249.203635341,299.044362409,10.9699679337,0.0268529051724,10.9431150286
 06/02  19:00:00,946.428872443,31.2721397543,208.27799542,0.0,249.203635341,299.044362409,9.72002023547,3.16193115411,6.55808908136
 06/02  20:00:00,739.142739042,31.2721397543,126.524340428,0.0,149.522181205,249.203635341,31.618607929,22.8752883739,8.74331955503
 06/02  21:00:00,740.01215775,31.2721397543,125.960322862,0.0,149.522181205,249.203635341,43.3552542376,41.1621962715,2.19305796619
 06/02  22:00:00,349.356869243,0.0,0.0,0.0,49.8407270682,199.362908273,4.36029074935,0.0,4.36029074935
 06/02  23:00:00,299.992110078,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028758204,0.0,2.19028758204
 06/02  24:00:00,287.769912006,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022427252,0.0,2.19022427252
 06/03  01:00:00,237.929182485,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015396371,0.0,2.19015396371
 06/03  02:00:00,237.929182512,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008671806,0.0,2.19008671806
 06/03  03:00:00,237.92918265,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001939983,0.0,2.19001939983
 06/03  04:00:00,250.151380678,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029084707,0.0,2.19029084707
 06/03  05:00:00,240.422573184,0.0,0.0,0.0,24.9203635341,149.522181205,4.36580563998,0.0,4.36580563998
 06/03  06:00:00,380.289018902,33.2315831088,0.0,0.0,49.8407270682,199.362908273,100.498994699,96.1351071227,4.36388757643
 06/03  07:00:00,412.01835152,31.2721397543,0.000759695741343,0.0,49.8407270682,199.362908273,119.487715688,115.116720028,4.37099566041
 06/03  08:00:00,661.199652464,31.2721397543,0.000805966655652,0.0,249.203635341,249.203635341,89.5995373377,83.0415818204,6.55795551731
 06/03  09:00:00,779.694657777,31.2721397543,104.764929744,0.0,249.203635341,249.203635341,68.6699464254,57.7262087913,10.9437376342
 06/03  10:00:00,879.838734228,31.2721397543,247.535383596,0.0,249.203635341,249.203635341,28.6335131518,19.8830956655,8.75041748631
 06/03  11:00:00,904.118500655,31.2721397543,271.384884648,0.0,249.203635341,249.203635341,23.2710768807,12.3190807372,10.9519961435
 06/03  12:00:00,904.685147498,31.2721397543,272.684371807,0.0,249.203635341,249.203635341,19.3067752353,10.5522678395,8.75450739581
 06/03  13:00:00,901.692632152,31.2721397543,270.736879387,0.0,249.203635341,249.203635341,17.8327473597,9.0821942718,8.75055308789
 06/03  14:00:00,643.892103818,31.2721397543,263.493906667,0.0,74.7610906023,174.442544739,52.1302248493,45.5734637578,6.55676109154
 06/03  15:00:00,576.275275209,31.2721397543,197.56127898,0.0,74.7610906023,174.442544739,76.3398650042,69.7887722248,6.55109277946
 06/03  16:00:00,516.797301753,31.2721397543,92.0825872631,0.0,74.7610906023,174.442544739,92.3598154016,85.8039458075,6.55586959419
 06/03  17:00:00,459.173326517,31.2721397543,72.9562032479,0.0,24.9203635341,149.522181205,103.000632079,98.6371603206,4.36347175849
 06/03  18:00:00,296.667938339,0.0,0.0,0.0,24.9203635341,149.522181205,2.19185384888,0.0,2.19185384888
 06/03  19:00:00,272.223543361,0.0,0.0,0.0,24.9203635341,149.522181205,4.36394339153,0.0,4.36394339153
 06/03  20:00:00,297.854542976,0.0,0.0,0.0,24.9203635341,149.522181205,2.19208935649,0.0,2.19208935649
 06/03  21:00:00,299.042123717,0.0,0.0,0.0,24.9203635341,149.522181205,4.36710215293,0.0,4.36710215293
 06/03  22:00:00,274.595776059,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015665453,0.0,2.19015665453
 06/03  23:00:00,250.151380604,0.0,0.0,0.0,24.9203635341,149.522181205,4.36011023022,0.0,4.36011023022
 06/03  24:00:00,237.929182871,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972868382,0.0,2.18972868382
 06/04  01:00:00,237.928692758,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932817928,0.0,2.18932817928
 06/04  02:00:00,237.928692697,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923187538,0.0,2.18923187538
 06/04  03:00:00,237.928692708,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891353887,0.0,2.1891353887
 06/04  04:00:00,250.150890534,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  05:00:00,240.422082154,0.0,0.0,0.0,24.9203635341,149.522181205,4.36378598029,0.0,4.36378598029
 06/04  06:00:00,272.222077363,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890994082,0.0,2.1890994082
 06/04  07:00:00,296.666472957,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927971826,0.0,2.18927971826
 06/04  08:00:00,296.66647297,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918280012,0.0,2.18918280012
 06/04  09:00:00,259.999879629,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908582932,0.0,2.18908582932
 06/04  10:00:00,211.111088367,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926608292,0.0,2.18926608292
 06/04  11:00:00,211.112063206,0.0,0.0,0.0,24.9203635341,149.522181205,2.1911008268,0.0,2.1911008268
 06/04  12:00:00,211.112063625,0.0,0.0,0.0,24.9203635341,149.522181205,2.19093229487,0.0,2.19093229487
 06/04  13:00:00,211.113526266,0.0,0.0,0.0,24.9203635341,149.522181205,4.36784783755,0.0,4.36784783755
 06/04  14:00:00,211.112063718,0.0,0.0,0.0,24.9203635341,149.522181205,4.36226251049,0.0,4.36226251049
 06/04  15:00:00,211.111088349,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924529464,0.0,2.18924529464
 06/04  16:00:00,259.999879568,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914823744,0.0,2.18914823744
 06/04  17:00:00,296.666472998,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932820089,0.0,2.18932820089
 06/04  18:00:00,296.666472986,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923195517,0.0,2.18923195517
 06/04  19:00:00,272.222077302,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913423914,0.0,2.18913423914
 06/04  20:00:00,297.853077324,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  21:00:00,299.041144432,0.0,0.0,0.0,24.9203635341,149.522181205,4.36377900485,0.0,4.36377900485
 06/04  22:00:00,274.595286158,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890971197,0.0,2.1890971197
 06/04  23:00:00,250.150890536,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927721755,0.0,2.18927721755
 06/04  24:00:00,237.928692754,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891801484,0.0,2.1891801484
 06/05  01:00:00,287.769904899,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018013882,0.0,2.19018013882
 06/05  02:00:00,287.769904921,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010404972,0.0,2.19010404972
 06/05  03:00:00,287.76990506,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002788436,0.0,2.19002788436
 06/05  04:00:00,300.786846397,0.791399125467,0.0,0.0,24.9203635341,199.362908273,6.64693814365,4.45698647125,2.18995167239
 06/05  05:00:00,316.773329483,1.58279825093,0.0,0.0,49.8407270682,199.362908273,13.5272492526,9.16124410603,4.36600514656
 06/05  06:00:00,379.200824173,31.7790594811,0.0,0.0,49.8407270682,199.362908273,568.973845688,564.610046058,4.36379962925
 06/05  07:00:00,502.61849644,31.2721397543,0.0,0.0,149.522181205,199.362908273,300.546013921,291.793986047,8.75202787463
 06/05  08:00:00,1067.06446216,32.1516844548,5.99407303045,0.0,448.566543614,448.566543614,111.198407521,95.7959516588,15.4024558626
 06/05  09:00:00,1137.48069795,32.7828452726,64.0346520594,0.0,448.566543614,448.566543614,70.3798678059,52.7580623285,17.6218054774
 06/05  10:00:00,1149.2147323,32.1224255777,123.680085812,0.0,448.566543614,448.566543614,52.9632998701,35.335200908,17.6280989621
 06/05  11:00:00,1216.6393616,31.2737274284,190.48473627,0.0,448.566543614,448.566543614,44.5566363146,22.4971311054,22.0595052092
 06/05  12:00:00,1188.83107748,31.2721397543,211.931073298,0.0,448.566543614,398.725816546,45.0834198627,20.6090028936,24.4744169691
 06/05  13:00:00,1245.50227646,31.4292858972,217.057671794,0.0,448.566543614,448.566543614,28.8466784994,4.45650649628,24.3901720031
 06/05  14:00:00,1258.34277769,32.0999154624,227.415515225,0.0,448.566543614,448.566543614,16.6146449393,1.21892403839,15.3957209009
 06/05  15:00:00,1262.32438658,32.7822170545,230.192271289,0.0,448.566543614,448.566543614,15.390808945,0.0,15.390808945
 06/05  16:00:00,1317.26671968,34.7069415005,234.302324053,0.0,448.566543614,448.566543614,19.8775529526,0.0,19.8775529526
 06/05  17:00:00,1199.87754969,31.5142175106,233.712677622,0.0,348.885089477,398.725816546,10.9632638274,0.0,10.9632638274
 06/05  18:00:00,994.684278106,31.2721397543,229.407065788,0.0,249.203635341,299.044362409,10.9818601546,0.0387311432301,10.9431290114
 06/05  19:00:00,970.377032831,31.2721397543,230.859884183,0.0,249.203635341,299.044362409,7.46676243156,0.908712743113,6.55804968845
 06/05  20:00:00,830.131661551,31.2721397543,215.887100623,0.0,149.522181205,249.203635341,23.1234583962,14.3799045239,8.74355387234
 06/05  21:00:00,715.328948924,31.2721397543,102.383081384,0.0,149.522181205,249.203635341,40.4884492223,38.2954390355,2.19301018689
 06/05  22:00:00,349.35686222,0.0,0.0,0.0,49.8407270682,199.362908273,4.36020382445,0.0,4.36020382445
 06/05  23:00:00,299.992103054,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022238857,0.0,2.19022238857
 06/05  24:00:00,287.769905022,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014583858,0.0,2.19014583858
 06/06  01:00:00,287.769902601,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006235647,0.0,2.19006235647
 06/06  02:00:00,287.769902647,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998192623,0.0,2.18998192623
 06/06  03:00:00,287.769902752,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023759347,0.0,2.19023759347
 06/06  04:00:00,299.992100625,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015691179,0.0,2.19015691179
 06/06  05:00:00,315.183652772,0.0,0.0,0.0,49.8407270682,199.362908273,4.36571130536,0.0,4.36571130536
 06/06  06:00:00,379.701674712,32.6403233428,0.0,0.0,49.8407270682,199.362908273,102.10557001,97.7416158393,4.36395417071
 06/06  07:00:00,548.658475283,31.8020502348,17.3002504462,0.0,149.522181205,199.362908273,79.0606626813,70.3094430102,8.75121967103
 06/06  08:00:00,1219.8526473,33.9378900201,105.753661123,0.0,448.566543614,448.566543614,35.8782336893,20.4776763224,15.4005573669
 06/06  09:00:00,1281.23535901,34.287107453,198.083515728,0.0,448.566543614,448.566543614,26.607987009,8.98635233457,17.6216346744
 06/06  10:00:00,1279.58440235,33.9577728454,241.389507857,0.0,448.566543614,448.566543614,19.6116760105,1.98161435282,17.6300616577
 06/06  11:00:00,1286.58642201,33.2133320861,248.03982084,0.0,448.566543614,448.566543614,20.7029699204,0.806319761741,19.8966501587
 06/06  12:00:00,1228.34806207,31.2752576472,246.128833247,0.0,448.566543614,398.725816546,27.2401239682,0.599789259814,26.6403347084
 06/06  13:00:00,1280.88700878,34.9796877845,247.763861996,0.0,448.566543614,448.566543614,24.3872470481,0.0,24.3872470481
 06/06  14:00:00,1290.37084388,36.1011493936,254.650541953,0.0,448.566543614,448.566543614,15.393969961,0.0,15.393969961
 06/06  15:00:00,1300.30817518,37.245513224,263.118783376,0.0,448.566543614,448.566543614,15.3884997405,0.0,15.3884997405
 06/06  16:00:00,1353.77999509,40.1175814202,264.600312945,0.0,448.566543614,448.566543614,19.8715352757,0.0,19.8715352757
 06/06  17:00:00,1236.45646792,37.477018315,263.008934429,0.0,348.885089477,398.725816546,10.9656933059,0.0,10.9656933059
 06/06  18:00:00,1026.55835879,34.7375215017,255.758933373,0.0,249.203635341,299.044362409,8.75683197214,0.0,8.75683197214
 06/06  19:00:00,992.513510069,33.3872315319,249.004679766,0.0,249.203635341,299.044362409,8.73551983747,0.0,8.73551983747
 06/06  20:00:00,759.902782103,31.3281165311,155.431683281,0.0,149.522181205,249.203635341,8.73022914161,2.16702182927,6.56320731235
 06/06  21:00:00,563.837463604,31.2721397543,0.000755591173009,0.0,149.522181205,249.203635341,20.0125991762,15.6471479457,4.36545123052
 06/06  22:00:00,349.356859505,0.0,0.0,0.0,49.8407270682,199.362908273,2.19023454691,0.0,2.19023454691
 06/06  23:00:00,299.992100461,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998473975,0.0,2.18998473975
 06/06  24:00:00,287.769902893,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023995983,0.0,2.19023995983
 06/07  01:00:00,287.769900512,0.0,0.0,0.0,24.9203635341,199.362908273,4.36022400717,0.0,4.36022400717
 06/07  02:00:00,287.769900488,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998477797,0.0,2.18998477797
 06/07  03:00:00,287.769900434,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023510699,0.0,2.19023510699
 06/07  04:00:00,299.992098097,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015004217,0.0,2.19015004217
 06/07  05:00:00,315.183649453,0.0,0.0,0.0,49.8407270682,199.362908273,4.36561659999,0.0,4.36561659999
 06/07  06:00:00,406.054856608,33.6848344693,6.54478080914,0.0,49.8407270682,199.362908273,44.742197385,42.5502657385,2.19193164655
 06/07  07:00:00,725.191956932,31.8478277181,159.676120119,0.0,149.522181205,199.362908273,40.7914539776,32.0414743846,8.74997959301
 06/07  08:00:00,1374.06092044,34.5785849711,251.869645785,0.0,448.566543614,448.566543614,18.4606374472,2.66884118657,15.7917962607
 06/07  09:00:00,1357.97938657,36.3969392213,266.508544742,0.0,448.566543614,448.566543614,18.0931376401,0.864159339823,17.2289783003
 06/07  10:00:00,1325.47020552,36.5671525574,280.044424537,0.0,448.566543614,448.566543614,17.7826939015,0.15531237577,17.6273815257
 06/07  11:00:00,1345.03978229,35.8468509958,300.235197224,0.0,448.566543614,448.566543614,22.1070205157,0.0,22.1070205157
 06/07  12:00:00,1302.51444507,33.6330700019,309.759501107,0.0,448.566543614,398.725816546,24.4138749917,0.0,24.4138749917
 06/07  13:00:00,1359.54537429,38.5066811921,312.077557884,0.0,448.566543614,448.566543614,24.3882775284,0.0,24.3882775284
 06/07  14:00:00,1356.90791055,39.1049047007,308.851595468,0.0,448.566543614,448.566543614,15.3945698561,0.0,15.3945698561
 06/07  15:00:00,1357.07151413,40.8331468295,307.287439314,0.0,448.566543614,448.566543614,15.3890274606,0.0,15.3890274606
 06/07  16:00:00,1404.77369229,44.8983097581,302.030314498,0.0,448.566543614,448.566543614,19.8687223965,0.0,19.8687223965
 06/07  17:00:00,1295.96882176,41.4857999438,309.502292958,0.0,348.885089477,398.725816546,10.9622068924,0.0,10.9622068924
 06/07  18:00:00,1100.65112395,35.8041289961,319.231608056,0.0,249.203635341,299.044362409,10.9421597572,0.0,10.9421597572
 06/07  19:00:00,1066.21787345,34.3158450022,310.968782561,0.0,249.203635341,299.044362409,6.55784394743,0.0,6.55784394743
 06/07  20:00:00,914.043639632,31.4070510124,289.398187029,0.0,149.522181205,249.203635341,8.74245159731,0.0,8.74245159731
 06/07  21:00:00,891.821124357,31.2721397543,270.905455303,0.0,149.522181205,249.203635341,3.05891811124,0.86599856871,2.19291954253
 06/07  22:00:00,349.356857617,0.0,0.0,0.0,49.8407270682,199.362908273,2.19022520637,0.0,2.19022520637
 06/07  23:00:00,299.992098413,0.0,0.0,0.0,24.9203635341,199.362908273,4.36032558475,0.0,4.36032558475
 06/07  24:00:00,287.769900469,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003489023,0.0,2.19003489023
 06/08  01:00:00,287.769898081,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899427547,0.0,2.1899427547
 06/08  02:00:00,287.769898042,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018813845,0.0,2.19018813845
 06/08  03:00:00,287.769898021,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009884969,0.0,2.19009884969
 06/08  04:00:00,299.992095938,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000950315,0.0,2.19000950315
 06/08  05:00:00,315.183645639,0.0,0.0,0.0,49.8407270682,199.362908273,4.3656144818,0.0,4.3656144818
 06/08  06:00:00,383.557823956,34.7173107798,7.28669583218e-05,0.0,49.8407270682,199.362908273,17.6188285779,13.2550302548,4.36379832307
 06/08  07:00:00,616.604207694,31.2721397543,56.7765662867,0.0,149.522181205,199.362908273,25.4107030493,16.6612324703,8.74947057899
 06/08  08:00:00,1282.98929204,32.5764943657,170.241449534,0.0,448.566543614,448.566543614,15.8907915695,0.490321397049,15.4004701725
 06/08  09:00:00,1337.51464689,34.1032339361,258.240010801,0.0,448.566543614,448.566543614,17.647725256,0.0279047123084,17.6198205437
 06/08  10:00:00,1316.03609544,35.5137727632,280.427530321,0.0,448.566543614,448.566543614,15.9339202354,0.0,15.9339202354
 06/08  11:00:00,1354.18350901,37.3506516258,311.145534708,0.0,448.566543614,448.566543614,21.5956423537,0.0,21.5956423537
 06/08  12:00:00,1326.93117979,35.2340653386,333.010075067,0.0,448.566543614,398.725816546,26.629473944,0.0,26.629473944
 06/08  13:00:00,1369.52560873,40.2733127237,320.291184731,0.0,448.566543614,448.566543614,22.1687410166,0.0,22.1687410166
 06/08  14:00:00,1357.20972097,41.504997781,306.753327725,0.0,448.566543614,448.566543614,15.393530491,0.0,15.393530491
 06/08  15:00:00,1352.43415988,44.5053824532,299.203299411,0.0,448.566543614,448.566543614,15.3849361128,0.0,15.3849361128
 06/08  16:00:00,1397.76550798,49.5213456147,291.521993631,0.0,448.566543614,448.566543614,19.8692068025,0.0,19.8692068025
 06/08  17:00:00,1286.2125964,45.2363583416,296.98166029,0.0,348.885089477,398.725816546,13.1504835388,0.0,13.1504835388
 06/08  18:00:00,1097.85604856,37.5117114442,314.835102575,0.0,249.203635341,299.044362409,8.75746558012,0.0,8.75746558012
 06/08  19:00:00,1086.9052955,35.6587989995,330.349460144,0.0,249.203635341,299.044362409,6.55702653795,0.0,6.55702653795
 06/08  20:00:00,965.725872356,31.8025051455,336.900004657,0.0,149.522181205,249.203635341,8.76706442128,0.02441459597,8.74264982531
 06/08  21:00:00,950.238867178,31.2787854553,323.509528442,0.0,149.522181205,249.203635341,4.021135737,1.82818499993,2.19295073706
 06/08  22:00:00,349.356855306,0.0,0.0,0.0,49.8407270682,199.362908273,4.36009334636,0.0,4.36009334636
 06/08  23:00:00,299.992096108,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014574284,0.0,2.19014574284
 06/08  24:00:00,287.769898112,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005613572,0.0,2.19005613572
 06/09  01:00:00,287.76989573,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995968029,0.0,2.18995968029
 06/09  02:00:00,287.769895758,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019978235,0.0,2.19019978235
 06/09  03:00:00,287.769895718,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010618093,0.0,2.19010618093
 06/09  04:00:00,299.992093625,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900125168,0.0,2.1900125168
 06/09  05:00:00,315.183641964,0.0,0.0,0.0,49.8407270682,199.362908273,4.36558837626,0.0,4.36558837626
 06/09  06:00:00,726.412750445,35.0281758505,280.014783457,0.0,49.8407270682,199.362908273,5.75896732427,1.39520716266,4.36376016161
 06/09  07:00:00,862.028096615,31.2721397543,290.104282427,0.0,149.522181205,199.362908273,10.1083012479,1.35848059043,8.7498206575
 06/09  08:00:00,1442.85653231,36.1585253725,312.230779996,0.0,448.566543614,448.566543614,15.3995227956,0.0,15.3995227956
 06/09  09:00:00,1387.39600272,40.8760209833,290.668207086,0.0,448.566543614,448.566543614,15.418276643,0.0,15.418276643
 06/09  10:00:00,1333.17204568,42.6997295943,286.440930304,0.0,448.566543614,448.566543614,17.6283289561,0.0,17.6283289561
 06/09  11:00:00,1343.82175888,42.9623907559,294.867481815,0.0,448.566543614,448.566543614,22.1039077281,0.0,22.1039077281
 06/09  12:00:00,1299.72038803,40.0825641147,301.854227148,0.0,448.566543614,398.725816546,24.4118911429,0.0,24.4118911429
 06/09  13:00:00,1348.54416918,46.2507973497,295.252240457,0.0,448.566543614,448.566543614,24.3851801013,0.0,24.3851801013
 06/09  14:00:00,1348.4215412,45.400341305,295.945673551,0.0,448.566543614,448.566543614,15.3927325659,0.0,15.3927325659
 06/09  15:00:00,1358.08427755,44.3058969166,305.776966091,0.0,448.566543614,448.566543614,15.3867218402,0.0,15.3867218402
 06/09  16:00:00,1388.55802109,44.1917483339,287.65570117,0.0,448.566543614,448.566543614,19.8721856983,0.0,19.8721856983
 06/09  17:00:00,1276.27282954,43.468453219,287.82367046,0.0,348.885089477,398.725816546,10.9632306711,0.0,10.9632306711
 06/09  18:00:00,1086.36706951,35.6469548182,305.104747243,0.0,249.203635341,299.044362409,10.9411028375,0.0,10.9411028375
 06/09  19:00:00,1074.90017665,34.1370001436,319.804123453,0.0,249.203635341,299.044362409,6.55640073775,0.0,6.55640073775
 06/09  20:00:00,927.950694781,31.5372674863,304.246070645,0.0,149.522181205,249.203635341,6.56278954808,0.0,6.56278954808
 06/09  21:00:00,889.251334651,31.2731927876,270.926051035,0.0,149.522181205,249.203635341,4.41683624717,0.0518890201628,4.36494722701
 06/09  22:00:00,349.356852618,0.0,0.0,0.0,49.8407270682,199.362908273,2.19014127881,0.0,2.19014127881
 06/09  23:00:00,299.992093571,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004645224,0.0,2.19004645224
 06/09  24:00:00,287.769895993,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995254458,0.0,2.18995254458
 06/10  01:00:00,237.929166574,0.0,0.0,0.0,24.9203635341,149.522181205,4.36027735644,0.0,4.36027735644
 06/10  02:00:00,237.929166448,0.0,0.0,0.0,24.9203635341,149.522181205,2.18999203013,0.0,2.18999203013
 06/10  03:00:00,237.929166427,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989415708,0.0,2.18989415708
 06/10  04:00:00,250.151364139,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012900843,0.0,2.19012900843
 06/10  05:00:00,240.422547791,0.0,0.0,0.0,24.9203635341,149.522181205,4.36548651358,0.0,4.36548651358
 06/10  06:00:00,623.896801427,34.7190583772,180.702831034,0.0,49.8407270682,199.362908273,16.7750178556,14.5833931211,2.19162473446
 06/10  07:00:00,767.063037495,32.8644270627,292.590121671,0.0,49.8407270682,199.362908273,23.550644719,17.0045038563,6.54614086273
 06/10  08:00:00,1054.05012811,34.6197700623,324.613305421,0.0,249.203635341,249.203635341,10.5251404473,3.96871101693,6.55642943041
 06/10  09:00:00,1018.23339629,34.8870016609,324.237698501,0.0,249.203635341,249.203635341,9.59863312852,0.842215063461,8.75641806506
 06/10  10:00:00,969.279399388,33.8387428765,325.222290978,0.0,249.203635341,249.203635341,8.86215673262,0.111764860084,8.75039187254
 06/10  11:00:00,963.107350108,32.2640493202,320.623084152,0.0,249.203635341,249.203635341,10.9501067332,0.0,10.9501067332
 06/10  12:00:00,954.857973596,32.5480230941,312.091186932,0.0,249.203635341,249.203635341,8.75249281869,0.0,8.75249281869
 06/10  13:00:00,947.200482637,33.3318360456,303.650368383,0.0,249.203635341,249.203635341,8.74930524084,0.0,8.74930524084
 06/10  14:00:00,691.58214833,32.4303406026,298.505469818,0.0,74.7610906023,174.442544739,6.55615806601,0.0,6.55615806601
 06/10  15:00:00,687.33586179,32.4860963837,296.404199981,0.0,74.7610906023,174.442544739,6.55186936856,0.0,6.55186936856
 06/10  16:00:00,728.090183695,34.6111006536,286.96148689,0.0,74.7610906023,174.442544739,6.55419156173,0.0,6.55419156173
 06/10  17:00:00,684.775929466,35.5164539651,281.05418631,0.0,24.9203635341,149.522181205,2.19166640591,0.0,2.19166640591
 06/10  18:00:00,614.788258285,23.465560319,239.878457311,0.0,24.9203635341,149.522181205,4.36392472026,0.0,4.36392472026
 06/10  19:00:00,556.398282267,20.2579755737,216.292512783,0.0,24.9203635341,149.522181205,2.19198350898,0.0,2.19198350898
 06/10  20:00:00,654.727052902,23.4811125221,273.688435916,0.0,24.9203635341,149.522181205,4.36391909533,0.0,4.36391909533
 06/10  21:00:00,373.219983687,4.61169384754,57.0436611899,0.0,24.9203635341,149.522181205,4.36712843227,0.0,4.36712843227
 06/10  22:00:00,274.595759732,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010894312,0.0,2.19010894312
 06/10  23:00:00,250.151364135,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001074317,0.0,2.19001074317
 06/10  24:00:00,237.929166466,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991256021,0.0,2.18991256021
 06/11  01:00:00,237.928679835,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917712815,0.0,2.18917712815
 06/11  02:00:00,237.928679902,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905180949,0.0,2.18905180949
 06/11  03:00:00,237.928679898,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919861279,0.0,2.18919861279
 06/11  04:00:00,250.150877728,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907295373,0.0,2.18907295373
 06/11  05:00:00,240.422059807,0.0,0.0,0.0,24.9203635341,149.522181205,4.36340151316,0.0,4.36340151316
 06/11  06:00:00,272.222064468,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  07:00:00,379.444983755,11.7368020394,46.8885232616,0.0,24.9203635341,149.522181205,2.18921549735,0.0,2.18921549735
 06/11  08:00:00,491.546054194,20.1032684867,116.093401164,0.0,24.9203635341,149.522181205,2.18925382344,0.0,2.18925382344
 06/11  09:00:00,533.920339391,25.1600386836,187.069783468,0.0,24.9203635341,149.522181205,2.18923625012,0.0,2.18923625012
 06/11  10:00:00,458.437816141,20.131446604,166.089528282,0.0,24.9203635341,149.522181205,2.18927381205,0.0,2.18927381205
 06/11  11:00:00,476.668242954,21.4238712553,183.990359542,0.0,24.9203635341,149.522181205,4.36195299226,0.0,4.36195299226
 06/11  12:00:00,377.785850686,11.7270844002,104.904897901,0.0,24.9203635341,149.522181205,2.19103919299,0.0,2.19103919299
 06/11  13:00:00,321.588594489,9.22338769509,79.0595230706,0.0,24.9203635341,149.522181205,4.36751469041,0.0,4.36751469041
 06/11  14:00:00,334.813706144,9.42123747645,87.139783584,0.0,24.9203635341,149.522181205,2.19098932451,0.0,2.19098932451
 06/11  15:00:00,509.297062231,21.6614494617,211.517660008,0.0,24.9203635341,149.522181205,2.18924582698,0.0,2.18924582698
 06/11  16:00:00,537.560760237,20.4576653344,193.054031031,0.0,24.9203635341,149.522181205,2.18888502715,0.0,2.18888502715
 06/11  17:00:00,602.788388056,22.6942570893,216.252990796,0.0,24.9203635341,149.522181205,2.18924734777,0.0,2.18924734777
 06/11  18:00:00,576.901365424,20.4576653344,190.881920489,0.0,24.9203635341,149.522181205,2.18924839863,0.0,2.18924839863
 06/11  19:00:00,586.751481829,24.2650032043,220.091520769,0.0,24.9203635341,149.522181205,2.18923117942,0.0,2.18923117942
 06/11  20:00:00,297.853064483,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918635195,0.0,2.18918635195
 06/11  21:00:00,299.0411215,0.0,0.0,0.0,24.9203635341,149.522181205,2.19189839339,0.0,2.19189839339
 06/11  22:00:00,274.59527329,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904658316,0.0,2.18904658316
 06/11  23:00:00,250.150877685,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919263572,0.0,2.18919263572
 06/11  24:00:00,237.928679917,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906649061,0.0,2.18906649061
 06/12  01:00:00,287.769888826,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995676934,0.0,2.18995676934
 06/12  02:00:00,287.769888972,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985056332,0.0,2.18985056332
 06/12  03:00:00,287.769888992,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900754109,0.0,2.1900754109
 06/12  04:00:00,299.992086929,0.0,0.0,0.0,24.9203635341,199.362908273,4.35983148682,0.0,4.35983148682
 06/12  05:00:00,315.183630621,0.0,0.0,0.0,49.8407270682,199.362908273,2.19266852336,0.0,2.19266852336
 06/12  06:00:00,565.26245966,32.6035214501,125.98872787,0.0,49.8407270682,199.362908273,23.9385210806,19.5749851492,4.36353593131
 06/12  07:00:00,822.977351375,31.2721397543,257.198318656,0.0,149.522181205,199.362908273,29.3997310798,20.6501406065,8.74959047325
 06/12  08:00:00,1399.15032601,31.2721397543,281.564215521,0.0,448.566543614,448.566543614,16.2659967822,0.867278770325,15.3987180119
 06/12  09:00:00,1378.90623473,31.2721397543,295.535941925,0.0,448.566543614,448.566543614,15.4705095925,0.0539524245118,15.416557168
 06/12  10:00:00,1336.94237682,31.6055690967,301.422188068,0.0,448.566543614,448.566543614,17.6253643438,0.0,17.6253643438
 06/12  11:00:00,1362.10343146,32.7015982609,321.467124085,0.0,448.566543614,448.566543614,22.1011003946,0.0,22.1011003946
 06/12  12:00:00,1327.40189065,31.6781675668,336.974413972,0.0,448.566543614,398.725816546,24.4098873428,0.0,24.4098873428
 06/12  13:00:00,1366.72043754,33.8415344231,326.323658829,0.0,448.566543614,448.566543614,24.3777576345,0.0,24.3777576345
 06/12  14:00:00,1351.89897584,33.9961549175,313.513058731,0.0,448.566543614,448.566543614,15.390465414,0.0,15.390465414
 06/12  15:00:00,1361.44508826,35.087616736,319.218581937,0.0,448.566543614,448.566543614,15.3856397187,0.0,15.3856397187
 06/12  16:00:00,1426.26303886,36.9431580231,332.513420445,0.0,448.566543614,448.566543614,17.6620637679,0.0,17.6620637679
 06/12  17:00:00,1290.07414223,33.0823328554,316.531077823,0.0,348.885089477,398.725816546,13.1511527475,0.0,13.1511527475
 06/12  18:00:00,1046.49259098,31.2721397543,280.408890637,0.0,249.203635341,299.044362409,8.75641275623,0.0,8.75641275623
 06/12  19:00:00,858.008169345,31.2721397543,121.785004283,0.0,249.203635341,299.044362409,9.72002585901,3.16471181646,6.55531404255
 06/12  20:00:00,555.09463207,31.2721397543,0.922732471128,0.0,149.522181205,249.203635341,59.2143284681,50.4729258328,8.74140263527
 06/12  21:00:00,554.659188122,31.2721397543,0.0,0.0,149.522181205,249.203635341,82.3453841228,80.1529394752,2.19244464759
 06/12  22:00:00,349.35684609,0.0,0.0,0.0,49.8407270682,199.362908273,4.36004665576,0.0,4.36004665576
 06/12  23:00:00,299.992086919,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012729825,0.0,2.19012729825
 06/12  24:00:00,287.769888914,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002060974,0.0,2.19002060974
 06/13  01:00:00,287.76988657,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990720017,0.0,2.18990720017
 06/13  02:00:00,287.769886574,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012688176,0.0,2.19012688176
 06/13  03:00:00,287.769886537,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001630996,0.0,2.19001630996
 06/13  04:00:00,299.992084454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990566562,0.0,2.18990566562
 06/13  05:00:00,315.183627338,0.0,0.0,0.0,49.8407270682,199.362908273,4.36525612347,0.0,4.36525612347
 06/13  06:00:00,380.268066019,33.1682750687,0.0,0.0,49.8407270682,199.362908273,153.138536372,148.7751623,4.36337407226
 06/13  07:00:00,502.492905286,31.2721397543,0.0,0.0,149.522181205,199.362908273,141.816700713,135.250561808,6.56613890438
 06/13  08:00:00,1050.66696512,31.2721397543,0.0,0.0,448.566543614,448.566543614,47.192258878,29.5954893991,17.5967694789
 06/13  09:00:00,1014.47490956,31.7532132463,0.0,0.0,448.566543614,448.566543614,34.6797347863,19.2627124225,15.4170223638
 06/13  10:00:00,1062.47339563,32.5217945771,39.1231119279,0.0,448.566543614,448.566543614,29.5398072995,11.9159109681,17.6238963313
 06/13  11:00:00,1181.41050968,33.1465452972,154.005533747,0.0,448.566543614,448.566543614,24.0823038183,4.19277782292,19.8895259954
 06/13  12:00:00,1182.44874218,31.4359720093,204.608128578,0.0,448.566543614,398.725816546,30.950572813,4.32279034693,26.6277824661
 06/13  13:00:00,1249.78469278,34.0209843615,218.196016916,0.0,448.566543614,448.566543614,25.4280246684,1.05260203017,24.3754226383
 06/13  14:00:00,1253.48413026,34.4844155064,221.656770025,0.0,448.566543614,448.566543614,13.8359548706,0.643272029297,13.1926828413
 06/13  15:00:00,1247.87196915,34.966422035,216.111557399,0.0,448.566543614,448.566543614,15.7572817346,0.375079455799,15.3822022788
 06/13  16:00:00,1287.81192755,35.3222467207,206.816054278,0.0,448.566543614,448.566543614,20.0788902193,0.213756796808,19.8651334225
 06/13  17:00:00,1161.01596748,32.6435922206,196.355602937,0.0,348.885089477,398.725816546,11.0242863597,0.0625140340608,10.9617723256
 06/13  18:00:00,956.012431255,31.2721397543,192.656250165,0.0,249.203635341,299.044362409,11.385561303,0.445463742518,10.9400975605
 06/13  19:00:00,881.523444683,31.2721397543,144.298177163,0.0,249.203635341,299.044362409,14.5910606983,8.03523726533,6.55582343299
 06/13  20:00:00,632.339071647,31.2721397543,30.9041338321,0.0,149.522181205,249.203635341,46.0393428458,39.4778718946,6.56147095121
 06/13  21:00:00,554.659588744,31.2721397543,0.0,0.0,149.522181205,249.203635341,85.7501221602,81.3847884873,4.36533367291
 06/13  22:00:00,349.35684341,0.0,0.0,0.0,49.8407270682,199.362908273,2.19008778127,0.0,2.19008778127
 06/13  23:00:00,299.992084311,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997688648,0.0,2.18997688648
 06/13  24:00:00,287.769886648,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986599702,0.0,2.18986599702
 06/14  01:00:00,287.769884426,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008003732,0.0,2.19008003732
 06/14  02:00:00,287.769884527,0.0,0.0,0.0,24.9203635341,199.362908273,4.359816223,0.0,4.359816223
 06/14  03:00:00,287.769884536,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006537218,0.0,2.19006537218
 06/14  04:00:00,299.992082184,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995051665,0.0,2.18995051665
 06/14  05:00:00,315.183623411,0.0,0.0,0.0,49.8407270682,199.362908273,2.19255205641,0.0,2.19255205641
 06/14  06:00:00,380.166614143,33.0321627237,0.0,0.0,49.8407270682,199.362908273,199.344157312,194.980299756,4.36385755647
 06/14  07:00:00,502.503510765,31.2721397543,0.0,0.0,149.522181205,199.362908273,158.670139877,149.92168925,8.74845062662
 06/14  08:00:00,1050.6956938,31.2721397543,0.0,0.0,448.566543614,448.566543614,82.6422147238,67.2452016828,15.397013041
 06/14  09:00:00,1014.03694066,31.276542651,0.0,0.0,448.566543614,448.566543614,87.5360618616,69.9214041879,17.6146576737
 06/14  10:00:00,965.533879806,31.6588859583,0.0,0.0,448.566543614,448.566543614,89.2247647783,73.8048424953,15.419922283
 06/14  11:00:00,966.079102981,32.227119935,0.0,0.0,448.566543614,448.566543614,60.82413521,38.7276117422,22.0965234678
 06/14  12:00:00,915.280313722,31.2721397543,0.0,0.0,448.566543614,398.725816546,52.8036613778,28.3969291208,24.4067322569
 06/14  13:00:00,992.514827641,32.9706222557,10.7465973559,0.0,448.566543614,448.566543614,39.9773224072,15.6002709522,24.3770514551
 06/14  14:00:00,999.421310359,33.416144201,12.4506130028,0.0,448.566543614,448.566543614,25.767630369,10.3776430357,15.3899873334
 06/14  15:00:00,1039.03614157,33.8239327326,40.9694360715,0.0,448.566543614,448.566543614,15.8234893709,2.63501568716,13.1884736837
 06/14  16:00:00,1064.57481703,34.1311153168,19.3307779865,0.0,448.566543614,448.566543614,26.1632499843,6.29853175712,19.8647182272
 06/14  17:00:00,938.543322317,31.6294446849,9.01977277369,0.0,348.885089477,398.725816546,26.6078489785,15.6466212114,10.9612277672
 06/14  18:00:00,795.671302468,31.2721397543,37.0751593297,0.0,249.203635341,299.044362409,31.0870723903,20.1464858971,10.9405864932
 06/14  19:00:00,723.755305929,31.2721397543,9.14578825764,0.0,249.203635341,299.044362409,34.8391578705,28.2827611713,6.55639669914
 06/14  20:00:00,544.920561164,31.2721397543,0.0,0.0,149.522181205,249.203635341,71.5349094459,64.9735032578,6.56140618811
 06/14  21:00:00,563.909908432,31.2721397543,0.000386994058379,0.0,149.522181205,249.203635341,116.283900665,111.918911185,4.36498948093
 06/14  22:00:00,349.356841294,0.0,0.0,0.0,49.8407270682,199.362908273,2.19009437324,0.0,2.19009437324
 06/14  23:00:00,299.992082193,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997843892,0.0,2.18997843892
 06/14  24:00:00,287.769884576,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986337811,0.0,2.18986337811
 06/15  01:00:00,287.769882232,0.0,0.0,0.0,24.9203635341,199.362908273,4.36002755364,0.0,4.36002755364
 06/15  02:00:00,287.769882257,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983561619,0.0,2.18983561619
 06/15  03:00:00,287.769882077,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004526798,0.0,2.19004526798
 06/15  04:00:00,299.992079813,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992628296,0.0,2.18992628296
 06/15  05:00:00,315.183620125,0.0,0.0,0.0,49.8407270682,199.362908273,4.36493438386,0.0,4.36493438386
 06/15  06:00:00,379.810459105,32.6939672943,0.0,0.0,49.8407270682,199.362908273,175.632608482,173.440830429,2.19177805296
 06/15  07:00:00,511.69981471,31.2721397543,0.000709254492539,0.0,149.522181205,199.362908273,118.330881054,109.581435877,8.74944517727
 06/15  08:00:00,1115.46565966,31.2745364671,31.079277935,0.0,448.566543614,448.566543614,43.4094366994,28.0111503628,15.3982863366
 06/15  09:00:00,1201.8251442,32.3089610121,127.223525163,0.0,448.566543614,448.566543614,32.2631114589,14.6480800687,17.6150313902
 06/15  10:00:00,1231.7865418,32.6475282227,204.261765904,0.0,448.566543614,448.566543614,25.3816706239,7.7606152854,17.6210553385
 06/15  11:00:00,1250.3296325,32.5868038104,222.280346145,0.0,448.566543614,448.566543614,22.2845808474,2.39751870289,19.8870621445
 06/15  12:00:00,1202.63932045,31.2721397543,224.950795657,0.0,448.566543614,398.725816546,27.5524588299,3.1496584117,24.4028004182
 06/15  13:00:00,1261.01985673,33.8761056819,229.566402264,0.0,448.566543614,448.566543614,24.9541459353,0.58110746727,24.373038468
 06/15  14:00:00,1269.62818829,35.1062255505,235.67007498,0.0,448.566543614,448.566543614,15.3894378698,0.0,15.3894378698
 06/15  15:00:00,1274.21759325,35.8994394226,238.940189919,0.0,448.566543614,448.566543614,13.1898445564,0.0,13.1898445564
 06/15  16:00:00,1328.67871603,38.4914080945,241.8971751,0.0,448.566543614,448.566543614,19.8631402987,0.0,19.8631402987
 06/15  17:00:00,1214.56737518,36.2616194298,242.892179036,0.0,348.885089477,398.725816546,10.9596226158,0.0,10.9596226158
 06/15  18:00:00,1006.29968671,34.3088932161,236.695072099,0.0,249.203635341,299.044362409,10.9390483014,0.0,10.9390483014
 06/15  19:00:00,973.313126176,33.1648677023,230.584137807,0.0,249.203635341,299.044362409,6.55586779557,0.0,6.55586779557
 06/15  20:00:00,727.356533456,31.3113776877,123.785182238,0.0,149.522181205,249.203635341,16.4011747998,9.83928886344,6.56188593634
 06/15  21:00:00,554.619487244,31.2721397543,0.0,0.0,149.522181205,249.203635341,33.9890785951,29.6239482883,4.36513030673
 06/15  22:00:00,349.356838968,0.0,0.0,0.0,49.8407270682,199.362908273,2.1900762487,0.0,2.1900762487
 06/15  23:00:00,299.992079911,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901201935,0.0,2.1901201935
 06/15  24:00:00,287.769882116,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000099904,0.0,2.19000099904
 06/16  01:00:00,287.769880001,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987734677,0.0,2.18987734677
 06/16  02:00:00,287.769879971,0.0,0.0,0.0,24.9203635341,199.362908273,4.36004136252,0.0,4.36004136252
 06/16  03:00:00,287.769879965,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983617744,0.0,2.18983617744
 06/16  04:00:00,299.992077621,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004074675,0.0,2.19004074675
 06/16  05:00:00,315.183616322,0.0,0.0,0.0,49.8407270682,199.362908273,4.36532542614,0.0,4.36532542614
 06/16  06:00:00,389.766321475,33.5068932535,0.000344066870943,0.0,49.8407270682,199.362908273,64.2826873367,62.0909170314,2.19177030529
 06/16  07:00:00,563.073795725,31.7470417962,9.07595158401,0.0,149.522181205,199.362908273,59.0593304967,50.3104041481,8.74892634868
 06/16  08:00:00,1184.97647678,33.966360963,73.7036274082,0.0,448.566543614,448.566543614,24.8871456685,9.49129551455,15.395850154
 06/16  09:00:00,1271.42724214,35.9165976608,191.522114262,0.0,448.566543614,448.566543614,19.7651077821,2.15018609895,17.6149216832
 06/16  10:00:00,1268.56091593,35.9102282409,235.048534254,0.0,448.566543614,448.566543614,16.5311866391,1.11126663431,15.4199200048
 06/16  11:00:00,1281.70086495,34.4662617412,248.351707033,0.0,448.566543614,448.566543614,22.5585378917,0.463377345573,22.0951605461
 06/16  12:00:00,1248.88480274,32.1098051572,262.220497989,0.0,448.566543614,398.725816546,24.7989588979,0.395719877996,24.4032390199
 06/16  13:00:00,1312.47006169,35.8951616632,272.514822555,0.0,448.566543614,448.566543614,24.3724843628,0.0,24.3724843628
 06/16  14:00:00,1330.40119758,37.3430757063,287.41565917,0.0,448.566543614,448.566543614,13.1912468844,0.0,13.1912468844
 06/16  15:00:00,1348.69332146,39.111791941,300.630738419,0.0,448.566543614,448.566543614,15.3821136559,0.0,15.3821136559
 06/16  16:00:00,1400.14200525,43.6631941204,298.6339239,0.0,448.566543614,448.566543614,19.864749395,0.0,19.864749395
 06/16  17:00:00,1295.78655605,39.50011421,311.305820772,0.0,348.885089477,398.725816546,10.9608651447,0.0,10.9608651447
 06/16  18:00:00,1091.7636291,31.9532034082,314.195123276,0.0,249.203635341,299.044362409,8.75521748853,0.0,8.75521748853
 06/16  19:00:00,1053.67845888,31.4794817948,301.030963119,0.0,249.203635341,299.044362409,6.55632512318,0.0,6.55632512318
 06/16  20:00:00,899.869641224,31.2721397543,285.486951137,0.0,149.522181205,249.203635341,8.75394919501,0.0125574719728,8.74139172304
 06/16  21:00:00,844.157142294,31.2721397543,227.370065563,0.0,149.522181205,249.203635341,11.7129713712,7.34776366528,4.36520770589
 06/16  22:00:00,349.356836952,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985089448,0.0,2.18985089448
 06/16  23:00:00,299.992077712,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005516844,0.0,2.19005516844
 06/16  24:00:00,287.769879801,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993187004,0.0,2.18993187004
 06/17  01:00:00,237.929150524,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980272814,0.0,2.18980272814
 06/17  02:00:00,237.929150459,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000275379,0.0,2.19000275379
 06/17  03:00:00,237.92915054,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987569779,0.0,2.18987569779
 06/17  04:00:00,250.151348478,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007526705,0.0,2.19007526705
 06/17  05:00:00,240.422522028,0.0,0.0,0.0,24.9203635341,149.522181205,4.36497742808,0.0,4.36497742808
 06/17  06:00:00,578.911063175,33.4136151169,137.821594182,0.0,49.8407270682,199.362908273,53.6168596802,49.2533137324,4.36354594775
 06/17  07:00:00,615.031212776,31.2721397543,150.939575479,0.0,49.8407270682,199.362908273,59.8778679139,55.5077475599,4.37012035401
 06/17  08:00:00,966.637722167,31.2721397543,250.672317721,0.0,249.203635341,249.203635341,30.6803864227,24.124447927,6.55593849569
 06/17  09:00:00,964.195674243,31.2721397543,278.494249892,0.0,249.203635341,249.203635341,15.2288032398,6.47386777374,8.75493546606
 06/17  10:00:00,936.514392188,31.2721397543,295.023434801,0.0,249.203635341,249.203635341,9.54109694676,0.793642455995,8.74745449076
 06/17  11:00:00,942.624096569,31.2721397543,301.131686268,0.0,249.203635341,249.203635341,11.1168289395,0.16859932973,10.9482296097
 06/17  12:00:00,956.073054138,31.3178927986,314.536461324,0.0,249.203635341,249.203635341,8.75127203738,0.0,8.75127203738
 06/17  13:00:00,964.734603144,31.7637662483,322.752618952,0.0,249.203635341,249.203635341,8.74810069462,0.0,8.74810069462
