Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/17  14:00:00,720.161413693,31.2844221244,327.86433613,0.0,74.7610906023,174.442544739,6.55608252863,0.0,6.55608252863
 06/17  15:00:00,725.158650796,31.2721397543,332.874818085,0.0,74.7610906023,174.442544739,6.5501402445,0.0,6.5501402445
 06/17  16:00:00,777.090609992,31.2721397543,335.917503477,0.0,74.7610906023,174.442544739,4.3754075598,0.0,4.3754075598
 06/17  17:00:00,742.576688936,31.2721397543,339.497227002,0.0,24.9203635341,149.522181205,9.95536831544,5.59177595717,4.36359235827
 06/17  18:00:00,296.667893882,0.0,0.0,0.0,24.9203635341,149.522181205,2.19181495319,0.0,2.19181495319
 06/17  19:00:00,272.22349842,0.0,0.0,0.0,24.9203635341,149.522181205,4.36366068757,0.0,4.36366068757
 06/17  20:00:00,289.310831738,0.0,0.0,0.0,24.9203635341,149.522181205,2.19184732509,0.0,2.19184732509
 06/17  21:00:00,299.042065804,0.0,0.0,0.0,24.9203635341,149.522181205,4.36719600598,0.0,4.36719600598
 06/17  22:00:00,274.595744085,0.0,0.0,0.0,24.9203635341,149.522181205,4.35969897536,0.0,4.35969897536
 06/17  23:00:00,250.15134847,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998529521,0.0,2.18998529521
 06/17  24:00:00,237.929150579,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985790304,0.0,2.18985790304
 06/18  01:00:00,237.928667148,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919743379,0.0,2.18919743379
 06/18  02:00:00,237.928667032,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904422438,0.0,2.18904422438
 06/18  03:00:00,237.928667036,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  04:00:00,250.150864842,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915823686,0.0,2.18915823686
 06/18  05:00:00,240.422037422,0.0,0.0,0.0,24.9203635341,149.522181205,4.36333802139,0.0,4.36333802139
 06/18  06:00:00,272.222051839,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920453101,0.0,2.18920453101
 06/18  07:00:00,296.66644735,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890508198,0.0,2.1890508198
 06/18  08:00:00,296.666447337,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916434946,0.0,2.18916434946
 06/18  09:00:00,259.99985384,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901050927,0.0,2.18901050927
 06/18  10:00:00,211.111062643,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  11:00:00,211.112025232,0.0,0.0,0.0,24.9203635341,149.522181205,4.36156773523,0.0,4.36156773523
 06/18  12:00:00,211.112024721,0.0,0.0,0.0,24.9203635341,149.522181205,2.19083033254,0.0,2.19083033254
 06/18  13:00:00,211.113468498,0.0,0.0,0.0,24.9203635341,149.522181205,4.36679810642,0.0,4.36679810642
 06/18  14:00:00,211.112024814,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081405973,0.0,2.19081405973
 06/18  15:00:00,383.594871226,12.6479828544,129.598197358,0.0,24.9203635341,149.522181205,2.18908473213,0.0,2.18908473213
 06/18  16:00:00,259.999854081,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891980139,0.0,2.1891980139
 06/18  17:00:00,459.807397843,15.2977365288,103.798545731,0.0,24.9203635341,149.522181205,2.18917823027,0.0,2.18917823027
 06/18  18:00:00,545.197023017,24.2740241594,164.448875738,0.0,24.9203635341,149.522181205,2.1887365027,0.0,2.1887365027
 06/18  19:00:00,454.80755813,20.4524825935,105.668846922,0.0,24.9203635341,149.522181205,2.18916468275,0.0,2.18916468275
 06/18  20:00:00,336.190569536,9.2298661212,18.6112254539,0.0,24.9203635341,149.522181205,2.18911737998,0.0,2.18911737998
 06/18  21:00:00,299.041099422,0.0,0.0,0.0,24.9203635341,149.522181205,2.19143582062,0.0,2.19143582062
 06/18  22:00:00,274.595260567,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905160585,0.0,2.18905160585
 06/18  23:00:00,250.150865032,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916499233,0.0,2.18916499233
 06/18  24:00:00,237.928667238,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901108671,0.0,2.18901108671
 06/19  01:00:00,287.769873049,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985371963,0.0,2.18985371963
 06/19  02:00:00,287.769873117,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004384986,0.0,2.19004384986
 06/19  03:00:00,287.769873135,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990876081,0.0,2.18990876081
 06/19  04:00:00,299.992071123,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977356971,0.0,2.18977356971
 06/19  05:00:00,315.183605394,0.0,0.0,0.0,49.8407270682,199.362908273,4.36522389541,0.0,4.36522389541
 06/19  06:00:00,380.078615228,33.040283991,0.0,0.0,49.8407270682,199.362908273,75.492797008,71.1295057994,4.36329120865
 06/19  07:00:00,502.434351426,31.2721397543,0.0,0.0,149.522181205,199.362908273,67.4649615545,60.8993481097,6.56561344474
 06/19  08:00:00,1182.8870696,31.2721397543,73.7169794501,0.0,448.566543614,448.566543614,22.9843557128,7.59118130871,15.3931744041
 06/19  09:00:00,1233.9594945,31.8648230067,158.289992545,0.0,448.566543614,448.566543614,19.7975216705,2.18458907376,17.6129325967
 06/19  10:00:00,1253.92480106,32.8948325393,224.77596768,0.0,448.566543614,448.566543614,18.8612290244,1.24249838167,17.6187306427
 06/19  11:00:00,1268.493413,33.4682741447,236.694923693,0.0,448.566543614,448.566543614,20.5349089362,0.650061160541,19.8848477757
 06/19  12:00:00,1224.46677742,31.8920000585,243.765906708,0.0,448.566543614,398.725816546,24.9398132069,0.543095869192,24.3967173377
 06/19  13:00:00,1272.83957892,35.1391983992,239.574313994,0.0,448.566543614,448.566543614,24.3679452898,0.0,24.3679452898
 06/19  14:00:00,1271.27024467,35.5590719647,238.339958534,0.0,448.566543614,448.566543614,13.1907811755,0.0,13.1907811755
 06/19  15:00:00,1272.80982954,36.7639348297,238.452257897,0.0,448.566543614,448.566543614,15.3787306563,0.0,15.3787306563
 06/19  16:00:00,1327.31823286,37.4395792129,242.108071119,0.0,448.566543614,448.566543614,19.8613662468,0.0,19.8613662468
 06/19  17:00:00,1215.7333339,33.5097968913,246.812739874,0.0,348.885089477,398.725816546,10.9607382572,0.0,10.9607382572
 06/19  18:00:00,1009.56929613,31.2721397543,243.001345525,0.0,249.203635341,299.044362409,8.75566852389,0.0,8.75566852389
 06/19  19:00:00,984.987098173,31.2721397543,242.72898069,0.0,249.203635341,299.044362409,6.5552018224,0.0,6.5552018224
 06/19  20:00:00,861.721945289,31.2721397543,248.099691293,0.0,149.522181205,249.203635341,10.9713750345,2.23069707907,8.74067795542
 06/19  21:00:00,762.248339741,31.2721397543,145.726510998,0.0,149.522181205,249.203635341,27.0484166145,24.856090574,2.19232604051
 06/19  22:00:00,349.356830434,0.0,0.0,0.0,49.8407270682,199.362908273,4.35981002327,0.0,4.35981002327
 06/19  23:00:00,299.992071175,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996133405,0.0,2.18996133405
 06/19  24:00:00,287.769873271,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982590873,0.0,2.18982590873
 06/20  01:00:00,287.769870929,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000847838,0.0,2.19000847838
 06/20  02:00:00,287.76987085,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898694942,0.0,2.1898694942
 06/20  03:00:00,287.769870903,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005461125,0.0,2.19005461125
 06/20  04:00:00,299.992068632,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991546584,0.0,2.18991546584
 06/20  05:00:00,315.183602362,0.0,0.0,0.0,49.8407270682,199.362908273,4.36517796147,0.0,4.36517796147
 06/20  06:00:00,381.076773086,34.0636490344,0.0,0.0,49.8407270682,199.362908273,40.0213388567,37.8297807043,2.1915581524
 06/20  07:00:00,594.839420943,31.2721397543,35.2371129858,0.0,149.522181205,199.362908273,43.7966870564,35.0494730345,8.74721402182
 06/20  08:00:00,1279.33133638,32.6387133254,164.532977297,0.0,448.566543614,448.566543614,19.2650629768,3.87250723213,15.3925557446
 06/20  09:00:00,1328.05241354,35.7469321823,239.226115453,0.0,448.566543614,448.566543614,18.6728237111,1.06131133749,17.6115123736
 06/20  10:00:00,1293.07831968,36.2510761828,250.005359372,0.0,448.566543614,448.566543614,15.6280432698,0.210204102267,15.4178391675
 06/20  11:00:00,1303.93654613,36.3525447535,259.574864684,0.0,448.566543614,448.566543614,22.0925407521,0.0,22.0925407521
 06/20  12:00:00,1260.67456074,34.4485162501,267.2190575,0.0,448.566543614,398.725816546,24.3971963895,0.0,24.3971963895
 06/20  13:00:00,1316.12310884,39.1862187126,267.976068119,0.0,448.566543614,448.566543614,22.1552308609,0.0,22.1552308609
 06/20  14:00:00,1324.37426009,39.7440058697,275.898104461,0.0,448.566543614,448.566543614,15.3864498872,0.0,15.3864498872
 06/20  15:00:00,1339.12568902,41.1058613904,289.069092322,0.0,448.566543614,448.566543614,15.3821846069,0.0,15.3821846069
 06/20  16:00:00,1377.13962487,42.0881260799,283.715361033,0.0,448.566543614,448.566543614,17.6538765203,0.0,17.6538765203
 06/20  17:00:00,1249.16593331,36.4871420186,275.26971974,0.0,348.885089477,398.725816546,10.9586401172,0.0,10.9586401172
 06/20  18:00:00,1045.05432177,32.1074828115,273.702385448,0.0,249.203635341,299.044362409,10.9377484615,0.0,10.9377484615
 06/20  19:00:00,1012.22713273,32.4007546566,266.683289897,0.0,249.203635341,299.044362409,6.55502040163,0.0,6.55502040163
 06/20  20:00:00,844.063405784,31.2828807183,236.674822828,0.0,149.522181205,249.203635341,6.60700235128,0.0457530275032,6.56124932378
 06/20  21:00:00,603.219355495,31.2721397543,29.3703969759,0.0,149.522181205,249.203635341,14.1399058456,9.77492925219,4.36497659341
 06/20  22:00:00,349.356827766,0.0,0.0,0.0,49.8407270682,199.362908273,2.18991284928,0.0,2.18991284928
 06/20  23:00:00,299.992068726,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977344702,0.0,2.18977344702
 06/20  24:00:00,287.769870865,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995845091,0.0,2.18995845091
 06/21  01:00:00,287.76986872,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981409254,0.0,2.18981409254
 06/21  02:00:00,287.769868799,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999479591,0.0,2.18999479591
 06/21  03:00:00,287.769868888,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985182233,0.0,2.18985182233
 06/21  04:00:00,299.992066663,0.0,0.0,0.0,24.9203635341,199.362908273,4.35992124036,0.0,4.35992124036
 06/21  05:00:00,315.183598115,0.0,0.0,0.0,49.8407270682,199.362908273,2.19258473443,0.0,2.19258473443
 06/21  06:00:00,381.498883101,34.4783956829,0.0,0.0,49.8407270682,199.362908273,52.0212301284,47.6578033958,4.36342673256
 06/21  07:00:00,726.129038596,32.1992499411,161.233793178,0.0,149.522181205,199.362908273,46.1662395857,37.418123769,8.74811581676
 06/21  08:00:00,1378.98537252,36.3107059686,252.819359452,0.0,448.566543614,448.566543614,19.5879850506,4.19498839237,15.3929966583
 06/21  09:00:00,1362.74627275,38.6702730307,269.954104641,0.0,448.566543614,448.566543614,16.4195216606,1.01114312306,15.4083785376
 06/21  10:00:00,1317.94619052,38.8170818888,277.207897541,0.0,448.566543614,448.566543614,17.7951239437,0.177467974764,17.617655969
 06/21  11:00:00,1323.57804064,37.5375520078,283.39639833,0.0,448.566543614,448.566543614,19.8825184345,0.0,19.8825184345
 06/21  12:00:00,1284.69370085,34.6680284826,295.50728151,0.0,448.566543614,398.725816546,24.3956579202,0.0,24.3956579202
 06/21  13:00:00,1337.97684477,40.2435706539,291.896732246,0.0,448.566543614,448.566543614,24.3625249525,0.0,24.3625249525
 06/21  14:00:00,1333.37143123,41.6419592699,285.517328896,0.0,448.566543614,448.566543614,13.1878679628,0.0,13.1878679628
 06/21  15:00:00,1331.78068397,43.7167787136,281.898658131,0.0,448.566543614,448.566543614,15.379011248,0.0,15.379011248
 06/21  16:00:00,1377.9543253,48.6753014159,274.861936866,0.0,448.566543614,448.566543614,17.651372195,0.0,17.651372195
 06/21  17:00:00,1264.14719966,44.8631468903,277.955720474,0.0,348.885089477,398.725816546,13.1477369464,0.0,13.1477369464
 06/21  18:00:00,1073.75098732,37.5768140978,293.444102411,0.0,249.203635341,299.044362409,8.75498175217,0.0,8.75498175217
 06/21  19:00:00,1063.23283892,35.9852772104,307.045317245,0.0,249.203635341,299.044362409,6.55600393166,0.0,6.55600393166
 06/21  20:00:00,924.354971516,32.0076151993,303.944368476,0.0,149.522181205,249.203635341,6.56165660139,0.0,6.56165660139
 06/21  21:00:00,899.129620673,31.2831944084,273.068818759,0.0,149.522181205,249.203635341,4.38090523399,0.0157979983174,4.36510723567
 06/21  22:00:00,349.356825535,0.0,0.0,0.0,49.8407270682,199.362908273,2.18990434805,0.0,2.18990434805
 06/21  23:00:00,299.992066463,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975999643,0.0,2.18975999643
 06/21  24:00:00,287.769868683,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994026228,0.0,2.18994026228
 06/22  01:00:00,287.769866626,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979267822,0.0,2.18979267822
 06/22  02:00:00,287.769866616,0.0,0.0,0.0,24.9203635341,199.362908273,4.35979064139,0.0,4.35979064139
 06/22  03:00:00,287.769866655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999762816,0.0,2.18999762816
 06/22  04:00:00,299.992064323,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985063148,0.0,2.18985063148
 06/22  05:00:00,315.183594751,0.0,0.0,0.0,49.8407270682,199.362908273,2.19260986155,0.0,2.19260986155
 06/22  06:00:00,503.206978158,35.2281132501,62.4397644873,0.0,49.8407270682,199.362908273,10.723618618,6.36013835628,4.36348026169
 06/22  07:00:00,780.316836407,33.0988698811,210.562546011,0.0,149.522181205,199.362908273,17.8575423311,9.11023034808,8.74731198299
 06/22  08:00:00,1395.11043896,39.4449844965,265.690424893,0.0,448.566543614,448.566543614,15.3913951916,0.0,15.3913951916
 06/22  09:00:00,1402.8033022,43.0675362377,302.309271254,0.0,448.566543614,448.566543614,15.409267837,0.0,15.409267837
 06/22  10:00:00,1348.53954025,44.5126665806,295.073291429,0.0,448.566543614,448.566543614,17.6160435698,0.0,17.6160435698
 06/22  11:00:00,1346.78916593,44.3374702776,293.49428107,0.0,448.566543614,448.566543614,19.8827947602,0.0,19.8827947602
 06/22  12:00:00,1294.48654333,40.3999196938,294.965142764,0.0,448.566543614,398.725816546,24.3917604726,0.0,24.3917604726
 06/22  13:00:00,1341.70312581,46.8828368898,285.859517181,0.0,448.566543614,448.566543614,24.3615565293,0.0,24.3615565293
 06/22  14:00:00,1341.12328453,48.3123061187,283.859797754,0.0,448.566543614,448.566543614,13.187394006,0.0,13.187394006
 06/22  15:00:00,1345.38903131,52.3925685224,284.045754906,0.0,448.566543614,448.566543614,15.378268227,0.0,15.378268227
 06/22  16:00:00,1398.51442511,57.4356363432,283.726200487,0.0,448.566543614,448.566543614,17.649992717,0.0,17.649992717
 06/22  17:00:00,1283.15297612,51.4183165799,287.340951671,0.0,348.885089477,398.725816546,13.146775245,0.0,13.146775245
 06/22  18:00:00,1084.20265708,41.8117717077,296.802526837,0.0,249.203635341,299.044362409,8.75429156179,0.0,8.75429156179
 06/22  19:00:00,1064.61726839,39.194829085,304.254465094,0.0,249.203635341,299.044362409,6.55548457269,0.0,6.55548457269
 06/22  20:00:00,948.779462292,33.0905074495,327.080251865,0.0,149.522181205,249.203635341,6.56056489153,0.0,6.56056489153
 06/22  21:00:00,930.24317187,31.4557090655,300.32742072,0.0,149.522181205,249.203635341,4.36474852174,0.0,4.36474852174
 06/22  22:00:00,349.356823424,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963979262,0.0,2.18963979262
 06/22  23:00:00,299.992064228,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990041349,0.0,2.18990041349
 06/22  24:00:00,287.769866547,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975318782,0.0,2.18975318782
 06/23  01:00:00,287.769864356,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899238996,0.0,2.1899238996
 06/23  02:00:00,287.769864497,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977329101,0.0,2.18977329101
 06/23  03:00:00,287.769864478,0.0,0.0,0.0,24.9203635341,199.362908273,4.35973839622,0.0,4.35973839622
 06/23  04:00:00,299.992062299,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996486347,0.0,2.18996486347
 06/23  05:00:00,315.183591144,0.0,0.0,0.0,49.8407270682,199.362908273,2.19263726667,0.0,2.19263726667
 06/23  06:00:00,735.753234143,38.0341292397,276.304363328,0.0,49.8407270682,199.362908273,4.38960323443,0.0263962337275,4.3632070007
 06/23  07:00:00,871.51909554,34.3081454461,290.959579271,0.0,149.522181205,199.362908273,8.74737958178,0.0,8.74737958178
 06/23  08:00:00,1426.73412071,47.4796677828,284.747420021,0.0,448.566543614,448.566543614,15.3918339509,0.0,15.3918339509
 06/23  09:00:00,1389.92873628,53.6997701788,278.387091248,0.0,448.566543614,448.566543614,15.408929517,0.0,15.408929517
 06/23  10:00:00,1343.55094624,55.1772170094,279.420165682,0.0,448.566543614,448.566543614,17.6150591158,0.0,17.6150591158
 06/23  11:00:00,1344.53341315,53.3746388965,282.201381094,0.0,448.566543614,448.566543614,19.8785138606,0.0,19.8785138606
 06/23  12:00:00,1293.75523747,48.0483771796,286.587795362,0.0,448.566543614,398.725816546,24.3925646499,0.0,24.3925646499
 06/23  13:00:00,1350.53063195,56.3022350771,285.98317797,0.0,448.566543614,448.566543614,22.1463517765,0.0,22.1463517765
 06/23  14:00:00,1353.88140661,59.9732952548,287.336634891,0.0,448.566543614,448.566543614,15.3831798299,0.0,15.3831798299
 06/23  15:00:00,1355.91754375,63.0869062624,286.658876683,0.0,448.566543614,448.566543614,13.1854019276,0.0,13.1854019276
 06/23  16:00:00,1397.93022738,59.8978172316,282.837694946,0.0,448.566543614,448.566543614,19.8563455237,0.0,19.8563455237
 06/23  17:00:00,1277.69898756,48.1430544874,285.031771451,0.0,348.885089477,398.725816546,10.9578939866,0.0,10.9578939866
 06/23  18:00:00,1082.59342394,41.5265214144,295.451666462,0.0,249.203635341,299.044362409,8.75379427215,0.0,8.75379427215
 06/23  19:00:00,1057.48353721,40.6363106012,295.679258198,0.0,249.203635341,299.044362409,6.55615563232,0.0,6.55615563232
 06/23  20:00:00,928.43666265,34.3414369303,305.36114863,0.0,149.522181205,249.203635341,8.74058770005,0.0,8.74058770005
 06/23  21:00:00,951.127405511,31.9129898518,320.754377359,0.0,149.522181205,249.203635341,4.36490797832,0.0,4.36490797832
 06/23  22:00:00,349.35682147,0.0,0.0,0.0,49.8407270682,199.362908273,2.19002969542,0.0,2.19002969542
 06/23  23:00:00,299.99206216,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898786837,0.0,2.1898786837
 06/23  24:00:00,359.348669789,1.1870986882,41.8022455322,0.0,24.9203635341,199.362908273,2.18998669674,0.0,2.18998669674
 06/24  01:00:00,237.929135032,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989233086,0.0,2.18989233086
 06/24  02:00:00,237.929135104,0.0,0.0,0.0,24.9203635341,149.522181205,2.189737864,0.0,2.189737864
 06/24  03:00:00,237.929135054,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990461456,0.0,2.18990461456
 06/24  04:00:00,250.151332953,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974997367,0.0,2.18974997367
 06/24  05:00:00,240.422497835,0.0,0.0,0.0,24.9203635341,149.522181205,4.36464048163,0.0,4.36464048163
 06/24  06:00:00,745.277846413,37.4659807408,287.932571918,0.0,49.8407270682,199.362908273,2.19164468798,0.0,2.19164468798
 06/24  07:00:00,791.003242815,33.0726862169,311.364476064,0.0,49.8407270682,199.362908273,6.54472267483,0.0,6.54472267483
 06/24  08:00:00,1042.69073595,33.5803089453,313.338797679,0.0,249.203635341,249.203635341,6.5547007921,0.0,6.5547007921
 06/24  09:00:00,1002.0685937,36.4916903344,306.468995162,0.0,249.203635341,249.203635341,8.7536182353,0.0,8.7536182353
 06/24  10:00:00,946.506454533,37.042789703,299.245505468,0.0,249.203635341,249.203635341,8.74666002751,0.0,8.74666002751
 06/24  11:00:00,948.668389933,35.5921873538,302.856127935,0.0,249.203635341,249.203635341,8.76054671094,0.0,8.76054671094
 06/24  12:00:00,947.517950428,36.0447512472,301.254562162,0.0,249.203635341,249.203635341,8.74995230598,0.0,8.74995230598
 06/24  13:00:00,946.866860308,36.597028831,300.051672005,0.0,249.203635341,249.203635341,8.74709525495,0.0,8.74709525495
 06/24  14:00:00,700.210730594,34.7760065405,304.422114297,0.0,74.7610906023,174.442544739,6.55463010642,0.0,6.55463010642
 06/24  15:00:00,699.096118166,35.2108861785,302.873579155,0.0,74.7610906023,174.442544739,6.55037299686,0.0,6.55037299686
 06/24  16:00:00,752.854292982,33.6031802425,309.350190361,0.0,74.7610906023,174.442544739,6.55244954078,0.0,6.55244954078
 06/24  17:00:00,719.639240238,32.4731644648,315.363000126,0.0,24.9203635341,149.522181205,2.19150067924,0.0,2.19150067924
 06/24  18:00:00,486.432402546,7.67196131096,140.202611047,0.0,24.9203635341,149.522181205,4.3630268982,0.0,4.3630268982
 06/24  19:00:00,668.476125765,20.7742249846,305.689141868,0.0,24.9203635341,149.522181205,2.19170758094,0.0,2.19170758094
 06/24  20:00:00,586.423657063,15.2764438764,224.878546872,0.0,24.9203635341,149.522181205,4.36313553455,0.0,4.36313553455
 06/24  21:00:00,299.042038191,0.0,0.0,0.0,24.9203635341,149.522181205,2.19347622868,0.0,2.19347622868
 06/24  22:00:00,274.595728709,0.0,0.0,0.0,24.9203635341,149.522181205,4.35958679792,0.0,4.35958679792
 06/24  23:00:00,250.151333086,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988238287,0.0,2.18988238287
 06/24  24:00:00,237.929135273,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972750613,0.0,2.18972750613
 06/25  01:00:00,237.928654835,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905145324,0.0,2.18905145324
 06/25  02:00:00,237.9286548,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  03:00:00,237.928654792,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913496715,0.0,2.18913496715
 06/25  04:00:00,275.94659716,0.395699562734,15.8618306844,0.0,24.9203635341,149.522181205,2.18895548366,0.0,2.18895548366
 06/25  05:00:00,351.821610688,5.32395306046,74.4885792328,0.0,24.9203635341,149.522181205,4.36337114962,0.0,4.36337114962
 06/25  06:00:00,614.553873173,24.9941995534,245.183080053,0.0,24.9203635341,149.522181205,2.18912441942,0.0,2.18912441942
 06/25  07:00:00,612.390961259,20.496729683,226.053880489,0.0,24.9203635341,149.522181205,2.1891024145,0.0,2.1891024145
 06/25  08:00:00,672.191054203,26.0590416628,277.3110149,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  09:00:00,597.838877455,21.1445625924,247.520550599,0.0,24.9203635341,149.522181205,2.18913281837,0.0,2.18913281837
 06/25  10:00:00,599.866923643,25.6212327542,290.980077717,0.0,24.9203635341,149.522181205,2.18911074043,0.0,2.18911074043
 06/25  11:00:00,556.864668498,20.2013202122,256.377420867,0.0,24.9203635341,149.522181205,4.36165182712,0.0,4.36165182712
 06/25  12:00:00,608.61051146,24.6036340853,300.7403089,0.0,24.9203635341,149.522181205,2.19086416733,0.0,2.19086416733
 06/25  13:00:00,564.808054613,19.859112595,264.661581881,0.0,24.9203635341,149.522181205,4.36683418672,0.0,4.36683418672
 06/25  14:00:00,604.708219252,24.1065430601,301.151866057,0.0,24.9203635341,149.522181205,2.19083239658,0.0,2.19083239658
 06/25  15:00:00,516.591297328,19.9070602186,235.483050981,0.0,24.9203635341,149.522181205,2.18902528132,0.0,2.18902528132
 06/25  16:00:00,639.725310251,25.1656097419,291.947189217,0.0,24.9203635341,149.522181205,2.18910910181,0.0,2.18910910181
 06/25  17:00:00,597.39597444,20.5113721964,230.1280315,0.0,24.9203635341,149.522181205,2.18913948055,0.0,2.18913948055
 06/25  18:00:00,670.823331037,25.6090665993,285.935159951,0.0,24.9203635341,149.522181205,2.18901114049,0.0,2.18901114049
 06/25  19:00:00,569.110719744,20.3331474443,226.530640517,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  20:00:00,643.414682066,24.7497512192,268.028851349,0.0,24.9203635341,149.522181205,2.18909500049,0.0,2.18909500049
 06/25  21:00:00,347.942796888,0.989248906834,24.2991292965,0.0,24.9203635341,149.522181205,4.36337730724,0.0,4.36337730724
 06/25  22:00:00,327.565031308,1.1870986882,23.5238541064,0.0,24.9203635341,149.522181205,2.18905129327,0.0,2.18905129327
 06/25  23:00:00,250.150852689,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913342691,0.0,2.18913342691
 06/25  24:00:00,237.928654757,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895346798,0.0,2.18895346798
 06/26  01:00:00,287.769857965,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992052279,0.0,2.18992052279
 06/26  02:00:00,287.769857924,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897585401,0.0,2.1897585401
 06/26  03:00:00,287.76985787,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991613044,0.0,2.18991613044
 06/26  04:00:00,299.992055665,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975399388,0.0,2.18975399388
 06/26  05:00:00,315.183581318,0.0,0.0,0.0,49.8407270682,199.362908273,4.36503483941,0.0,4.36503483941
 06/26  06:00:00,719.071462036,34.9893050831,272.210266932,0.0,49.8407270682,199.362908273,2.27465679303,0.0832497436004,2.19140704943
 06/26  07:00:00,848.975626898,31.2721397543,280.724207335,0.0,149.522181205,199.362908273,8.92385983896,0.177667600815,8.74619223815
 06/26  08:00:00,1406.89057902,32.4006081117,287.730434095,0.0,448.566543614,448.566543614,15.3896639673,0.0,15.3896639673
 06/26  09:00:00,1389.61118043,34.5150716321,302.110351277,0.0,448.566543614,448.566543614,15.4064256306,0.0,15.4064256306
 06/26  10:00:00,1363.86761735,36.0587207782,321.453920018,0.0,448.566543614,448.566543614,17.6139096116,0.0,17.6139096116
 06/26  11:00:00,1366.99484706,38.4200977614,319.903338865,0.0,448.566543614,448.566543614,19.8756274039,0.0,19.8756274039
 06/26  12:00:00,1296.96238766,37.7111789359,300.958406981,0.0,448.566543614,398.725816546,24.3866865291,0.0,24.3866865291
 06/26  13:00:00,1347.44128535,43.9776016341,296.628714803,0.0,448.566543614,448.566543614,22.1461113392,0.0,22.1461113392
 06/26  14:00:00,1347.15871256,45.1279935898,296.914210049,0.0,448.566543614,448.566543614,15.3828052387,0.0,15.3828052387
 06/26  15:00:00,1349.80248154,48.8430206669,296.158109307,0.0,448.566543614,448.566543614,13.1809708214,0.0,13.1809708214
 06/26  16:00:00,1404.00538483,53.1810767756,298.429328538,0.0,448.566543614,448.566543614,19.8534973793,0.0,19.8534973793
 06/26  17:00:00,1282.95941011,45.7397582583,297.087867121,0.0,348.885089477,398.725816546,10.9581651559,0.0,10.9581651559
 06/26  18:00:00,1089.39923291,33.8285672937,311.260036172,0.0,249.203635341,299.044362409,8.75273360012,0.0,8.75273360012
 06/26  19:00:00,1069.10805347,33.1319155912,315.425715537,0.0,249.203635341,299.044362409,6.55431871936,0.0,6.55431871936
 06/26  20:00:00,936.325955476,31.6886776364,316.230692872,0.0,149.522181205,249.203635341,6.55948777221,0.0,6.55948777221
 06/26  21:00:00,938.465749162,31.2812658183,310.143202816,0.0,149.522181205,249.203635341,4.36463025646,0.0,4.36463025646
 06/26  22:00:00,349.356814683,0.0,0.0,0.0,49.8407270682,199.362908273,2.18991487593,0.0,2.18991487593
 06/26  23:00:00,299.992055618,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975161415,0.0,2.18975161415
 06/26  24:00:00,287.769857895,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990887202,0.0,2.18990887202
 06/27  01:00:00,287.769855895,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897424794,0.0,2.1897424794
 06/27  02:00:00,287.769855911,0.0,0.0,0.0,24.9203635341,199.362908273,4.35962610328,0.0,4.35962610328
 06/27  03:00:00,287.769855924,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988341158,0.0,2.18988341158
 06/27  04:00:00,299.99205371,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971758162,0.0,2.18971758162
 06/27  05:00:00,315.183577479,0.0,0.0,0.0,49.8407270682,199.362908273,2.19217176095,0.0,2.19217176095
 06/27  06:00:00,788.294379852,37.0178922973,329.156666803,0.0,49.8407270682,199.362908273,4.44098067577,0.0778355262289,4.36314514954
 06/27  07:00:00,917.910732216,33.572242902,338.087150661,0.0,149.522181205,199.362908273,8.74678644743,0.0,8.74678644743
 06/27  08:00:00,1443.61633194,46.0249309395,303.166556003,0.0,448.566543614,448.566543614,13.1931085083,0.0,13.1931085083
 06/27  09:00:00,1397.8171074,50.3764894224,290.563429422,0.0,448.566543614,448.566543614,17.605709666,0.0,17.605709666
 06/27  10:00:00,1348.0582706,51.2330907229,289.280038312,0.0,448.566543614,448.566543614,15.4125772373,0.0,15.4125772373
 06/27  11:00:00,1344.59710099,51.1846673607,285.934827035,0.0,448.566543614,448.566543614,19.8782547249,0.0,19.8782547249
 06/27  12:00:00,1291.54830903,45.9822100239,287.901955981,0.0,448.566543614,398.725816546,24.3858246995,0.0,24.3858246995
 06/27  13:00:00,1345.1645986,52.8557453783,284.916576321,0.0,448.566543614,448.566543614,24.3566060934,0.0,24.3566060934
 06/27  14:00:00,1344.01514727,54.3664415028,282.77519686,0.0,448.566543614,448.566543614,13.1867259826,0.0,13.1867259826
 06/27  15:00:00,1346.79077899,59.3122093631,280.72745871,0.0,448.566543614,448.566543614,15.3745989744,0.0,15.3745989744
 06/27  16:00:00,1397.62308586,62.5611263405,279.628037648,0.0,448.566543614,448.566543614,17.6481096299,0.0,17.6481096299
 06/27  17:00:00,1277.16113187,49.2579406651,283.76164957,0.0,348.885089477,398.725816546,10.9570854148,0.0,10.9570854148
 06/27  18:00:00,1078.88533795,38.9838147144,294.2863223,0.0,249.203635341,299.044362409,10.9370397193,0.0,10.9370397193
 06/27  19:00:00,1068.71765204,38.1252281008,309.424481565,0.0,249.203635341,299.044362409,6.55375881021,0.0,6.55375881021
 06/27  20:00:00,929.580424284,33.0067386299,309.344806041,0.0,149.522181205,249.203635341,6.56007741223,0.0,6.56007741223
 06/27  21:00:00,948.480340979,31.4919114658,321.59532045,0.0,149.522181205,249.203635341,4.36450325735,0.0,4.36450325735
 06/27  22:00:00,349.356812851,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975421642,0.0,2.18975421642
 06/27  23:00:00,299.992053668,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899070375,0.0,2.1899070375
 06/27  24:00:00,287.76985584,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974104141,0.0,2.18974104141
 06/28  01:00:00,287.76985369,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988801697,0.0,2.18988801697
 06/28  02:00:00,287.769853723,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971877578,0.0,2.18971877578
 06/28  03:00:00,287.769853696,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986767616,0.0,2.18986767616
 06/28  04:00:00,299.992051589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969825302,0.0,2.18969825302
 06/28  05:00:00,315.183574964,0.0,0.0,0.0,49.8407270682,199.362908273,4.36467778624,0.0,4.36467778624
 06/28  06:00:00,755.49178343,37.4634565903,303.854352436,0.0,49.8407270682,199.362908273,2.22401092632,0.0324879042223,2.1915230221
 06/28  07:00:00,893.148598664,34.5267744933,315.142318144,0.0,149.522181205,199.362908273,8.7458532032,0.0,8.7458532032
 06/28  08:00:00,1437.87996909,46.8913669256,296.951833297,0.0,448.566543614,448.566543614,15.3873470031,0.0,15.3873470031
 06/28  09:00:00,1394.73736691,51.9426909864,287.387623862,0.0,448.566543614,448.566543614,15.4062170545,0.0,15.4062170545
 06/28  10:00:00,1347.37085961,52.6463374464,289.1667084,0.0,448.566543614,448.566543614,17.6110188457,0.0,17.6110188457
 06/28  11:00:00,1347.03334006,50.7007017764,290.756054414,0.0,448.566543614,448.566543614,19.8765433146,0.0,19.8765433146
 06/28  12:00:00,1296.11920764,45.573552429,294.373673565,0.0,448.566543614,398.725816546,24.3828837927,0.0,24.3828837927
 06/28  13:00:00,1350.00935728,52.4999496582,291.836396951,0.0,448.566543614,448.566543614,22.1418930457,0.0,22.1418930457
 06/28  14:00:00,1349.43074597,53.1930726943,291.47583101,0.0,448.566543614,448.566543614,15.382061293,0.0,15.382061293
 06/28  15:00:00,1351.63586933,57.9226521083,289.142873581,0.0,448.566543614,448.566543614,13.1800110065,0.0,13.1800110065
 06/28  16:00:00,1403.0282794,63.4481503166,286.802650283,0.0,448.566543614,448.566543614,19.850993839,0.0,19.850993839
 06/28  17:00:00,1283.54668197,56.2974984197,287.497020783,0.0,348.885089477,398.725816546,10.958401821,0.0,10.958401821
 06/28  18:00:00,1077.0039727,45.2954633565,289.197398732,0.0,249.203635341,299.044362409,8.75360549079,0.0,8.75360549079
 06/28  19:00:00,1061.63873443,42.466515716,298.394802697,0.0,249.203635341,299.044362409,6.55529182448,0.0,6.55529182448
 06/28  20:00:00,942.595901804,34.4010643198,319.460795061,0.0,149.522181205,249.203635341,6.56004834216,0.0,6.56004834216
 06/28  21:00:00,957.305815064,31.8583581337,326.987435613,0.0,149.522181205,249.203635341,4.3645195854,0.0,4.3645195854
 06/28  22:00:00,349.356810473,0.0,0.0,0.0,49.8407270682,199.362908273,2.18993240563,0.0,2.18993240563
 06/28  23:00:00,393.647628501,1.1870986882,63.8538149535,0.0,24.9203635341,199.362908273,2.18992267966,0.0,2.18992267966
 06/28  24:00:00,287.769853649,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991108091,0.0,2.18991108091
 06/29  01:00:00,369.482222155,1.1870986882,51.9638255625,0.0,24.9203635341,199.362908273,2.18973688325,0.0,2.18973688325
 06/29  02:00:00,287.769851732,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988257903,0.0,2.18988257903
 06/29  03:00:00,287.769851792,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970869939,0.0,2.18970869939
 06/29  04:00:00,299.992049609,0.0,0.0,0.0,24.9203635341,199.362908273,4.35953337765,0.0,4.35953337765
 06/29  05:00:00,315.183570987,0.0,0.0,0.0,49.8407270682,199.362908273,2.19252920105,0.0,2.19252920105
 06/29  06:00:00,775.22739538,39.6327132886,315.981622132,0.0,49.8407270682,199.362908273,4.36268494232,0.0,4.36268494232
 06/29  07:00:00,899.032513034,34.5630875044,318.259728569,0.0,149.522181205,199.362908273,6.56412747097,0.0,6.56412747097
 06/29  08:00:00,1427.58174127,50.6145807263,284.601667102,0.0,448.566543614,448.566543614,15.3854099046,0.0,15.3854099046
 06/29  09:00:00,1418.73636586,68.7207021467,292.173881774,0.0,448.566543614,448.566543614,17.6048367079,0.0,17.6048367079
 06/29  10:00:00,1360.42442325,57.3830515424,294.157610511,0.0,448.566543614,448.566543614,15.4096498196,0.0,15.4096498196
 06/29  11:00:00,1359.72593653,53.7511898534,297.994557291,0.0,448.566543614,448.566543614,19.8705813945,0.0,19.8705813945
 06/29  12:00:00,1305.5188913,48.4431324781,301.43020686,0.0,448.566543614,398.725816546,24.3818392429,0.0,24.3818392429
 06/29  13:00:00,1359.17585759,55.0309938732,299.513851666,0.0,448.566543614,448.566543614,22.1400739886,0.0,22.1400739886
 06/29  14:00:00,1360.22604497,56.889678517,298.015774087,0.0,448.566543614,448.566543614,15.3811300995,0.0,15.3811300995
 06/29  15:00:00,1366.63327524,60.9750694541,297.879730888,0.0,448.566543614,448.566543614,13.1808177228,0.0,13.1808177228
 06/29  16:00:00,1419.49597448,65.7880861093,296.571387888,0.0,448.566543614,448.566543614,19.8516228931,0.0,19.8516228931
 06/29  17:00:00,1297.62371247,57.4496161065,297.319625926,0.0,348.885089477,398.725816546,10.957257842,0.0,10.957257842
 06/29  18:00:00,1080.43984519,43.6901358327,296.044847852,0.0,249.203635341,299.044362409,8.75313564312,0.0,8.75313564312
 06/29  19:00:00,1061.48780001,41.0722730998,301.437115726,0.0,249.203635341,299.044362409,6.55549224525,0.0,6.55549224525
 06/29  20:00:00,942.568206245,34.0296006191,320.163254774,0.0,149.522181205,249.203635341,6.55974044757,0.0,6.55974044757
 06/29  21:00:00,957.84785414,31.7561016211,327.631734692,0.0,149.522181205,249.203635341,4.36463464356,0.0,4.36463464356
 06/29  22:00:00,349.356808408,0.0,0.0,0.0,49.8407270682,199.362908273,2.18983210153,0.0,2.18983210153
 06/29  23:00:00,350.319742473,0.791399125467,30.6153871606,0.0,24.9203635341,199.362908273,2.18981657823,0.0,2.18981657823
 06/29  24:00:00,312.553174788,0.395699562734,14.9095922195,0.0,24.9203635341,199.362908273,2.18996139373,0.0,2.18996139373
 06/30  01:00:00,287.769849552,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978288887,0.0,2.18978288887
 06/30  02:00:00,287.769849686,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992317599,0.0,2.18992317599
 06/30  03:00:00,287.769849727,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974677487,0.0,2.18974677487
 06/30  04:00:00,299.992047543,0.0,0.0,0.0,24.9203635341,199.362908273,4.35959729246,0.0,4.35959729246
 06/30  05:00:00,315.183567703,0.0,0.0,0.0,49.8407270682,199.362908273,2.19230551156,0.0,2.19230551156
 06/30  06:00:00,744.240035786,38.2476443974,292.40009395,0.0,49.8407270682,199.362908273,4.36318012978,0.0,4.36318012978
 06/30  07:00:00,879.851305454,32.4626939681,304.654668145,0.0,149.522181205,199.362908273,6.5640684172,0.0,6.5640684172
 06/30  08:00:00,1444.42366064,47.8118411852,302.104892948,0.0,448.566543614,448.566543614,15.3848736709,0.0,15.3848736709
 06/30  09:00:00,1397.58682406,53.3266137746,287.408873976,0.0,448.566543614,448.566543614,15.4741628246,0.0,15.4741628246
 06/30  10:00:00,1344.08244556,54.4474941517,284.421480184,0.0,448.566543614,448.566543614,17.5420665251,0.0,17.5420665251
 06/30  11:00:00,1350.22606802,52.7898880289,293.443468201,0.0,448.566543614,448.566543614,19.8703443762,0.0,19.8703443762
 06/30  12:00:00,1298.72417853,47.3982012191,297.256558401,0.0,448.566543614,398.725816546,24.3818783042,0.0,24.3818783042
 06/30  13:00:00,1358.66311638,54.2595843485,300.491897815,0.0,448.566543614,448.566543614,22.1400448366,0.0,22.1400448366
 06/30  14:00:00,1365.5769857,55.6296711516,302.747855768,0.0,448.566543614,448.566543614,15.3809646399,0.0,15.3809646399
 06/30  15:00:00,1371.36552258,60.7070740214,301.745066858,0.0,448.566543614,448.566543614,13.1787476489,0.0,13.1787476489
 06/30  16:00:00,1430.91671938,70.3612296154,302.710866759,0.0,448.566543614,448.566543614,19.8480806278,0.0,19.8480806278
 06/30  17:00:00,1306.10557428,57.8808627957,303.24424857,0.0,348.885089477,398.725816546,10.9568668046,0.0,10.9568668046
 06/30  18:00:00,1084.35181619,42.926451686,301.048568746,0.0,249.203635341,299.044362409,8.75280381554,0.0,8.75280381554
 06/30  19:00:00,1050.14307378,35.4074408231,298.098908102,0.0,249.203635341,299.044362409,6.55431594991,0.0,6.55431594991
 06/30  20:00:00,909.318631219,31.7880752596,294.655307235,0.0,149.522181205,249.203635341,6.55946953422,0.0,6.55946953422
 06/30  21:00:00,927.391791221,31.4755470963,300.998198249,0.0,149.522181205,249.203635341,4.3648161893,0.0,4.3648161893
 06/30  22:00:00,349.35680649,0.0,0.0,0.0,49.8407270682,199.362908273,2.18991057557,0.0,2.18991057557
 06/30  23:00:00,299.992047342,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973385954,0.0,2.18973385954
 06/30  24:00:00,287.769849548,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987374731,0.0,2.18987374731
 07/01  01:00:00,237.929120477,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969194876,0.0,2.18969194876
 07/01  02:00:00,237.929120462,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982821538,0.0,2.18982821538
 07/01  03:00:00,237.929120581,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964826464,0.0,2.18964826464
 07/01  04:00:00,250.151318337,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978442488,0.0,2.18978442488
 07/01  05:00:00,240.422474356,0.0,0.0,0.0,24.9203635341,149.522181205,4.36453207249,0.0,4.36453207249
 07/01  06:00:00,382.165910112,35.1787026863,0.0,0.0,49.8407270682,199.362908273,5.72697921024,3.53541995119,2.19155925905
 07/01  07:00:00,730.444347804,31.2721397543,266.637326018,0.0,49.8407270682,199.362908273,14.2782139513,7.73409902142,6.54411492989
 07/01  08:00:00,1004.43973106,31.324712379,285.306175937,0.0,249.203635341,249.203635341,7.07897400692,0.524432785389,6.55454122153
 07/01  09:00:00,994.124904041,33.1214327394,306.094643507,0.0,249.203635341,249.203635341,8.85379959932,0.101170738656,8.75262886066
 07/01  10:00:00,971.846948185,33.041353179,329.428848342,0.0,249.203635341,249.203635341,6.56434949209,0.0,6.56434949209
 07/01  11:00:00,974.851324503,31.8244828187,332.806835312,0.0,249.203635341,249.203635341,10.9453295461,0.0,10.9453295461
 07/01  12:00:00,969.74424136,32.4516838954,327.073978244,0.0,249.203635341,249.203635341,8.74865955121,0.0,8.74865955121
 07/01  13:00:00,965.916864311,33.0993052417,322.599454833,0.0,249.203635341,249.203635341,8.74524722963,0.0,8.74524722963
 07/01  14:00:00,711.889421787,32.2298213124,318.647034471,0.0,74.7610906023,174.442544739,6.55366106348,0.0,6.55366106348
 07/01  15:00:00,707.73075256,32.4064002781,314.312737089,0.0,74.7610906023,174.442544739,4.37336811268,0.0,4.37336811268
 07/01  16:00:00,762.313057431,31.6147380328,320.797437208,0.0,74.7610906023,174.442544739,6.55162299902,0.0,6.55162299902
 07/01  17:00:00,733.293304961,31.3017079019,330.188541649,0.0,24.9203635341,149.522181205,2.1912383419,0.0,2.1912383419
 07/01  18:00:00,296.667851954,0.0,0.0,0.0,24.9203635341,149.522181205,4.36319486473,0.0,4.36319486473
 07/01  19:00:00,480.171992255,11.0244186861,152.249848003,0.0,24.9203635341,149.522181205,2.19161298586,0.0,2.19161298586
 07/01  20:00:00,289.310789928,0.0,0.0,0.0,24.9203635341,149.522181205,4.36307940265,0.0,4.36307940265
 07/01  21:00:00,299.042012057,0.0,0.0,0.0,24.9203635341,149.522181205,4.36650369469,0.0,4.36650369469
 07/01  22:00:00,274.595713959,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979368088,0.0,2.18979368088
 07/01  23:00:00,250.151318405,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992923485,0.0,2.18992923485
 07/01  24:00:00,237.929120489,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974907112,0.0,2.18974907112
 07/02  01:00:00,237.928643469,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888558235,0.0,2.1888558235
 07/02  02:00:00,237.928643374,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891154009,0.0,2.18891154009
 07/02  03:00:00,237.928643265,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896696875,0.0,2.18896696875
 07/02  04:00:00,250.15084101,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  05:00:00,240.421995697,0.0,0.0,0.0,24.9203635341,149.522181205,4.36312184533,0.0,4.36312184533
 07/02  06:00:00,272.222028012,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897182932,0.0,2.18897182932
 07/02  07:00:00,640.225842416,24.8330836623,258.516592094,0.0,24.9203635341,149.522181205,2.18905305596,0.0,2.18905305596
 07/02  08:00:00,587.685719217,20.1782942485,220.750865918,0.0,24.9203635341,149.522181205,2.1890562842,0.0,2.1890562842
 07/02  09:00:00,613.599211566,25.7491320299,265.237580122,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  10:00:00,502.800461531,20.3004498842,221.386271097,0.0,24.9203635341,149.522181205,2.18900664461,0.0,2.18900664461
 07/02  11:00:00,593.61166903,25.0170773002,294.869932487,0.0,24.9203635341,149.522181205,4.36104495623,0.0,4.36104495623
 07/02  12:00:00,548.798291424,19.9549428484,258.136360363,0.0,24.9203635341,149.522181205,2.19070461797,0.0,2.19070461797
 07/02  13:00:00,601.283097337,23.180497554,301.149402732,0.0,24.9203635341,149.522181205,4.36663464687,0.0,4.36663464687
 07/02  14:00:00,522.303790927,17.5128110909,238.396204171,0.0,24.9203635341,149.522181205,2.19069856159,0.0,2.19069856159
 07/02  15:00:00,585.434450108,20.9739390594,283.484805777,0.0,24.9203635341,149.522181205,2.18903838147,0.0,2.18903838147
 07/02  16:00:00,614.43779088,20.3571208372,265.022513372,0.0,24.9203635341,149.522181205,2.18905431114,0.0,2.18905431114
 07/02  17:00:00,701.352428235,24.6685549094,307.94820303,0.0,24.9203635341,149.522181205,2.18904456787,0.0,2.18904456787
 07/02  18:00:00,644.416739852,20.1895466752,258.430021497,0.0,24.9203635341,149.522181205,2.18904767209,0.0,2.18904767209
 07/02  19:00:00,655.764718246,24.6675878182,286.720528978,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  20:00:00,587.95347008,17.8328523132,224.498188142,0.0,24.9203635341,149.522181205,2.18906776505,0.0,2.18906776505
 07/02  21:00:00,299.041058588,0.0,0.0,0.0,24.9203635341,149.522181205,4.36309895036,0.0,4.36309895036
 07/02  22:00:00,274.595236711,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890276555,0.0,2.1890276555
 07/02  23:00:00,250.150841021,0.0,0.0,0.0,24.9203635341,149.522181205,0.935013764064,0.0,0.935013764064
 07/02  24:00:00,237.92864321,0.0,0.0,0.0,24.9203635341,149.522181205,1.27352236784,0.0,1.27352236784
 07/03  01:00:00,287.769843701,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972855374,0.0,2.18972855374
 07/03  02:00:00,287.76984373,0.0,0.0,0.0,24.9203635341,199.362908273,4.3595263756,0.0,4.3595263756
 07/03  03:00:00,287.769843729,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979773001,0.0,2.18979773001
 07/03  04:00:00,299.99204159,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992526261,0.0,2.18992526261
 07/03  05:00:00,315.183558011,0.0,0.0,0.0,49.8407270682,199.362908273,2.19208570226,0.0,2.19208570226
 07/03  06:00:00,741.823379156,35.0435100814,293.754896912,0.0,49.8407270682,199.362908273,4.87908112757,0.516240567569,4.36284056
 07/03  07:00:00,859.776832975,33.7687139114,288.062900475,0.0,149.522181205,199.362908273,7.59559740821,0.463831566339,7.13176584187
 07/03  08:00:00,1439.65935253,37.4117265589,310.108241382,0.0,448.566543614,448.566543614,14.8125548608,0.0,14.8125548608
 07/03  09:00:00,1395.2743152,40.5874239363,297.557977868,0.0,448.566543614,448.566543614,15.4042124797,0.0,15.4042124797
 07/03  10:00:00,1336.08836628,42.3346792212,288.307069292,0.0,448.566543614,448.566543614,17.6097891373,0.0,17.6097891373
 07/03  11:00:00,1348.44432113,42.3130824179,298.810429172,0.0,448.566543614,448.566543614,19.872682697,0.0,19.872682697
 07/03  12:00:00,1305.15532633,38.6148106055,307.847683144,0.0,448.566543614,398.725816546,24.3778710351,0.0,24.3778710351
 07/03  13:00:00,1351.01963842,44.5279614506,298.372604975,0.0,448.566543614,448.566543614,22.1383955351,0.0,22.1383955351
 07/03  14:00:00,1346.86466945,45.3658940362,294.370558894,0.0,448.566543614,448.566543614,13.1849649018,0.0,13.1849649018
 07/03  15:00:00,1347.03625834,48.5995182831,291.733570225,0.0,448.566543614,448.566543614,15.3717566373,0.0,15.3717566373
 07/03  16:00:00,1396.90429155,54.1643672641,288.136974005,0.0,448.566543614,448.566543614,17.6417280332,0.0,17.6417280332
 07/03  17:00:00,1281.44280464,48.6391391517,290.852797954,0.0,348.885089477,398.725816546,10.9565103646,0.0,10.9565103646
 07/03  18:00:00,1084.37733788,39.4492350572,301.169268106,0.0,249.203635341,299.044362409,8.75111669647,0.0,8.75111669647
 07/03  19:00:00,1065.75093043,34.7463496282,310.834281312,0.0,249.203635341,299.044362409,6.5540529225,0.0,6.5540529225
 07/03  20:00:00,941.497254844,31.7925487397,321.033895403,0.0,149.522181205,249.203635341,8.73921764174,0.0,8.73921764174
 07/03  21:00:00,962.711108445,31.4478313779,332.8032722,0.0,149.522181205,249.203635341,2.1922824672,0.0,2.1922824672
 07/03  22:00:00,349.356800607,0.0,0.0,0.0,49.8407270682,199.362908273,2.18982985176,0.0,2.18982985176
 07/03  23:00:00,299.992041475,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985114926,0.0,2.18985114926
 07/03  24:00:00,287.769843753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966413263,0.0,2.18966413263
 07/04  01:00:00,237.928640127,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893705025,0.0,2.18893705025
 07/04  02:00:00,237.928640254,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898516052,0.0,2.18898516052
 07/04  03:00:00,237.928640356,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903299257,0.0,2.18903299257
 07/04  04:00:00,250.150838206,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882294786,0.0,2.18882294786
 07/04  05:00:00,240.421990146,0.0,0.0,0.0,24.9203635341,149.522181205,2.1915001136,0.0,2.1915001136
 07/04  06:00:00,272.222024853,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888904835,0.0,2.18888904835
 07/04  07:00:00,507.93419156,14.9611799114,158.952499419,0.0,24.9203635341,149.522181205,2.1890659965,0.0,2.1890659965
 07/04  08:00:00,662.757870443,25.1509555363,278.327824853,0.0,24.9203635341,149.522181205,2.18898401101,0.0,2.18898401101
 07/04  09:00:00,565.925783544,20.3057453891,235.530075323,0.0,24.9203635341,149.522181205,2.18903243098,0.0,2.18903243098
 07/04  10:00:00,594.062513266,25.4549239885,294.883883808,0.0,24.9203635341,149.522181205,2.18902835966,0.0,2.18902835966
 07/04  11:00:00,520.339665171,20.1129093468,239.024635746,0.0,24.9203635341,149.522181205,2.19072202161,0.0,2.19072202161
 07/04  12:00:00,601.137595099,24.5889417938,302.823999243,0.0,24.9203635341,149.522181205,2.19073376115,0.0,2.19073376115
 07/04  13:00:00,554.168769769,20.0556940482,263.399673898,0.0,24.9203635341,149.522181205,4.36629569271,0.0,4.36629569271
 07/04  14:00:00,631.765343245,24.2700207558,324.253265417,0.0,24.9203635341,149.522181205,2.19074323952,0.0,2.19074323952
 07/04  15:00:00,582.598642036,20.1387114904,282.219824728,0.0,24.9203635341,149.522181205,2.1890626951,0.0,2.1890626951
 07/04  16:00:00,669.096491154,24.6816371403,312.294721791,0.0,24.9203635341,149.522181205,2.18905851234,0.0,2.18905851234
