Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/04  17:00:00,642.851500471,20.1560318428,257.063826785,0.0,24.9203635341,149.522181205,2.18905432723,0.0,2.18905432723
 07/04  18:00:00,682.110472726,24.7195598485,288.796692266,0.0,24.9203635341,149.522181205,2.18905014238,0.0,2.18905014238
 07/04  19:00:00,610.14207834,20.5342256125,248.519643861,0.0,24.9203635341,149.522181205,2.18904595699,0.0,2.18904595699
 07/04  20:00:00,577.205044378,16.1170912233,205.760426901,0.0,24.9203635341,149.522181205,2.18904177557,0.0,2.18904177557
 07/04  21:00:00,318.412146602,0.395699562734,9.53103395094,0.0,24.9203635341,149.522181205,2.19147276287,0.0,2.19147276287
 07/04  22:00:00,274.595233708,0.0,0.0,0.0,24.9203635341,149.522181205,2.188951176,0.0,2.188951176
 07/04  23:00:00,250.150838142,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899845255,0.0,2.18899845255
 07/04  24:00:00,237.928640346,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904566043,0.0,2.18904566043
 07/05  01:00:00,287.769839798,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990217911,0.0,2.18990217911
 07/05  02:00:00,287.769839687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970896591,0.0,2.18970896591
 07/05  03:00:00,287.769839709,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982882155,0.0,2.18982882155
 07/05  04:00:00,299.992037551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963540014,0.0,2.18963540014
 07/05  05:00:00,315.183552484,0.0,0.0,0.0,49.8407270682,199.362908273,4.36447507728,0.0,4.36447507728
 07/05  06:00:00,687.097420105,35.122617272,243.19814923,0.0,49.8407270682,199.362908273,2.29835751093,0.106896928858,2.19146058207
 07/05  07:00:00,855.308897724,33.6208185436,283.410402624,0.0,149.522181205,199.362908273,9.18908245103,0.443964732463,8.74511771856
 07/05  08:00:00,1442.7513659,38.0968212177,312.059745174,0.0,448.566543614,448.566543614,15.3861599703,0.0,15.3861599703
 07/05  09:00:00,1399.6709002,41.9209368703,300.199680012,0.0,448.566543614,448.566543614,15.4008090964,0.0,15.4008090964
 07/05  10:00:00,1343.37635599,44.2525734239,292.102308302,0.0,448.566543614,448.566543614,15.4087488581,0.0,15.4087488581
 07/05  11:00:00,1346.08253175,44.84535938,294.582051899,0.0,448.566543614,448.566543614,19.8666435509,0.0,19.8666435509
 07/05  12:00:00,1298.8612256,41.50199315,299.941806805,0.0,448.566543614,398.725816546,24.3758048497,0.0,24.3758048497
 07/05  13:00:00,1347.63319169,48.7997239919,291.575481797,0.0,448.566543614,448.566543614,22.1337020632,0.0,22.1337020632
 07/05  14:00:00,1340.38130389,50.8560003337,283.062072024,0.0,448.566543614,448.566543614,13.1853034487,0.0,13.1853034487
 07/05  15:00:00,1341.06991754,55.8389808876,278.560594904,0.0,448.566543614,448.566543614,15.3694501843,0.0,15.3694501843
 07/05  16:00:00,1391.8004595,61.0282142341,275.070078444,0.0,448.566543614,448.566543614,17.6409170505,0.0,17.6409170505
 07/05  17:00:00,1279.25363158,54.460132373,280.559495586,0.0,348.885089477,398.725816546,10.9560842983,0.0,10.9560842983
 07/05  18:00:00,1083.88351284,43.4912051194,294.777173574,0.0,249.203635341,299.044362409,8.7507146461,0.0,8.7507146461
 07/05  19:00:00,1064.94151778,39.66823279,304.105392011,0.0,249.203635341,299.044362409,6.55373448449,0.0,6.55373448449
 07/05  20:00:00,947.961189577,33.3538268742,325.873368033,0.0,149.522181205,249.203635341,8.73846883919,0.0,8.73846883919
 07/05  21:00:00,964.372014755,31.5781152609,334.639000097,0.0,149.522181205,249.203635341,2.19215715546,0.0,2.19215715546
 07/05  22:00:00,349.356796744,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981320197,0.0,2.18981320197
 07/05  23:00:00,299.99203757,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972271766,0.0,2.18972271766
 07/05  24:00:00,287.769839843,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984222739,0.0,2.18984222739
 07/06  01:00:00,287.769837979,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964503779,0.0,2.18964503779
 07/06  02:00:00,287.769837997,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976132934,0.0,2.18976132934
 07/06  03:00:00,287.769837992,0.0,0.0,0.0,24.9203635341,199.362908273,4.35955792192,0.0,4.35955792192
 07/06  04:00:00,299.992035773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979660132,0.0,2.18979660132
 07/06  05:00:00,315.183548753,0.0,0.0,0.0,49.8407270682,199.362908273,2.19233118641,0.0,2.19233118641
 07/06  06:00:00,769.55302287,38.7631485563,312.519808536,0.0,49.8407270682,199.362908273,4.36919079585,0.00609309377105,4.36309770208
 07/06  07:00:00,908.304079915,34.4206773647,327.834513313,0.0,149.522181205,199.362908273,6.56346861219,0.0,6.56346861219
 07/06  08:00:00,1448.42742653,46.7265605631,307.194021397,0.0,448.566543614,448.566543614,15.3813254367,0.0,15.3813254367
 07/06  09:00:00,1415.00286997,51.0662426474,306.359458041,0.0,448.566543614,448.566543614,15.4026102329,0.0,15.4026102329
 07/06  10:00:00,1353.32075036,51.4902992292,292.901754539,0.0,448.566543614,448.566543614,17.6069897409,0.0,17.6069897409
 07/06  11:00:00,1349.97805636,49.7879858778,291.717745266,0.0,448.566543614,448.566543614,19.8655409348,0.0,19.8655409348
 07/06  12:00:00,1297.50617273,44.8524231815,294.45820974,0.0,448.566543614,398.725816546,22.1607993364,0.0,22.1607993364
 07/06  13:00:00,1348.32032221,52.7981577602,288.214483285,0.0,448.566543614,448.566543614,22.1334268025,0.0,22.1334268025
 07/06  14:00:00,1347.1072505,53.043340483,287.565962013,0.0,448.566543614,448.566543614,15.3760731253,0.0,15.3760731253
 07/06  15:00:00,1346.32233539,50.8343565394,288.716795208,0.0,448.566543614,448.566543614,13.1779376188,0.0,13.1779376188
 07/06  16:00:00,1398.3952067,57.4359509305,286.083792571,0.0,448.566543614,448.566543614,19.8438331538,0.0,19.8438331538
 07/06  17:00:00,1281.63424021,52.7284287077,287.31166877,0.0,348.885089477,398.725816546,10.9547468234,0.0,10.9547468234
 07/06  18:00:00,1086.73484202,42.6852183174,299.817065477,0.0,249.203635341,299.044362409,8.75090316104,0.0,8.75090316104
 07/06  19:00:00,1073.58860995,39.4081315862,313.059768258,0.0,249.203635341,299.044362409,6.55286376959,0.0,6.55286376959
 07/06  20:00:00,955.000094908,32.8968471647,335.024302106,0.0,149.522181205,249.203635341,6.55870541799,0.0,6.55870541799
 07/06  21:00:00,934.605511708,31.5373088468,310.401220651,0.0,149.522181205,249.203635341,2.19227863017,0.0,2.19227863017
 07/06  22:00:00,349.356795084,0.0,0.0,0.0,49.8407270682,199.362908273,4.35959105795,0.0,4.35959105795
 07/06  23:00:00,299.992035906,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981213998,0.0,2.18981213998
 07/06  24:00:00,287.769838074,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961532146,0.0,2.18961532146
 07/07  01:00:00,287.769836045,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972545369,0.0,2.18972545369
 07/07  02:00:00,287.769836058,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983766071,0.0,2.18983766071
 07/07  03:00:00,287.769836019,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963794298,0.0,2.18963794298
 07/07  04:00:00,299.992033763,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975015648,0.0,2.18975015648
 07/07  05:00:00,323.727213196,0.0,0.0,0.0,49.8407270682,199.362908273,4.3648325212,0.0,4.3648325212
 07/07  06:00:00,726.35112238,36.6893253089,278.005026988,0.0,49.8407270682,199.362908273,2.19123007945,0.0,2.19123007945
 07/07  07:00:00,870.944798917,34.0798087703,296.470202598,0.0,149.522181205,199.362908273,8.74503777547,0.0,8.74503777547
 07/07  08:00:00,1449.85905089,46.2098669066,312.154567201,0.0,448.566543614,448.566543614,13.188838793,0.0,13.188838793
 07/07  09:00:00,1405.89110785,50.5471235917,297.596563894,0.0,448.566543614,448.566543614,17.5994238869,0.0,17.5994238869
 07/07  10:00:00,1349.9648925,51.3481619744,290.355878355,0.0,448.566543614,448.566543614,15.4054491186,0.0,15.4054491186
 07/07  11:00:00,1347.57347329,50.2012854918,289.659613121,0.0,448.566543614,448.566543614,19.8690315897,0.0,19.8690315897
 07/07  12:00:00,1298.72721349,45.4601866916,295.30736098,0.0,448.566543614,398.725816546,22.2795831881,0.0,22.2795831881
 07/07  13:00:00,1348.74328726,53.494273994,288.004449019,0.0,448.566543614,448.566543614,24.2220553382,0.0,24.2220553382
 07/07  14:00:00,1346.13228327,55.2937637244,284.437931395,0.0,448.566543614,448.566543614,13.1803425241,0.0,13.1803425241
 07/07  15:00:00,1347.00138834,57.9180781072,283.250027626,0.0,448.566543614,448.566543614,13.1795370232,0.0,13.1795370232
 07/07  16:00:00,1396.83634891,61.6764080992,280.836839724,0.0,448.566543614,448.566543614,19.8431074515,0.0,19.8431074515
 07/07  17:00:00,1276.5288783,54.1859243402,280.180728148,0.0,348.885089477,398.725816546,10.9542841469,0.0,10.9542841469
 07/07  18:00:00,1080.21924461,42.3393421344,293.027070721,0.0,249.203635341,299.044362409,8.75171147421,0.0,8.75171147421
 07/07  19:00:00,1066.31239029,35.4286027035,309.715904912,0.0,249.203635341,299.044362409,6.55345534833,0.0,6.55345534833
 07/07  20:00:00,945.911817846,31.9614280598,325.216407889,0.0,149.522181205,249.203635341,6.55925352799,0.0,6.55925352799
 07/07  21:00:00,948.720855396,31.5873550376,318.673507155,0.0,149.522181205,249.203635341,4.36412652128,0.0,4.36412652128
 07/07  22:00:00,349.356793136,0.0,0.0,0.0,49.8407270682,199.362908273,2.18988046133,0.0,2.18988046133
 07/07  23:00:00,299.992033869,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968055046,0.0,2.18968055046
 07/07  24:00:00,341.722452505,1.1870986882,24.5052527161,0.0,24.9203635341,199.362908273,2.18985636,0.0,2.18985636
 07/08  01:00:00,237.92910714,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958746126,0.0,2.18958746126
 07/08  02:00:00,237.929107032,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969621749,0.0,2.18969621749
 07/08  03:00:00,237.929107057,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980462988,0.0,2.18980462988
 07/08  04:00:00,250.151304896,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960172505,0.0,2.18960172505
 07/08  05:00:00,248.966119499,0.0,0.0,0.0,24.9203635341,149.522181205,4.36433676088,0.0,4.36433676088
 07/08  06:00:00,714.15706745,35.5600464311,267.471740589,0.0,49.8407270682,199.362908273,2.23184890558,0.0404696094407,2.19137929614
 07/08  07:00:00,739.022366945,31.2721397543,273.242875802,0.0,49.8407270682,199.362908273,5.36307741258,0.993744985971,4.36933242661
 07/08  08:00:00,1000.07772353,31.4116736884,281.447186944,0.0,249.203635341,249.203635341,6.57133449034,0.0172068134308,6.55412767691
 07/08  09:00:00,1002.27883557,32.4868644391,312.673740909,0.0,249.203635341,249.203635341,8.75078759463,0.0,8.75078759463
 07/08  10:00:00,976.586659101,33.3117810222,333.056825295,0.0,249.203635341,249.203635341,8.7445723215,0.0,8.7445723215
 07/08  11:00:00,971.711355482,32.2585955742,329.232814993,0.0,249.203635341,249.203635341,8.75791633889,0.0,8.75791633889
 07/08  12:00:00,967.990877858,32.9895523487,324.782800033,0.0,249.203635341,249.203635341,8.74808100488,0.0,8.74808100488
 07/08  13:00:00,966.877444426,33.7992170384,322.860174708,0.0,249.203635341,249.203635341,8.74547962065,0.0,8.74547962065
 07/08  14:00:00,716.126713748,32.9041686089,322.210019206,0.0,74.7610906023,174.442544739,6.55452904162,0.0,6.55452904162
 07/08  15:00:00,713.469005926,33.0190168083,319.438409073,0.0,74.7610906023,174.442544739,4.3723314512,0.0,4.3723314512
 07/08  16:00:00,760.449933428,33.7323012739,316.816788505,0.0,74.7610906023,174.442544739,6.55169199999,0.0,6.55169199999
 07/08  17:00:00,724.582196953,32.4926233326,320.286536789,0.0,24.9203635341,149.522181205,4.36280618282,0.0,4.36280618282
 07/08  18:00:00,624.209388792,22.0280881931,250.414318522,0.0,24.9203635341,149.522181205,2.19154905014,0.0,2.19154905014
 07/08  19:00:00,571.615662234,20.1285513584,229.173537526,0.0,24.9203635341,149.522181205,4.36304686147,0.0,4.36304686147
 07/08  20:00:00,616.828345457,20.9187388364,246.573959072,0.0,24.9203635341,149.522181205,2.19149784675,0.0,2.19149784675
 07/08  21:00:00,368.538035938,4.61169384754,52.3618201761,0.0,24.9203635341,149.522181205,4.36639456682,0.0,4.36639456682
 07/08  22:00:00,274.595700488,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980715898,0.0,2.18980715898
 07/08  23:00:00,250.151304898,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896040737,0.0,2.1896040737
 07/08  24:00:00,237.929107021,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971237246,0.0,2.18971237246
 07/09  01:00:00,237.928632853,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880882732,0.0,2.18880882732
 07/09  02:00:00,237.928632756,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883920487,0.0,2.18883920487
 07/09  03:00:00,237.928632606,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886937211,0.0,2.18886937211
 07/09  04:00:00,250.150830352,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  05:00:00,248.96564397,0.0,0.0,0.0,24.9203635341,149.522181205,4.36276978845,0.0,4.36276978845
 07/09  06:00:00,446.147322296,15.0942116053,115.989055566,0.0,24.9203635341,149.522181205,2.18867255389,0.0,2.18867255389
 07/09  07:00:00,632.556828363,25.1900821082,243.529573015,0.0,24.9203635341,149.522181205,2.18895642717,0.0,2.18895642717
 07/09  08:00:00,629.449173471,20.5519671714,243.427167862,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  09:00:00,650.270974369,26.1337276723,292.091516272,0.0,24.9203635341,149.522181205,2.18898629695,0.0,2.18898629695
 07/09  10:00:00,566.06725419,20.4984932091,265.509955492,0.0,24.9203635341,149.522181205,2.18901591373,0.0,2.18901591373
 07/09  11:00:00,617.73153973,25.2131889346,309.356206209,0.0,24.9203635341,149.522181205,2.19067423143,0.0,2.19067423143
 07/09  12:00:00,570.62044337,19.8278147871,270.754548673,0.0,24.9203635341,149.522181205,4.36130000888,0.0,4.36130000888
 07/09  13:00:00,617.589353724,24.4269055557,310.031891473,0.0,24.9203635341,149.522181205,4.36641048303,0.0,4.36641048303
 07/09  14:00:00,593.291064233,19.8969709108,293.09153556,0.0,24.9203635341,149.522181205,2.19067348685,0.0,2.19067348685
 07/09  15:00:00,490.429941456,13.9746600857,200.567507128,0.0,24.9203635341,149.522181205,2.18902011879,0.0,2.18902011879
 07/09  16:00:00,452.975115437,12.1486838287,144.688292668,0.0,24.9203635341,149.522181205,2.18899915744,0.0,2.18899915744
 07/09  17:00:00,628.089483274,17.685466285,253.797882762,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  18:00:00,702.929138823,24.3141831672,310.366210892,0.0,24.9203635341,149.522181205,2.18899457642,0.0,2.18899457642
 07/09  19:00:00,634.337442462,20.9221737758,272.154429196,0.0,24.9203635341,149.522181205,2.1890073427,0.0,2.1890073427
 07/09  20:00:00,607.70751351,20.0554873456,231.410641374,0.0,24.9203635341,149.522181205,2.18898600847,0.0,2.18898600847
 07/09  21:00:00,362.657720027,4.21599428481,48.000635805,0.0,24.9203635341,149.522181205,2.19151213586,0.0,2.19151213586
 07/09  22:00:00,274.595226141,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891165973,0.0,2.18891165973
 07/09  23:00:00,250.150830662,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894127619,0.0,2.18894127619
 07/09  24:00:00,237.928632941,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897084634,0.0,2.18897084634
 07/10  01:00:00,287.769830588,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969135885,0.0,2.18969135885
 07/10  02:00:00,287.769830613,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979262028,0.0,2.18979262028
 07/10  03:00:00,287.769830646,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958376454,0.0,2.18958376454
 07/10  04:00:00,299.992028393,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968505585,0.0,2.18968505585
 07/10  05:00:00,323.72720455,0.0,0.0,0.0,49.8407270682,199.362908273,4.36436895924,0.0,4.36436895924
 07/10  06:00:00,681.450788507,33.4786151876,236.906883951,0.0,49.8407270682,199.362908273,6.90477371809,4.71345043493,2.19132328316
 07/10  07:00:00,885.288787144,33.1466501506,308.660110279,0.0,149.522181205,199.362908273,14.5692058164,5.82465901854,8.74454679786
 07/10  08:00:00,1457.67281399,36.1496365818,327.233417733,0.0,448.566543614,448.566543614,15.3832513279,0.0,15.3832513279
 07/10  09:00:00,1403.15703524,38.8678785953,306.550388633,0.0,448.566543614,448.566543614,15.39874818,0.0,15.39874818
 07/10  10:00:00,1348.50039537,41.0749386906,299.649064229,0.0,448.566543614,448.566543614,15.4056354814,0.0,15.4056354814
 07/10  11:00:00,1347.47092193,41.7189055841,298.63682183,0.0,448.566543614,448.566543614,19.8632584719,0.0,19.8632584719
 07/10  12:00:00,1298.38120561,38.8781872012,302.291636837,0.0,448.566543614,398.725816546,24.3683144607,0.0,24.3683144607
 07/10  13:00:00,1349.17815958,45.5821136507,296.864502749,0.0,448.566543614,448.566543614,22.1271254801,0.0,22.1271254801
 07/10  14:00:00,1347.15261489,47.0092548676,294.188239014,0.0,448.566543614,448.566543614,13.1785192349,0.0,13.1785192349
 07/10  15:00:00,1348.47894322,51.1384175483,291.659122351,0.0,448.566543614,448.566543614,13.1772769396,0.0,13.1772769396
 07/10  16:00:00,1398.31520066,56.326078463,287.910474576,0.0,448.566543614,448.566543614,18.4668516201,0.0,18.4668516201
 07/10  17:00:00,1282.19387194,50.405335045,290.275454735,0.0,348.885089477,398.725816546,10.131724007,0.0,10.131724007
 07/10  18:00:00,1084.46763605,41.2401359188,299.79932563,0.0,249.203635341,299.044362409,8.75202700006,0.0,8.75202700006
 07/10  19:00:00,1067.63680489,35.702386702,311.629454563,0.0,249.203635341,299.044362409,6.5546714253,0.0,6.5546714253
 07/10  20:00:00,945.183902829,31.9773196092,324.472620715,0.0,149.522181205,249.203635341,8.73739995395,0.0,8.73739995395
 07/10  21:00:00,959.2067271,31.467925151,329.278818052,0.0,149.522181205,249.203635341,2.191939501,0.0,2.191939501
 07/10  22:00:00,349.356787551,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981145035,0.0,2.18981145035
 07/10  23:00:00,299.992028408,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966285888,0.0,2.18966285888
 07/10  24:00:00,287.769830665,0.0,0.0,0.0,24.9203635341,199.362908273,4.35931831595,0.0,4.35931831595
 07/11  01:00:00,287.769828882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964983533,0.0,2.18964983533
 07/11  02:00:00,287.769828858,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974755282,0.0,2.18974755282
 07/11  03:00:00,287.769828925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984499091,0.0,2.18984499091
 07/11  04:00:00,299.992026604,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963316438,0.0,2.18963316438
 07/11  05:00:00,323.727200978,0.0,0.0,0.0,49.8407270682,199.362908273,2.19195426853,0.0,2.19195426853
 07/11  06:00:00,750.461385259,35.3118920231,304.111229905,0.0,49.8407270682,199.362908273,4.36606142144,0.00338583921349,4.36267558222
 07/11  07:00:00,865.707826785,31.453262259,294.21619083,0.0,149.522181205,199.362908273,6.56382171117,0.0,6.56382171117
 07/11  08:00:00,1444.37483468,40.9863103,309.87799436,0.0,448.566543614,448.566543614,15.3790031512,0.0,15.3790031512
 07/11  09:00:00,1399.09773369,47.3165463943,294.333296535,0.0,448.566543614,448.566543614,15.3992347751,0.0,15.3992347751
 07/11  10:00:00,1347.84876287,48.8714516361,291.276435409,0.0,448.566543614,448.566543614,16.8327594068,0.0,16.8327594068
 07/11  11:00:00,1347.54471032,48.4141769975,291.723855148,0.0,448.566543614,448.566543614,18.4328383243,0.0,18.4328383243
 07/11  12:00:00,1297.1091896,43.8936199125,295.713371458,0.0,448.566543614,398.725816546,24.3679324855,0.0,24.3679324855
 07/11  13:00:00,1347.61601296,51.0098648034,289.928951057,0.0,448.566543614,448.566543614,22.1262392598,0.0,22.1262392598
 07/11  14:00:00,1345.89183303,52.4116407897,287.700682243,0.0,448.566543614,448.566543614,13.1817183448,0.0,13.1817183448
 07/11  15:00:00,1349.07017453,57.8621110857,286.336252225,0.0,448.566543614,448.566543614,15.3720429459,0.0,15.3720429459
 07/11  16:00:00,1402.45097991,62.8866031219,286.402831583,0.0,448.566543614,448.566543614,17.637625954,0.0,17.637625954
 07/11  17:00:00,1280.23909555,55.4639616755,283.924070711,0.0,348.885089477,398.725816546,10.9541463714,0.0,10.9541463714
 07/11  18:00:00,1081.11265551,44.6023114107,292.099585607,0.0,249.203635341,299.044362409,8.75145883783,0.0,8.75145883783
 07/11  19:00:00,1066.45535587,41.1297872305,304.157707722,0.0,249.203635341,299.044362409,6.5532408359,0.0,6.5532408359
 07/11  20:00:00,949.110534134,33.6474978503,326.729079204,0.0,149.522181205,249.203635341,6.55885859464,0.0,6.55885859464
 07/11  21:00:00,926.491097232,31.633783649,297.541689319,0.0,149.522181205,249.203635341,4.36392320779,0.0,4.36392320779
 07/11  22:00:00,349.356785932,0.0,0.0,0.0,49.8407270682,199.362908273,2.18977759815,0.0,2.18977759815
 07/11  23:00:00,299.992026811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956556074,0.0,2.18956556074
 07/11  24:00:00,331.287071059,1.1870986882,14.1101799127,0.0,24.9203635341,199.362908273,2.18981856364,0.0,2.18981856364
 07/12  01:00:00,287.769827108,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975513666,0.0,2.18975513666
 07/12  02:00:00,287.769827167,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954050319,0.0,2.18954050319
 07/12  03:00:00,287.769827049,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963491079,0.0,2.18963491079
 07/12  04:00:00,299.992024842,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972904903,0.0,2.18972904903
 07/12  05:00:00,323.727198911,0.0,0.0,0.0,49.8407270682,199.362908273,4.36405566321,0.0,4.36405566321
 07/12  06:00:00,684.534249135,36.2611434585,236.194105648,0.0,49.8407270682,199.362908273,2.19135208504,0.0,2.19135208504
 07/12  07:00:00,845.837472507,33.8301814041,268.254473433,0.0,149.522181205,199.362908273,8.74405552493,0.0,8.74405552493
 07/12  08:00:00,1436.66427583,45.8397891031,296.317718298,0.0,448.566543614,448.566543614,13.1858778105,0.0,13.1858778105
 07/12  09:00:00,1396.77024508,50.1337846843,290.588303508,0.0,448.566543614,448.566543614,15.3992034766,0.0,15.3992034766
 07/12  10:00:00,1334.58392486,51.1635153933,275.248000294,0.0,448.566543614,448.566543614,17.6040921159,0.0,17.6040921159
 07/12  11:00:00,1337.31275884,50.1295226475,278.226191983,0.0,448.566543614,448.566543614,17.6551658941,0.0,17.6551658941
 07/12  12:00:00,1289.08768613,44.9149453979,285.051709763,0.0,448.566543614,398.725816546,24.369909354,0.0,24.369909354
 07/12  13:00:00,1338.77143969,51.6991713667,278.111923404,0.0,448.566543614,448.566543614,22.1276573843,0.0,22.1276573843
 07/12  14:00:00,1337.59749185,52.406620762,276.239955124,0.0,448.566543614,448.566543614,13.1826255801,0.0,13.1826255801
 07/12  15:00:00,1338.04594354,56.8909155762,272.204580102,0.0,448.566543614,448.566543614,15.3683742715,0.0,15.3683742715
 07/12  16:00:00,1390.65271946,63.3293536835,269.478947523,0.0,448.566543614,448.566543614,17.6377536422,0.0,17.6377536422
 07/12  17:00:00,1275.36571151,56.9901922855,274.994957796,0.0,348.885089477,398.725816546,10.9530868458,0.0,10.9530868458
 07/12  18:00:00,1059.06284753,46.0013606741,273.736898182,0.0,249.203635341,299.044362409,8.75177272759,0.0,8.75177272759
 07/12  19:00:00,1034.67003486,42.071361596,277.242261687,0.0,249.203635341,299.044362409,6.55346605527,0.0,6.55346605527
 07/12  20:00:00,915.080387211,33.8639878147,296.026155452,0.0,149.522181205,249.203635341,6.55903678278,0.0,6.55903678278
 07/12  21:00:00,936.326654656,31.7520971208,309.984429877,0.0,149.522181205,249.203635341,4.36405648757,0.0,4.36405648757
 07/12  22:00:00,349.35678419,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953481947,0.0,2.18953481947
 07/12  23:00:00,368.162890422,1.1870986882,38.5884336042,0.0,24.9203635341,199.362908273,2.18978422233,0.0,2.18978422233
 07/12  24:00:00,287.769827077,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972279888,0.0,2.18972279888
 07/13  01:00:00,287.769825441,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981144901,0.0,2.18981144901
 07/13  02:00:00,287.769825377,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895940695,0.0,2.1895940695
 07/13  03:00:00,287.769825336,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968496283,0.0,2.18968496283
 07/13  04:00:00,299.992023181,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977560869,0.0,2.18977560869
 07/13  05:00:00,323.727196197,0.0,0.0,0.0,49.8407270682,199.362908273,4.36420028942,0.0,4.36420028942
 07/13  06:00:00,595.742863631,36.1233740431,161.056068442,0.0,49.8407270682,199.362908273,2.19138550881,0.0,2.19138550881
 07/13  07:00:00,843.333866638,33.8893924547,266.018434323,0.0,149.522181205,199.362908273,8.74407606332,0.0,8.74407606332
 07/13  08:00:00,1435.90956919,47.8438130963,293.558999489,0.0,448.566543614,448.566543614,13.1856343581,0.0,13.1856343581
 07/13  09:00:00,1395.2740765,52.6237027161,284.808792634,0.0,448.566543614,448.566543614,15.3987151499,0.0,15.3987151499
 07/13  10:00:00,1348.03266625,53.5154837206,285.872952846,0.0,448.566543614,448.566543614,17.6033054729,0.0,17.6033054729
 07/13  11:00:00,1346.15861643,52.2481157002,286.51869473,0.0,448.566543614,448.566543614,17.6567057718,0.0,17.6567057718
 07/13  12:00:00,1291.28758995,47.280122438,286.691225878,0.0,448.566543614,398.725816546,24.3677310677,0.0,24.3677310677
 07/13  13:00:00,1342.50591676,55.0026117283,280.15127203,0.0,448.566543614,448.566543614,22.1253827514,0.0,22.1253827514
 07/13  14:00:00,1345.76243451,55.2031131222,283.031607931,0.0,448.566543614,448.566543614,13.1812772685,0.0,13.1812772685
 07/13  15:00:00,1349.68371578,58.6042361426,283.463770197,0.0,448.566543614,448.566543614,15.3717843102,0.0,15.3717843102
 07/13  16:00:00,1394.30764354,64.426420342,273.789840505,0.0,448.566543614,448.566543614,17.6359182937,0.0,17.6359182937
 07/13  17:00:00,1276.43828297,58.0751525726,274.795824661,0.0,348.885089477,398.725816546,10.9531696185,0.0,10.9531696185
 07/13  18:00:00,1077.22654313,46.3354993157,285.349702287,0.0,249.203635341,299.044362409,8.75061585298,0.0,8.75061585298
 07/13  19:00:00,1055.54684112,42.2184393395,292.1605505,0.0,249.203635341,299.044362409,6.55260505603,0.0,6.55260505603
 07/13  20:00:00,933.696240303,33.7444864618,311.217809059,0.0,149.522181205,249.203635341,6.55812669051,0.0,6.55812669051
 07/13  21:00:00,944.660456726,31.7858590348,314.414621499,0.0,149.522181205,249.203635341,2.19214565196,0.0,2.19214565196
 07/13  22:00:00,349.356782704,0.0,0.0,0.0,49.8407270682,199.362908273,4.35891196721,0.0,4.35891196721
 07/13  23:00:00,356.160998847,1.1870986882,26.655548047,0.0,24.9203635341,199.362908273,2.18979988168,0.0,2.18979988168
 07/13  24:00:00,287.769825578,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973545539,0.0,2.18973545539
 07/14  01:00:00,333.621291622,1.1870986882,16.5491693231,0.0,24.9203635341,199.362908273,2.18982122761,0.0,2.18982122761
 07/14  02:00:00,287.769823813,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960025061,0.0,2.18960025061
 07/14  03:00:00,287.769823758,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968779886,0.0,2.18968779886
 07/14  04:00:00,299.992021587,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977511382,0.0,2.18977511382
 07/14  05:00:00,323.727192905,0.0,0.0,0.0,49.8407270682,199.362908273,2.19207232213,0.0,2.19207232213
 07/14  06:00:00,710.897570822,38.5982741039,253.428987751,0.0,49.8407270682,199.362908273,4.36272201766,0.0,4.36272201766
 07/14  07:00:00,857.487217115,34.0995847682,277.136415237,0.0,149.522181205,199.362908273,6.56332671658,0.0,6.56332671658
 07/14  08:00:00,1426.99266593,50.8435070135,281.642413958,0.0,448.566543614,448.566543614,15.3781956289,0.0,15.3781956289
 07/14  09:00:00,1387.4751367,55.9533606666,273.680208595,0.0,448.566543614,448.566543614,15.3977884599,0.0,15.3977884599
 07/14  10:00:00,1343.54634368,56.6705640305,277.922531688,0.0,448.566543614,448.566543614,15.4038005221,0.0,15.4038005221
 07/14  11:00:00,1345.03959423,55.1722120708,280.910370076,0.0,448.566543614,448.566543614,19.8622613983,0.0,19.8622613983
 07/14  12:00:00,1293.18209911,49.4959972959,284.565107779,0.0,448.566543614,398.725816546,24.3647408509,0.0,24.3647408509
 07/14  13:00:00,1345.58067895,57.4130410143,279.529819365,0.0,448.566543614,448.566543614,22.1255113996,0.0,22.1255113996
 07/14  14:00:00,1345.50906012,58.1344428412,279.350386592,0.0,448.566543614,448.566543614,13.1776928589,0.0,13.1776928589
 07/14  15:00:00,1349.14732791,63.1152650773,278.530701067,0.0,448.566543614,448.566543614,13.1759318107,0.0,13.1759318107
 07/14  16:00:00,1401.58869128,68.5021277115,277.169480115,0.0,448.566543614,448.566543614,17.6353691451,0.0,17.6353691451
 07/14  17:00:00,1280.34975348,60.3254339495,275.714148377,0.0,348.885089477,398.725816546,10.9530995692,0.0,10.9530995692
 07/14  18:00:00,1074.72545361,47.290458725,281.819929348,0.0,249.203635341,299.044362409,8.75043792565,0.0,8.75043792565
 07/14  19:00:00,1051.68491519,42.8167381816,287.70033178,0.0,249.203635341,299.044362409,6.55345906474,0.0,6.55345906474
 07/14  20:00:00,938.634053581,33.8913798358,307.465066943,0.0,149.522181205,249.203635341,8.73749805747,0.0,8.73749805747
 07/14  21:00:00,949.890927269,31.8310680494,319.599885755,0.0,149.522181205,249.203635341,2.19197951331,0.0,2.19197951331
 07/14  22:00:00,375.795768875,0.395699562734,16.505072176,0.0,49.8407270682,199.362908273,2.18975244751,0.0,2.18975244751
 07/14  23:00:00,348.245450425,0.791399125467,28.3856013553,0.0,24.9203635341,199.362908273,2.18968601055,0.0,2.18968601055
 07/14  24:00:00,287.769823746,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961839927,0.0,2.18961839927
 07/15  01:00:00,237.929095051,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897021551,0.0,2.1897021551
 07/15  02:00:00,237.929095129,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978641171,0.0,2.18978641171
 07/15  03:00:00,237.92909513,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956354044,0.0,2.18956354044
 07/15  04:00:00,250.15129292,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964787701,0.0,2.18964787701
 07/15  05:00:00,248.966099892,0.0,0.0,0.0,24.9203635341,149.522181205,4.3640995406,0.0,4.3640995406
 07/15  06:00:00,595.156196479,35.6165324556,158.920516056,0.0,49.8407270682,199.362908273,2.19142576046,0.0,2.19142576046
 07/15  07:00:00,742.22072361,33.7293382088,266.937798945,0.0,49.8407270682,199.362908273,6.6363606072,0.092936578518,6.54342402868
 07/15  08:00:00,1040.66874492,35.5701937409,309.781948928,0.0,249.203635341,249.203635341,6.55219215867,0.0,6.55219215867
 07/15  09:00:00,1008.59685764,36.3300486789,313.159069634,0.0,249.203635341,249.203635341,8.74929936216,0.0,8.74929936216
 07/15  10:00:00,960.406513743,35.8928945868,314.295612238,0.0,249.203635341,249.203635341,6.56254043256,0.0,6.56254043256
 07/15  11:00:00,958.967687824,34.9016808983,313.846118213,0.0,249.203635341,249.203635341,10.9401860242,0.0,10.9401860242
 07/15  12:00:00,952.263289924,35.6486372713,306.396175176,0.0,249.203635341,249.203635341,6.56544722962,0.0,6.56544722962
 07/15  13:00:00,946.526615148,36.9169777972,299.391630599,0.0,249.203635341,249.203635341,8.74376578755,0.0,8.74376578755
 07/15  14:00:00,695.159241842,35.5270887786,298.619663366,0.0,74.7610906023,174.442544739,6.55393690068,0.0,6.55393690068
 07/15  15:00:00,694.534804812,35.6743075161,297.848948621,0.0,74.7610906023,174.442544739,4.37186700242,0.0,4.37186700242
 07/15  16:00:00,740.717806594,36.7944748411,294.022521799,0.0,74.7610906023,174.442544739,6.5507719628,0.0,6.5507719628
 07/15  17:00:00,695.716857604,36.1646512615,291.101090673,0.0,24.9203635341,149.522181205,4.36224558208,0.0,4.36224558208
 07/15  18:00:00,632.229622261,20.9776272377,253.082263001,0.0,24.9203635341,149.522181205,2.19103162326,0.0,2.19103162326
 07/15  19:00:00,614.751605816,20.4705650575,255.330453036,0.0,24.9203635341,149.522181205,2.19146913474,0.0,2.19146913474
 07/15  20:00:00,581.956500744,15.6761510678,207.836450276,0.0,24.9203635341,149.522181205,4.36290037602,0.0,4.36290037602
 07/15  21:00:00,324.502950499,0.395699562734,15.5626107278,0.0,24.9203635341,149.522181205,4.36560172251,0.0,4.36560172251
 07/15  22:00:00,274.595688597,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968229476,0.0,2.18968229476
 07/15  23:00:00,250.151293,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976619473,0.0,2.18976619473
 07/15  24:00:00,237.929095167,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895430667,0.0,2.1895430667
 07/16  01:00:00,237.928623169,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882832258,0.0,2.18882832258
 07/16  02:00:00,237.928623087,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  03:00:00,237.928623193,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883644507,0.0,2.18883644507
 07/16  04:00:00,250.150821147,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884442844,0.0,2.18884442844
 07/16  05:00:00,248.965627604,0.0,0.0,0.0,24.9203635341,149.522181205,4.36268077207,0.0,4.36268077207
 07/16  06:00:00,545.627798883,19.1267198257,192.409426441,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  07:00:00,644.452383237,24.8770464463,250.7580549,0.0,24.9203635341,149.522181205,2.18891862869,0.0,2.18891862869
 07/16  08:00:00,621.623349004,21.3888882218,234.401492669,0.0,24.9203635341,149.522181205,2.1889433032,0.0,2.1889433032
 07/16  09:00:00,640.670156362,25.9063876952,282.61307362,0.0,24.9203635341,149.522181205,2.18895098156,0.0,2.18895098156
 07/16  10:00:00,552.218651837,21.3428981744,250.598168356,0.0,24.9203635341,149.522181205,2.18895862514,0.0,2.18895862514
 07/16  11:00:00,602.534006117,24.8281957723,294.442967325,0.0,24.9203635341,149.522181205,2.19059772441,0.0,2.19059772441
 07/16  12:00:00,553.917141526,20.5946056296,253.105493743,0.0,24.9203635341,149.522181205,2.19057102255,0.0,2.19057102255
 07/16  13:00:00,599.713269272,24.7684470259,291.738300981,0.0,24.9203635341,149.522181205,4.36613009228,0.0,4.36613009228
 07/16  14:00:00,549.79073622,20.3683031714,249.248007125,0.0,24.9203635341,149.522181205,2.19059858916,0.0,2.19059858916
 07/16  15:00:00,599.674480782,24.7359259074,291.723351061,0.0,24.9203635341,149.522181205,2.18894939175,0.0,2.18894939175
 07/16  16:00:00,602.36988658,20.8326097316,252.453245227,0.0,24.9203635341,149.522181205,2.18895676352,0.0,2.18895676352
 07/16  17:00:00,688.735990958,25.8012044435,294.154711519,0.0,24.9203635341,149.522181205,2.18896450527,0.0,2.18896450527
 07/16  18:00:00,644.327208904,21.8163714443,256.7076614,0.0,24.9203635341,149.522181205,2.18897206497,0.0,2.18897206497
 07/16  19:00:00,666.478152359,25.4100184479,296.695240367,0.0,24.9203635341,149.522181205,2.18873927321,0.0,2.18873927321
 07/16  20:00:00,638.449908865,20.1645844754,251.265752127,0.0,24.9203635341,149.522181205,2.18893693282,0.0,2.18893693282
 07/16  21:00:00,506.172208302,10.0147868206,143.481375864,0.0,24.9203635341,149.522181205,2.19137690151,0.0,2.19137690151
 07/16  22:00:00,329.114673238,1.1870986882,24.9774516792,0.0,24.9203635341,149.522181205,2.18896942694,0.0,2.18896942694
 07/16  23:00:00,304.155207797,1.1870986882,24.4866424723,0.0,24.9203635341,149.522181205,2.18897697649,0.0,2.18897697649
 07/16  24:00:00,237.928623048,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873166768,0.0,2.18873166768
 07/17  01:00:00,287.769818918,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958167016,0.0,2.18958167016
 07/17  02:00:00,287.769818912,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965977981,0.0,2.18965977981
 07/17  03:00:00,287.769818961,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973767254,0.0,2.18973767254
 07/17  04:00:00,299.992016815,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895094728,0.0,2.1895094728
 07/17  05:00:00,323.727185072,0.0,0.0,0.0,49.8407270682,199.362908273,2.19225325728,0.0,2.19225325728
 07/17  06:00:00,726.895639837,36.2428864218,276.349642942,0.0,49.8407270682,199.362908273,4.36278845077,0.0,4.36278845077
 07/17  07:00:00,887.85009909,33.9342794345,310.755824162,0.0,149.522181205,199.362908273,6.56217604814,0.0,6.56217604814
 07/17  08:00:00,1444.09746238,41.810992781,307.881641108,0.0,448.566543614,448.566543614,15.3791033959,0.0,15.3791033959
 07/17  09:00:00,1396.77973753,47.4915328339,292.703518624,0.0,448.566543614,448.566543614,15.3957140001,0.0,15.3957140001
 07/17  10:00:00,1346.77454711,49.632901353,290.650065068,0.0,448.566543614,448.566543614,15.4012323229,0.0,15.4012323229
 07/17  11:00:00,1345.51370956,49.6804980483,289.751483404,0.0,448.566543614,448.566543614,19.8604146205,0.0,19.8604146205
 07/17  12:00:00,1291.6829491,46.1065147248,289.347360085,0.0,448.566543614,398.725816546,22.1456198705,0.0,22.1456198705
 07/17  13:00:00,1346.50843922,54.9945787307,285.515157414,0.0,448.566543614,448.566543614,22.1213161809,0.0,22.1213161809
 07/17  14:00:00,1349.57494311,57.3255626119,286.901039473,0.0,448.566543614,448.566543614,15.3767108734,0.0,15.3767108734
 07/17  15:00:00,1356.14557634,62.1559618656,288.679514506,0.0,448.566543614,448.566543614,13.1694885609,0.0,13.1694885609
 07/17  16:00:00,1411.01024641,66.8901491407,289.421362031,0.0,448.566543614,448.566543614,17.6355304243,0.0,17.6355304243
 07/17  17:00:00,1286.43687091,57.721052559,287.377882256,0.0,348.885089477,398.725816546,10.9531595018,0.0,10.9531595018
 07/17  18:00:00,1078.22166702,46.3066253149,288.249230827,0.0,249.203635341,299.044362409,8.75049045483,0.0,8.75049045483
 07/17  19:00:00,1060.60408562,43.025245548,296.434489688,0.0,249.203635341,299.044362409,6.55248877917,0.0,6.55248877917
 07/17  20:00:00,947.421201196,34.6249636673,315.518647276,0.0,149.522181205,249.203635341,6.55765334239,0.0,6.55765334239
 07/17  21:00:00,958.839571646,31.9960456154,328.38356038,0.0,149.522181205,249.203635341,2.19208338956,0.0,2.19208338956
 07/17  22:00:00,374.245271083,0.395699562734,14.9574901711,0.0,49.8407270682,199.362908273,2.18977846191,0.0,2.18977846191
 07/17  23:00:00,344.381109797,0.791399125467,24.5916078559,0.0,24.9203635341,199.362908273,4.35936019612,0.0,4.35936019612
 07/17  24:00:00,351.247110133,1.1870986882,33.8340722866,0.0,24.9203635341,199.362908273,2.189767062,0.0,2.189767062
 07/18  01:00:00,287.769817519,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971588869,0.0,2.18971588869
 07/18  02:00:00,351.394191784,1.1870986882,33.9877816337,0.0,24.9203635341,199.362908273,2.18979170261,0.0,2.18979170261
 07/18  03:00:00,287.769817458,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956025774,0.0,2.18956025774
 07/18  04:00:00,299.992015245,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963527669,0.0,2.18963527669
 07/18  05:00:00,323.727182736,0.0,0.0,0.0,49.8407270682,199.362908273,2.19190219464,0.0,2.19190219464
 07/18  06:00:00,765.387074837,38.8711687457,306.989207903,0.0,49.8407270682,199.362908273,4.36252170466,0.0,4.36252170466
 07/18  07:00:00,902.709592867,34.8168214706,321.641578771,0.0,149.522181205,199.362908273,6.56245104408,0.0,6.56245104408
 07/18  08:00:00,1436.58123221,53.4790424689,289.813293286,0.0,448.566543614,448.566543614,15.3774844048,0.0,15.3774844048
 07/18  09:00:00,1394.85943601,59.3063416396,281.191870843,0.0,448.566543614,448.566543614,15.3958990583,0.0,15.3958990583
 07/18  10:00:00,1349.69097305,61.1851647978,282.888852625,0.0,448.566543614,448.566543614,15.4012403478,0.0,15.4012403478
 07/18  11:00:00,1356.57592686,64.0649030915,283.591956257,0.0,448.566543614,448.566543614,19.8602283941,0.0,19.8602283941
 07/18  12:00:00,1296.85198627,57.1217355235,281.101424265,0.0,448.566543614,398.725816546,22.144770599,0.0,22.144770599
 07/18  13:00:00,1352.46939053,65.2956846509,279.868305491,0.0,448.566543614,448.566543614,22.1201906437,0.0,22.1201906437
 07/18  14:00:00,1356.42975868,68.4215460095,283.097425786,0.0,448.566543614,448.566543614,15.3759360816,0.0,15.3759360816
 07/18  15:00:00,1373.77110928,82.1618872949,283.800400946,0.0,448.566543614,448.566543614,13.1696768965,0.0,13.1696768965
 07/18  16:00:00,1457.91074978,120.104617812,279.961798501,0.0,448.566543614,448.566543614,17.6343756077,0.0,17.6343756077
 07/18  17:00:00,1321.22801931,96.50159073,279.74613395,0.0,348.885089477,398.725816546,10.9531032364,0.0,10.9531032364
 07/18  18:00:00,1082.60490146,51.4221196929,287.850681354,0.0,249.203635341,299.044362409,8.74982679677,0.0,8.74982679677
 07/18  19:00:00,1063.03971183,44.9870692491,298.596986196,0.0,249.203635341,299.044362409,6.55199087709,0.0,6.55199087709
 07/18  20:00:00,954.080357313,34.8811765385,321.921595758,0.0,149.522181205,249.203635341,6.55779737792,0.0,6.55779737792
 07/18  21:00:00,967.361307303,32.1233746515,336.777969702,0.0,149.522181205,249.203635341,2.19191261052,0.0,2.19191261052
 07/18  22:00:00,372.467078681,0.395699562734,13.25582148,0.0,49.8407270682,199.362908273,2.18966411679,0.0,2.18966411679
 07/18  23:00:00,344.818536857,0.791399125467,25.1081007473,0.0,24.9203635341,199.362908273,2.18977578815,0.0,2.18977578815
 07/18  24:00:00,287.769817552,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969639511,0.0,2.18969639511
 07/19  01:00:00,287.769816053,0.0,0.0,0.0,24.9203635341,199.362908273,4.35930362208,0.0,4.35930362208
 07/19  02:00:00,287.769816014,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960762396,0.0,2.18960762396
 07/19  03:00:00,349.99442544,1.1870986882,32.6795720874,0.0,24.9203635341,199.362908273,2.18974228862,0.0,2.18974228862
 07/19  04:00:00,299.992013831,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975163593,0.0,2.18975163593
 07/19  05:00:00,332.2708469,0.0,0.0,0.0,49.8407270682,199.362908273,2.19217418687,0.0,2.19217418687
 07/19  06:00:00,759.695358133,39.8414568575,301.434229601,0.0,49.8407270682,199.362908273,4.36270179367,0.0,4.36270179367
 07/19  07:00:00,903.805516779,34.6760507241,322.91296061,0.0,149.522181205,199.362908273,6.56284482392,0.0,6.56284482392
 07/19  08:00:00,1435.83815605,54.6106416276,287.923848649,0.0,448.566543614,448.566543614,15.3776000291,0.0,15.3776000291
 07/19  09:00:00,1397.2214813,59.5685713398,282.904628379,0.0,448.566543614,448.566543614,15.3959500167,0.0,15.3959500167
 07/19  10:00:00,1351.69603815,60.8187246493,286.291123726,0.0,448.566543614,448.566543614,15.4011770388,0.0,15.4011770388
 07/19  11:00:00,1353.20698076,59.6251190429,289.772497714,0.0,448.566543614,448.566543614,19.8594514431,0.0,19.8594514431
 07/19  12:00:00,1299.01655731,53.224352909,291.474047603,0.0,448.566543614,398.725816546,22.147080858,0.0,22.147080858
 07/19  13:00:00,1359.38323609,61.2587805956,294.372852993,0.0,448.566543614,448.566543614,22.1218866297,0.0,22.1218866297
 07/19  14:00:00,1368.9013473,64.465068705,297.594198946,0.0,448.566543614,448.566543614,13.1793582418,0.0,13.1793582418
 07/19  15:00:00,1431.83072205,125.251138016,297.629210628,0.0,448.566543614,448.566543614,13.1770013337,0.0,13.1770013337
 07/19  16:00:00,1585.96639134,237.493019111,290.629049371,0.0,448.566543614,448.566543614,19.8369360163,0.0,19.8369360163
 07/19  17:00:00,1312.20640841,84.9679452905,283.621728387,0.0,348.885089477,398.725816546,8.76653545056,0.0,8.76653545056
 07/19  18:00:00,1075.34879525,40.0802354793,290.557365656,0.0,249.203635341,299.044362409,8.75026288072,0.0,8.75026288072
 07/19  19:00:00,1061.51594272,40.1162249946,300.231895881,0.0,249.203635341,299.044362409,6.55329336385,0.0,6.55329336385
 07/19  20:00:00,947.372567618,33.7538145481,316.341172852,0.0,149.522181205,249.203635341,6.55825229901,0.0,6.55825229901
 07/19  21:00:00,953.485710265,32.0668637307,322.958885499,0.0,149.522181205,249.203635341,4.36413926919,0.0,4.36413926919
 07/19  22:00:00,349.356772909,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896689004,0.0,2.1896689004
 07/19  23:00:00,325.400319738,0.395699562734,15.5344644399,0.0,24.9203635341,199.362908273,2.18973969315,0.0,2.18973969315
 07/19  24:00:00,335.108841471,0.791399125467,27.6012732288,0.0,24.9203635341,199.362908273,2.18966003834,0.0,2.18966003834
 07/20  01:00:00,287.76981449,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957527575,0.0,2.18957527575
 07/20  02:00:00,287.769814499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964466224,0.0,2.18964466224
 07/20  03:00:00,287.769814549,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971383768,0.0,2.18971383768
 07/20  04:00:00,299.992012424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947838207,0.0,2.18947838207
 07/20  05:00:00,332.270845207,0.0,0.0,0.0,49.8407270682,199.362908273,4.36414245145,0.0,4.36414245145
 07/20  06:00:00,767.584010287,42.369044679,303.095252592,0.0,49.8407270682,199.362908273,2.20368792819,0.0123915577168,2.19129637047
 07/20  07:00:00,894.402623164,35.1715815989,312.979860207,0.0,149.522181205,199.362908273,8.74334746634,0.0,8.74334746634
 07/20  08:00:00,1432.6156449,55.7340994451,282.374861057,0.0,448.566543614,448.566543614,13.1854329184,0.0,13.1854329184
 07/20  09:00:00,1396.55219024,59.9064197656,278.814836966,0.0,448.566543614,448.566543614,15.3957325476,0.0,15.3957325476
 07/20  10:00:00,1346.73523521,60.230969887,277.929424423,0.0,448.566543614,448.566543614,17.6008660116,0.0,17.6008660116
 07/20  11:00:00,1343.81234117,58.5128890065,276.710919718,0.0,448.566543614,448.566543614,17.6520454375,0.0,17.6520454375
 07/20  12:00:00,1291.02495613,51.3637374867,280.551515019,0.0,448.566543614,398.725816546,24.3576595866,0.0,24.3576595866
 07/20  13:00:00,1342.72075324,59.2085547399,274.551988654,0.0,448.566543614,448.566543614,22.1202230134,0.0,22.1202230134
 07/20  14:00:00,1346.64428846,60.7143357434,277.272531929,0.0,448.566543614,448.566543614,13.1747378092,0.0,13.1747378092
 07/20  15:00:00,1350.14167974,64.8591697244,277.556711693,0.0,448.566543614,448.566543614,13.1722659581,0.0,13.1722659581
 07/20  16:00:00,1400.28088851,67.4609472265,276.87094523,0.0,448.566543614,448.566543614,17.6335495805,0.0,17.6335495805
 07/20  17:00:00,1278.69047284,54.2727508883,280.189793363,0.0,348.885089477,398.725816546,10.9520209697,0.0,10.9520209697
 07/20  18:00:00,1080.64612181,40.7099095324,294.32118455,0.0,249.203635341,299.044362409,8.74945600095,0.0,8.74945600095
 07/20  19:00:00,1060.69434018,36.5091881134,303.017333602,0.0,249.203635341,299.044362409,6.55347050656,0.0,6.55347050656
 07/20  20:00:00,947.407841419,32.3092084538,317.821057021,0.0,149.522181205,249.203635341,6.55775854935,0.0,6.55775854935
 07/20  21:00:00,943.640139896,31.5334222895,313.646759223,0.0,149.522181205,249.203635341,4.36395242006,0.0,4.36395242006
 07/20  22:00:00,349.356771443,0.0,0.0,0.0,49.8407270682,199.362908273,2.18948448392,0.0,2.18948448392
 07/20  23:00:00,299.992012263,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955366722,0.0,2.18955366722
 07/20  24:00:00,287.769814444,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962272718,0.0,2.18962272718
 07/21  01:00:00,287.769813051,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968747161,0.0,2.18968747161
 07/21  02:00:00,287.769813116,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975384202,0.0,2.18975384202
 07/21  03:00:00,287.769813075,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951617383,0.0,2.18951617383
 07/21  04:00:00,299.992010834,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958270193,0.0,2.18958270193
 07/21  05:00:00,332.270842897,0.0,0.0,0.0,49.8407270682,199.362908273,2.46967220953,0.0,2.46967220953
 07/21  06:00:00,755.019541737,37.0857852581,300.76063301,0.0,49.8407270682,199.362908273,4.32780169837,0.242778711057,4.08502298731
 07/21  07:00:00,893.952979621,31.2721397543,318.054260796,0.0,149.522181205,199.362908273,6.59500303763,0.0,6.59500303763
 07/21  08:00:00,1454.2250045,39.8927714695,319.825562367,0.0,448.566543614,448.566543614,15.3417853933,0.0,15.3417853933
 07/21  09:00:00,1412.81416015,43.3611511506,311.611521614,0.0,448.566543614,448.566543614,15.3956383817,0.0,15.3956383817
 07/21  10:00:00,1353.80708748,45.6303812349,299.223543979,0.0,448.566543614,448.566543614,15.4004799646,0.0,15.4004799646
 07/21  11:00:00,1345.46996575,48.1557970924,288.357253588,0.0,448.566543614,448.566543614,19.8580870763,0.0,19.8580870763
 07/21  12:00:00,1296.30888722,44.9673399418,292.220673374,0.0,448.566543614,398.725816546,22.1444277964,0.0,22.1444277964
 07/21  13:00:00,1344.74989053,52.1423635182,283.647334668,0.0,448.566543614,448.566543614,22.1218645668,0.0,22.1218645668
 07/21  14:00:00,1343.42531965,53.2874978967,281.187003165,0.0,448.566543614,448.566543614,13.179401273,0.0,13.179401273
 07/21  15:00:00,1344.57665092,56.1035090695,279.522785343,0.0,448.566543614,448.566543614,13.176851374,0.0,13.176851374
