Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/21  16:00:00,1395.18969489,59.8171560568,277.52824408,0.0,448.566543614,448.566543614,19.835468267,0.0,19.835468267
 07/21  17:00:00,1280.39740069,53.1031884915,282.313938453,0.0,348.885089477,398.725816546,8.76537434022,0.0,8.76537434022
 07/21  18:00:00,1082.98314525,41.9942449206,295.373879424,0.0,249.203635341,299.044362409,8.74984480442,0.0,8.74984480442
 07/21  19:00:00,1066.12010218,36.7864915451,308.165797333,0.0,249.203635341,299.044362409,6.55296800685,0.0,6.55296800685
 07/21  20:00:00,936.052492953,31.6963075419,307.078615234,0.0,149.522181205,249.203635341,6.55785611609,0.0,6.55785611609
 07/21  21:00:00,909.053211914,31.3022464484,279.291008655,0.0,149.522181205,249.203635341,4.36436640762,0.0,4.36436640762
 07/21  22:00:00,349.35677007,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970084098,0.0,2.18970084098
 07/21  23:00:00,299.992010875,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896141571,0.0,2.1896141571
 07/21  24:00:00,287.769813096,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968035644,0.0,2.18968035644
 07/22  01:00:00,237.929084698,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974314947,0.0,2.18974314947
 07/22  02:00:00,237.929084681,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950333632,0.0,2.18950333632
 07/22  03:00:00,237.929084645,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956727919,0.0,2.18956727919
 07/22  04:00:00,250.151282457,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896310455,0.0,2.1896310455
 07/22  05:00:00,257.509750339,0.0,0.0,0.0,24.9203635341,149.522181205,4.3638038903,0.0,4.3638038903
 07/22  06:00:00,672.531999464,35.2180238974,225.535231997,0.0,49.8407270682,199.362908273,2.93242229994,0.741299369434,2.1911229305
 07/22  07:00:00,721.356322913,31.2721397543,250.041063413,0.0,49.8407270682,199.362908273,6.06080882601,1.69210424816,4.36870457785
 07/22  08:00:00,981.469228846,31.2721397543,257.194138121,0.0,249.203635341,249.203635341,6.98282330219,0.42959690638,6.55322639581
 07/22  09:00:00,961.080856739,31.2721397543,270.767348086,0.0,249.203635341,249.203635341,8.76534501888,0.0165230317245,8.74882198716
 07/22  10:00:00,928.049481683,31.4612253155,286.370289353,0.0,249.203635341,249.203635341,8.74309926809,0.0,8.74309926809
 07/22  11:00:00,944.282769413,32.215376459,301.847551039,0.0,249.203635341,249.203635341,8.75555993122,0.0,8.75555993122
 07/22  12:00:00,961.852546272,33.2050241634,318.42908692,0.0,249.203635341,249.203635341,8.74620535217,0.0,8.74620535217
 07/22  13:00:00,967.057501577,33.5437340902,323.295799395,0.0,249.203635341,249.203635341,6.56266696481,0.0,6.56266696481
 07/22  14:00:00,724.242739565,32.1156370182,331.114644172,0.0,74.7610906023,174.442544739,6.55353273223,0.0,6.55353273223
 07/22  15:00:00,725.950405479,32.1109630409,332.82792065,0.0,74.7610906023,174.442544739,6.54792741066,0.0,6.54792741066
 07/22  16:00:00,773.022778293,31.8234646994,331.29853226,0.0,74.7610906023,174.442544739,4.9851859748,0.0,4.9851859748
 07/22  17:00:00,736.905526914,31.3355755182,333.766946052,0.0,24.9203635341,149.522181205,3.7518239996,0.0,3.7518239996
 07/22  18:00:00,518.401562305,14.9611799114,169.204979259,0.0,24.9203635341,149.522181205,2.19138143584,0.0,2.19138143584
 07/22  19:00:00,272.223406729,0.0,0.0,0.0,24.9203635341,149.522181205,4.36274659309,0.0,4.36274659309
 07/22  20:00:00,297.854405749,0.0,0.0,0.0,24.9203635341,149.522181205,2.19124035491,0.0,2.19124035491
 07/22  21:00:00,299.04194763,0.0,0.0,0.0,24.9203635341,149.522181205,4.36554467053,0.0,4.36554467053
 07/22  22:00:00,274.595678017,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957557025,0.0,2.18957557025
 07/22  23:00:00,250.151282416,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963914068,0.0,2.18963914068
 07/22  24:00:00,237.929084652,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970261007,0.0,2.18970261007
 07/23  01:00:00,237.928615297,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878275431,0.0,2.18878275431
 07/23  02:00:00,237.928615213,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877229396,0.0,2.18877229396
 07/23  03:00:00,237.928615027,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887617306,0.0,2.1887617306
 07/23  04:00:00,250.15081276,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  05:00:00,257.509279951,0.0,0.0,0.0,24.9203635341,149.522181205,4.3622964415,0.0,4.3622964415
 07/23  06:00:00,272.221999811,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869357444,0.0,2.18869357444
 07/23  07:00:00,296.666395192,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  08:00:00,296.666395189,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893202953,0.0,2.18893202953
 07/23  09:00:00,259.999801993,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889210629,0.0,2.1889210629
 07/23  10:00:00,211.111010909,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891008501,0.0,2.18891008501
 07/23  11:00:00,211.111946994,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050115888,0.0,2.19050115888
 07/23  12:00:00,282.286602746,4.21599428481,54.9872305883,0.0,24.9203635341,149.522181205,2.19052657919,0.0,2.19052657919
 07/23  13:00:00,593.638587948,21.9086971402,291.823191587,0.0,24.9203635341,149.522181205,4.36599463426,0.0,4.36599463426
 07/23  14:00:00,514.355545034,17.5954325755,225.766264735,0.0,24.9203635341,149.522181205,2.19056798482,0.0,2.19056798482
 07/23  15:00:00,607.891642187,23.1091317528,301.913861913,0.0,24.9203635341,149.522181205,2.18888464492,0.0,2.18888464492
 07/23  16:00:00,650.231312209,20.941403733,299.53217449,0.0,24.9203635341,149.522181205,2.18892355403,0.0,2.18892355403
 07/23  17:00:00,713.41467085,24.4209082,319.92953667,0.0,24.9203635341,149.522181205,2.18891265042,0.0,2.18891265042
 07/23  18:00:00,682.019915751,21.0488178966,294.556543767,0.0,24.9203635341,149.522181205,2.18890175327,0.0,2.18890175327
 07/23  19:00:00,686.3229608,23.8693036415,317.976637829,0.0,24.9203635341,149.522181205,2.18847567293,0.0,2.18847567293
 07/23  20:00:00,297.852999704,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888290527,0.0,2.1888290527
 07/23  21:00:00,299.041008601,0.0,0.0,0.0,24.9203635341,149.522181205,2.191007458,0.0,2.191007458
 07/23  22:00:00,274.595208629,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877331081,0.0,2.18877331081
 07/23  23:00:00,250.150812955,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876237453,0.0,2.18876237453
 07/23  24:00:00,237.928614976,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875145698,0.0,2.18875145698
 07/24  01:00:00,287.769809046,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957303212,0.0,2.18957303212
 07/24  02:00:00,287.769809071,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896317228,0.0,2.1896317228
 07/24  03:00:00,287.769809121,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969025795,0.0,2.18969025795
 07/24  04:00:00,299.99200699,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974865941,0.0,2.18974865941
 07/24  05:00:00,332.270835987,0.0,0.0,0.0,49.8407270682,199.362908273,2.19213770554,0.0,2.19213770554
 07/24  06:00:00,761.099745053,34.9018773277,310.725709123,0.0,49.8407270682,199.362908273,16.7625872292,12.3999861604,4.36260106877
 07/24  07:00:00,879.727593111,31.2721397543,306.173202677,0.0,149.522181205,199.362908273,21.8029696278,15.2406202205,6.56234940729
 07/24  08:00:00,1441.35021953,33.2402778679,316.509389864,0.0,448.566543614,448.566543614,15.3782360386,0.0,15.3782360386
 07/24  09:00:00,1412.5360745,36.2965588266,318.877832061,0.0,448.566543614,448.566543614,15.3969230319,0.0,15.3969230319
 07/24  10:00:00,1351.48953077,39.8496401668,302.686760359,0.0,448.566543614,448.566543614,15.3992806655,0.0,15.3992806655
 07/24  11:00:00,1345.17290952,41.4927082613,295.902165683,0.0,448.566543614,448.566543614,17.6490044411,0.0,17.6490044411
 07/24  12:00:00,1286.56815808,39.3094627776,291.268881737,0.0,448.566543614,398.725816546,24.3552305312,0.0,24.3552305312
 07/24  13:00:00,1342.79289701,45.9027866241,291.033413117,0.0,448.566543614,448.566543614,22.1169772812,0.0,22.1169772812
 07/24  14:00:00,1346.15827154,46.9120397869,293.138084693,0.0,448.566543614,448.566543614,13.1729180974,0.0,13.1729180974
 07/24  15:00:00,1346.74624535,45.8087541395,294.410708643,0.0,448.566543614,448.566543614,13.1700364189,0.0,13.1700364189
 07/24  16:00:00,1403.60443341,44.1275301804,302.550700341,0.0,448.566543614,448.566543614,17.6294619368,0.0,17.6294619368
 07/24  17:00:00,1316.49652192,37.44561384,334.552834837,0.0,348.885089477,398.725816546,10.951054969,0.0,10.951054969
 07/24  18:00:00,1116.26410258,31.6504835731,339.22232991,0.0,249.203635341,299.044362409,8.7497903474,0.0,8.7497903474
 07/24  19:00:00,1088.6440566,31.446265021,336.029989285,0.0,249.203635341,299.044362409,6.55193417278,0.0,6.55193417278
 07/24  20:00:00,963.878066681,31.2721397543,336.658991644,0.0,149.522181205,249.203635341,11.3779981074,4.82095225349,6.55704585395
 07/24  21:00:00,935.897504298,31.2721397543,311.210843235,0.0,149.522181205,249.203635341,17.811402635,15.6195386983,2.19186393666
 07/24  22:00:00,349.356766286,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974924303,0.0,2.18974924303
 07/24  23:00:00,299.99200706,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956413923,0.0,2.18956413923
 07/24  24:00:00,287.76980925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962261612,0.0,2.18962261612
 07/25  01:00:00,287.76980801,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967869173,0.0,2.18967869173
 07/25  02:00:00,287.769807994,0.0,0.0,0.0,24.9203635341,199.362908273,4.35922361767,0.0,4.35922361767
 07/25  03:00:00,287.769807943,0.0,0.0,0.0,24.9203635341,199.362908273,2.189545079,0.0,2.189545079
 07/25  04:00:00,299.992005722,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960126868,0.0,2.18960126868
 07/25  05:00:00,332.270834032,0.0,0.0,0.0,49.8407270682,199.362908273,2.19198374964,0.0,2.19198374964
 07/25  06:00:00,755.858640133,35.1493027424,303.841774553,0.0,49.8407270682,199.362908273,20.1014815671,15.7391920948,4.36228947226
 07/25  07:00:00,879.439778148,31.2721397543,306.264271165,0.0,149.522181205,199.362908273,21.9213629849,15.3595484661,6.5618145188
 07/25  08:00:00,1451.0240222,34.2815113708,323.170051706,0.0,448.566543614,448.566543614,15.4537430309,0.0751516241965,15.3785914067
 07/25  09:00:00,1408.73133966,38.1886191133,312.70127771,0.0,448.566543614,448.566543614,15.3931020542,0.0,15.3931020542
 07/25  10:00:00,1350.18636611,42.4477182898,299.278806333,0.0,448.566543614,448.566543614,15.3978514081,0.0,15.3978514081
 07/25  11:00:00,1349.37533673,45.262697567,296.132668465,0.0,448.566543614,448.566543614,17.6493172321,0.0,17.6493172321
 07/25  12:00:00,1301.43699891,42.0243199587,301.143240163,0.0,448.566543614,398.725816546,24.3548672256,0.0,24.3548672256
 07/25  13:00:00,1350.91550702,48.6010593893,294.394613957,0.0,448.566543614,448.566543614,19.9073701639,0.0,19.9073701639
 07/25  14:00:00,1346.12466872,49.4349998766,289.968550304,0.0,448.566543614,448.566543614,15.3700601295,0.0,15.3700601295
 07/25  15:00:00,1349.15787493,51.7090385914,292.762377675,0.0,448.566543614,448.566543614,13.1679333761,0.0,13.1679333761
 07/25  16:00:00,1391.85592734,49.6292875935,289.521034666,0.0,448.566543614,448.566543614,17.6312718497,0.0,17.6312718497
 07/25  17:00:00,1281.79588129,39.7068466995,299.431774012,0.0,348.885089477,398.725816546,10.9513657521,0.0,10.9513657521
 07/25  18:00:00,1089.56502555,33.1640111874,311.709497884,0.0,249.203635341,299.044362409,8.74827387673,0.0,8.74827387673
 07/25  19:00:00,1046.0113032,32.9766870864,295.683295978,0.0,249.203635341,299.044362409,4.37564757181,0.0,4.37564757181
 07/25  20:00:00,931.566490121,31.4116365734,304.225943578,0.0,149.522181205,249.203635341,8.73607723511,0.0,8.73607723511
 07/25  21:00:00,944.045663104,31.2721397543,315.334236485,0.0,149.522181205,249.203635341,2.19194596628,0.0,2.19194596628
 07/25  22:00:00,349.356764716,0.0,0.0,0.0,49.8407270682,199.362908273,2.18973109008,0.0,2.18973109008
 07/25  23:00:00,299.992005599,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948394399,0.0,2.18948394399
 07/25  24:00:00,287.769807788,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954008236,0.0,2.18954008236
 07/26  01:00:00,287.769806588,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959356952,0.0,2.18959356952
 07/26  02:00:00,287.769806634,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964747992,0.0,2.18964747992
 07/26  03:00:00,287.769806694,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970123535,0.0,2.18970123535
 07/26  04:00:00,299.992004533,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945304978,0.0,2.18945304978
 07/26  05:00:00,332.270832656,0.0,0.0,0.0,49.8407270682,199.362908273,4.36399739519,0.0,4.36399739519
 07/26  06:00:00,790.760806135,35.4384297755,335.235699684,0.0,49.8407270682,199.362908273,4.05618054583,1.86497229625,2.19120824957
 07/26  07:00:00,907.141569123,32.7737697213,328.114535083,0.0,149.522181205,199.362908273,11.5556286852,2.81316075221,8.742467933
 07/26  08:00:00,1428.88919152,42.0252503531,293.892791041,0.0,448.566543614,448.566543614,13.182810501,0.0,13.182810501
 07/26  09:00:00,1390.46765602,46.8400228013,289.264689692,0.0,448.566543614,448.566543614,15.3939202063,0.0,15.3939202063
 07/26  10:00:00,1347.13928874,49.0546664086,292.424495959,0.0,448.566543614,448.566543614,15.4001429683,0.0,15.4001429683
 07/26  11:00:00,1347.31968422,49.7782301862,291.537917354,0.0,448.566543614,448.566543614,19.8536885718,0.0,19.8536885718
 07/26  12:00:00,1296.94426692,45.5189395055,294.637561607,0.0,448.566543614,398.725816546,22.1402382958,0.0,22.1402382958
 07/26  13:00:00,1349.53551965,53.0070676041,290.204790159,0.0,448.566543614,448.566543614,22.1166765876,0.0,22.1166765876
 07/26  14:00:00,1347.6489706,53.8975191147,287.816422134,0.0,448.566543614,448.566543614,13.1782019298,0.0,13.1782019298
 07/26  15:00:00,1349.34834593,57.1568240451,286.802275694,0.0,448.566543614,448.566543614,13.1751668945,0.0,13.1751668945
 07/26  16:00:00,1398.69117808,60.9206074355,283.899610901,0.0,448.566543614,448.566543614,17.6306867449,0.0,17.6306867449
 07/26  17:00:00,1279.64199057,53.9555141895,284.518999087,0.0,348.885089477,398.725816546,10.952049102,0.0,10.952049102
 07/26  18:00:00,1079.72158384,42.9501422291,292.947418064,0.0,249.203635341,299.044362409,8.74813856597,0.0,8.74813856597
 07/26  19:00:00,1063.67191263,39.1870435948,303.317074541,0.0,249.203635341,299.044362409,6.55166679466,0.0,6.55166679466
 07/26  20:00:00,954.854304362,32.2478392715,325.328917181,0.0,149.522181205,249.203635341,6.55687938418,0.0,6.55687938418
 07/26  21:00:00,943.116210172,31.4189872011,314.025584166,0.0,149.522181205,249.203635341,4.36391107028,0.0,4.36391107028
 07/26  22:00:00,349.356763422,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969576627,0.0,2.18969576627
 07/26  23:00:00,299.99200439,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944742786,0.0,2.18944742786
 07/26  24:00:00,287.769806549,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950126848,0.0,2.18950126848
 07/27  01:00:00,287.769805368,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955189975,0.0,2.18955189975
 07/27  02:00:00,287.769805395,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960356483,0.0,2.18960356483
 07/27  03:00:00,287.769805439,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965508764,0.0,2.18965508764
 07/27  04:00:00,299.992003297,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970648925,0.0,2.18970648925
 07/27  05:00:00,332.270830943,0.0,0.0,0.0,49.8407270682,199.362908273,4.36383486996,0.0,4.36383486996
 07/27  06:00:00,749.328843354,36.1545033314,296.019339018,0.0,49.8407270682,199.362908273,2.19108837152,0.0,2.19108837152
 07/27  07:00:00,907.602318794,33.0243068554,328.56989382,0.0,149.522181205,199.362908273,8.74184570215,0.0,8.74184570215
 07/27  08:00:00,1435.9855515,45.0226074441,297.105684466,0.0,448.566543614,448.566543614,13.1790789473,0.0,13.1790789473
 07/27  09:00:00,1395.68071737,50.5640250933,289.768751721,0.0,448.566543614,448.566543614,15.3929766138,0.0,15.3929766138
 07/27  10:00:00,1347.66042591,52.6073884846,289.33089884,0.0,448.566543614,448.566543614,15.3991353915,0.0,15.3991353915
 07/27  11:00:00,1347.27895779,52.7128232169,288.647117486,0.0,448.566543614,448.566543614,19.8544235133,0.0,19.8544235133
 07/27  12:00:00,1293.01623187,47.9267885045,288.642392878,0.0,448.566543614,398.725816546,22.1414041739,0.0,22.1414041739
 07/27  13:00:00,1343.53549076,55.8239191291,281.429801552,0.0,448.566543614,448.566543614,22.1159698567,0.0,22.1159698567
 07/27  14:00:00,1342.15085673,55.8871074177,279.714089645,0.0,448.566543614,448.566543614,13.1731135196,0.0,13.1731135196
 07/27  15:00:00,1344.64412931,60.2143016427,277.440930536,0.0,448.566543614,448.566543614,13.1699813027,0.0,13.1699813027
 07/27  16:00:00,1395.82491593,65.063072733,274.469723777,0.0,448.566543614,448.566543614,17.6286134683,0.0,17.6286134683
 07/27  17:00:00,1275.63380339,53.4203298912,277.376960873,0.0,348.885089477,398.725816546,10.950595273,0.0,10.950595273
 07/27  18:00:00,1072.68067546,40.7689279025,286.296757093,0.0,249.203635341,299.044362409,8.7493525884,0.0,8.7493525884
 07/27  19:00:00,1055.75951605,37.1522684522,297.439455769,0.0,249.203635341,299.044362409,6.55159767261,0.0,6.55159767261
 07/27  20:00:00,961.612014213,32.6983430451,323.092460483,0.0,149.522181205,249.203635341,6.55661881079,0.0,6.55661881079
 07/27  21:00:00,969.4410688,31.6737045339,339.307420188,0.0,149.522181205,249.203635341,2.19173929832,0.0,2.19173929832
 07/27  22:00:00,349.356762556,0.0,0.0,0.0,49.8407270682,199.362908273,2.18968738584,0.0,2.18968738584
 07/27  23:00:00,375.098572124,1.1870986882,45.4090073577,0.0,24.9203635341,199.362908273,2.18943599535,0.0,2.18943599535
 07/27  24:00:00,287.769805611,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963930261,0.0,2.18963930261
 07/28  01:00:00,342.847805922,1.1870986882,25.6648638743,0.0,24.9203635341,199.362908273,2.18953695683,0.0,2.18953695683
 07/28  02:00:00,287.769804492,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970850072,0.0,2.18970850072
 07/28  03:00:00,287.769804446,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963593333,0.0,2.18963593333
 07/28  04:00:00,299.992002284,0.0,0.0,0.0,24.9203635341,199.362908273,4.35911849725,0.0,4.35911849725
 07/28  05:00:00,332.270828672,0.0,0.0,0.0,49.8407270682,199.362908273,2.19179836874,0.0,2.19179836874
 07/28  06:00:00,751.359097441,38.0414898597,293.140832987,0.0,49.8407270682,199.362908273,2.30133150673,0.109985876691,2.19134563004
 07/28  07:00:00,883.328771153,31.2819196975,307.713682349,0.0,149.522181205,199.362908273,8.74318922509,0.0,8.74318922509
 07/28  08:00:00,1454.23787119,39.875838778,321.090027196,0.0,448.566543614,448.566543614,13.1835522493,0.0,13.1835522493
 07/28  09:00:00,1419.15201933,43.9272627183,318.580928623,0.0,448.566543614,448.566543614,15.392365684,0.0,15.392365684
 07/28  10:00:00,1360.18534307,45.9542426302,305.284909247,0.0,448.566543614,448.566543614,15.3983088951,0.0,15.3983088951
 07/28  11:00:00,1345.76117655,47.172403078,290.957398642,0.0,448.566543614,448.566543614,19.8535732671,0.0,19.8535732671
 07/28  12:00:00,1297.66669977,43.0504254904,297.200572005,0.0,448.566543614,398.725816546,22.139427161,0.0,22.139427161
 07/28  13:00:00,1349.1302276,50.1938119028,291.512118147,0.0,448.566543614,448.566543614,22.1154317757,0.0,22.1154317757
 07/28  14:00:00,1346.30893682,52.4206913068,287.722249055,0.0,448.566543614,448.566543614,13.1774890015,0.0,13.1774890015
 07/28  15:00:00,1348.38348969,54.6668568935,288.568046735,0.0,448.566543614,448.566543614,13.174284722,0.0,13.174284722
 07/28  16:00:00,1397.79973253,56.0020917975,288.145709843,0.0,448.566543614,448.566543614,17.629074797,0.0,17.629074797
 07/28  17:00:00,1281.43338095,44.8059920751,294.177242708,0.0,348.885089477,398.725816546,10.9510885024,0.0,10.9510885024
 07/28  18:00:00,1084.1561761,34.870865034,304.903452701,0.0,249.203635341,299.044362409,8.75026641819,0.0,8.75026641819
 07/28  19:00:00,1058.18197572,32.8878360288,305.523149334,0.0,249.203635341,299.044362409,6.55273750183,0.0,6.55273750183
 07/28  20:00:00,942.946917356,31.4084099885,307.287471565,0.0,149.522181205,249.203635341,6.55667453638,0.0,6.55667453638
 07/28  21:00:00,946.974062028,31.2856359906,318.380401137,0.0,149.522181205,249.203635341,4.36394079396,0.0,4.36394079396
 07/28  22:00:00,349.356761162,0.0,0.0,0.0,49.8407270682,199.362908273,2.18947984498,0.0,2.18947984498
 07/28  23:00:00,299.992002058,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895291729,0.0,2.1895291729
 07/28  24:00:00,287.769804277,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957842877,0.0,2.18957842877
 07/29  01:00:00,237.929076152,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962442325,0.0,2.18962442325
 07/29  02:00:00,237.929076202,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967167818,0.0,2.18967167818
 07/29  03:00:00,237.92907626,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971881149,0.0,2.18971881149
 07/29  04:00:00,250.151274007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946522586,0.0,2.18946522586
 07/29  05:00:00,266.053402971,0.0,0.0,0.0,24.9203635341,149.522181205,2.19196715365,0.0,2.19196715365
 07/29  06:00:00,778.992324337,35.1266031217,325.608341318,0.0,49.8407270682,199.362908273,16.8031459817,12.4407180662,4.36242791546
 07/29  07:00:00,796.962621756,31.2745299497,321.104216662,0.0,49.8407270682,199.362908273,20.6069096749,16.2384285248,4.36848115004
 07/29  08:00:00,1053.91211319,31.3150703673,327.700515536,0.0,249.203635341,249.203635341,10.5456882814,3.99286689573,6.55282138571
 07/29  09:00:00,1024.40826566,31.2721397543,334.135325594,0.0,249.203635341,249.203635341,9.61847609993,0.869325674802,8.74915042513
 07/29  10:00:00,979.87846281,31.2721397543,338.388175865,0.0,249.203635341,249.203635341,6.84361893195,0.28149892798,6.56212000397
 07/29  11:00:00,984.146616944,31.3314011409,342.5954116,0.0,249.203635341,249.203635341,9.44158243115,0.00206985076873,9.43951258038
 07/29  12:00:00,980.925312696,31.5442238953,339.162686498,0.0,249.203635341,249.203635341,8.06162986826,0.0,8.06162986826
 07/29  13:00:00,958.198385917,31.3816291355,317.029934665,0.0,249.203635341,249.203635341,8.74246021108,0.0,8.74246021108
 07/29  14:00:00,702.699792179,31.2721397543,311.041711789,0.0,74.7610906023,174.442544739,11.1350587103,4.58309172559,6.55196698468
 07/29  15:00:00,715.579528175,31.2721397543,323.291954083,0.0,74.7610906023,174.442544739,9.61499332882,5.24307077421,4.37192255461
 07/29  16:00:00,776.016375837,31.2721397543,334.83310891,0.0,74.7610906023,174.442544739,20.3701858949,13.8203074794,6.54987841549
 07/29  17:00:00,748.739039461,31.2721397543,345.63460282,0.0,24.9203635341,149.522181205,41.2663120173,39.0750887977,2.19122321968
 07/29  18:00:00,296.667790274,0.0,0.0,0.0,24.9203635341,149.522181205,4.36226075144,0.0,4.36226075144
 07/29  19:00:00,272.223394464,0.0,0.0,0.0,24.9203635341,149.522181205,2.19124011874,0.0,2.19124011874
 07/29  20:00:00,306.398060647,0.0,0.0,0.0,24.9203635341,149.522181205,2.1911096825,0.0,2.1911096825
 07/29  21:00:00,299.04193243,0.0,0.0,0.0,24.9203635341,149.522181205,4.36550387451,0.0,4.36550387451
 07/29  22:00:00,274.595669548,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951896731,0.0,2.18951896731
 07/29  23:00:00,250.151273955,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956614929,0.0,2.18956614929
 07/29  24:00:00,237.929076181,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961326394,0.0,2.18961326394
 07/30  01:00:00,237.9286088,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874109316,0.0,2.18874109316
 07/30  02:00:00,237.92860881,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871580081,0.0,2.18871580081
 07/30  03:00:00,237.928608708,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869043852,0.0,2.18869043852
 07/30  04:00:00,250.150806291,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886650292,0.0,2.1886650292
 07/30  05:00:00,266.052934922,0.0,0.0,0.0,24.9203635341,149.522181205,2.19121379203,0.0,2.19121379203
 07/30  06:00:00,272.221993247,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882586194,0.0,2.18882586194
 07/30  07:00:00,296.666388691,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880019636,0.0,2.18880019636
 07/30  08:00:00,296.666388566,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  09:00:00,259.999795308,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877453566,0.0,2.18877453566
 07/30  10:00:00,211.111004312,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874888416,0.0,2.18874888416
 07/30  11:00:00,211.111937343,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020242568,0.0,2.19020242568
 07/30  12:00:00,211.111937661,0.0,0.0,0.0,24.9203635341,149.522181205,4.36043449652,0.0,4.36043449652
 07/30  13:00:00,211.11333655,0.0,0.0,0.0,24.9203635341,149.522181205,2.19279060829,0.0,2.19279060829
 07/30  14:00:00,211.111937574,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048898618,0.0,2.19048898618
 07/30  15:00:00,211.11100413,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887835304,0.0,2.18887835304
 07/30  16:00:00,330.221225641,4.21599428481,54.5077762361,0.0,24.9203635341,149.522181205,2.18885262868,0.0,2.18885262868
 07/30  17:00:00,433.919524578,8.43198856962,105.825368437,0.0,24.9203635341,149.522181205,2.1888773301,0.0,2.1888773301
 07/30  18:00:00,430.276174952,8.63307756404,102.315011983,0.0,24.9203635341,149.522181205,2.18880129199,0.0,2.18880129199
 07/30  19:00:00,543.199893186,16.8110401913,191.190814668,0.0,24.9203635341,149.522181205,2.18887536006,0.0,2.18887536006
 07/30  20:00:00,323.344636443,0.402177988846,7.14825570567,0.0,24.9203635341,149.522181205,2.18874987752,0.0,2.18874987752
 07/30  21:00:00,299.040997241,0.0,0.0,0.0,24.9203635341,149.522181205,2.19129817186,0.0,2.19129817186
 07/30  22:00:00,274.595202154,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866319472,0.0,2.18866319472
 07/30  23:00:00,250.150806399,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888464238,0.0,2.18888464238
 07/30  24:00:00,237.928608378,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/31  01:00:00,287.76980122,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966683659,0.0,2.18966683659
 07/31  02:00:00,287.769801245,0.0,0.0,0.0,24.9203635341,199.362908273,4.35916345275,0.0,4.35916345275
 07/31  03:00:00,287.769801231,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949681976,0.0,2.18949681976
 07/31  04:00:00,299.991999034,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954020835,0.0,2.18954020835
 07/31  05:00:00,340.814490041,0.0,0.0,0.0,49.8407270682,199.362908273,2.19189042006,0.0,2.19189042006
 07/31  06:00:00,588.356976123,34.8393626135,147.307261613,0.0,49.8407270682,199.362908273,20.1180958321,15.7558819455,4.36221388657
 07/31  07:00:00,780.09889726,31.2721397543,216.215128824,0.0,149.522181205,199.362908273,24.137796183,17.5755745935,6.56222158959
 07/31  08:00:00,1395.26844097,35.3204353431,275.565391996,0.0,448.566543614,448.566543614,14.2572127534,1.07387457512,13.1833381783
 07/31  09:00:00,1382.79487848,38.9332440511,292.844793979,0.0,448.566543614,448.566543614,15.6944185085,0.302678746605,15.3917397619
 07/31  10:00:00,1363.19504881,40.784290158,316.007019233,0.0,448.566543614,448.566543614,15.3973401396,0.0,15.3973401396
 07/31  11:00:00,1357.75430366,41.662659378,307.134842541,0.0,448.566543614,448.566543614,19.8516450344,0.0,19.8516450344
 07/31  12:00:00,1298.93424993,38.9412288681,301.548945878,0.0,448.566543614,398.725816546,22.1373954014,0.0,22.1373954014
 07/31  13:00:00,1349.19034543,45.4510844868,296.084113413,0.0,448.566543614,448.566543614,22.1146848213,0.0,22.1146848213
 07/31  14:00:00,1346.28358707,46.5125944945,293.062144932,0.0,448.566543614,448.566543614,13.1753262286,0.0,13.1753262286
 07/31  15:00:00,1350.83119261,48.6620292988,294.972373304,0.0,448.566543614,448.566543614,13.171893317,0.0,13.171893317
 07/31  16:00:00,1399.73674719,53.2390282581,292.886893874,0.0,448.566543614,448.566543614,17.6286042775,0.0,17.6286042775
 07/31  17:00:00,1282.7265312,47.4727992019,294.505580647,0.0,348.885089477,398.725816546,10.950228605,0.0,10.950228605
 07/31  18:00:00,1086.29258391,36.7457460965,305.848435037,0.0,249.203635341,299.044362409,8.74779450431,0.0,8.74779450431
 07/31  19:00:00,1066.92043469,33.8314435039,312.713538283,0.0,249.203635341,299.044362409,6.55216081602,0.0,6.55216081602
 07/31  20:00:00,975.149742016,31.2721397543,338.454447988,0.0,149.522181205,249.203635341,6.55756004498,0.0,6.55756004498
 07/31  21:00:00,955.936101023,31.2721397543,328.203305557,0.0,149.522181205,249.203635341,2.20460686729,0.0126969673886,2.1919098999
 07/31  22:00:00,349.3567585,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967996719,0.0,2.18967996719
 07/31  23:00:00,299.991999257,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960167023,0.0,2.18960167023
 07/31  24:00:00,287.769801452,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964483562,0.0,2.18964483562
 08/01  01:00:00,287.769800478,0.0,0.0,0.0,24.9203635341,199.362908273,4.35911411379,0.0,4.35911411379
 08/01  02:00:00,287.769800431,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946968272,0.0,2.18946968272
 08/01  03:00:00,287.769800385,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951132722,0.0,2.18951132722
 08/01  04:00:00,299.991998169,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955287124,0.0,2.18955287124
 08/01  05:00:00,340.814488639,0.0,0.0,0.0,49.8407270682,199.362908273,2.19189860906,0.0,2.19189860906
 08/01  06:00:00,748.158585948,35.3371974154,291.107428996,0.0,49.8407270682,199.362908273,5.87185001438,1.50935168789,4.36249832649
 08/01  07:00:00,864.510813779,31.8055210564,286.453505506,0.0,149.522181205,199.362908273,7.44315397944,0.880427017971,6.56272696147
 08/01  08:00:00,1434.03991531,40.841012339,298.692317636,0.0,448.566543614,448.566543614,13.1831295256,0.0,13.1831295256
 08/01  09:00:00,1394.32134405,46.7412602572,289.738698215,0.0,448.566543614,448.566543614,15.3913898922,0.0,15.3913898922
 08/01  10:00:00,1344.49605474,49.6148235338,285.943694104,0.0,448.566543614,448.566543614,15.3968843003,0.0,15.3968843003
 08/01  11:00:00,1345.64257306,49.9521565356,287.152827004,0.0,448.566543614,448.566543614,19.8508585229,0.0,19.8508585229
 08/01  12:00:00,1294.51767547,46.3449156946,289.531753574,0.0,448.566543614,398.725816546,22.1382797751,0.0,22.1382797751
 08/01  13:00:00,1347.87644001,54.8511715479,285.113704157,0.0,448.566543614,448.566543614,22.113334729,0.0,22.113334729
 08/01  14:00:00,1344.79829986,52.5548989999,284.556280143,0.0,448.566543614,448.566543614,13.1745183639,0.0,13.1745183639
 08/01  15:00:00,1344.46829549,50.3884330863,285.483063529,0.0,448.566543614,448.566543614,13.1710338625,0.0,13.1710338625
 08/01  16:00:00,1398.11047789,58.1312981832,283.00170644,0.0,448.566543614,448.566543614,17.6288580282,0.0,17.6288580282
 08/01  17:00:00,1281.61022754,52.7757875281,285.436276544,0.0,348.885089477,398.725816546,10.9508531687,0.0,10.9508531687
 08/01  18:00:00,1083.3254391,37.0882051303,300.7492872,0.0,249.203635341,299.044362409,8.74829198137,0.0,8.74829198137
 08/01  19:00:00,1065.40570114,35.2656797834,308.972245828,0.0,249.203635341,299.044362409,6.5516560583,0.0,6.5516560583
 08/01  20:00:00,964.136167707,31.9106613828,326.404313398,0.0,149.522181205,249.203635341,6.55703066545,0.0,6.55703066545
 08/01  21:00:00,960.802789719,31.4500663075,330.892787543,0.0,149.522181205,249.203635341,2.19173993319,0.0,2.19173993319
 08/01  22:00:00,349.356757459,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896907082,0.0,2.1896907082
 08/01  23:00:00,299.991998292,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943110246,0.0,2.18943110246
 08/01  24:00:00,287.769800428,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947267851,0.0,2.18947267851
 08/02  01:00:00,287.769799482,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951252506,0.0,2.18951252506
 08/02  02:00:00,287.769799477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955245683,0.0,2.18955245683
 08/02  03:00:00,287.769799488,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959226943,0.0,2.18959226943
 08/02  04:00:00,299.991997313,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896319821,0.0,2.1896319821
 08/02  05:00:00,340.814487524,0.0,0.0,0.0,49.8407270682,199.362908273,4.36380699194,0.0,4.36380699194
 08/02  06:00:00,747.488528661,36.6746975703,297.289497343,0.0,49.8407270682,199.362908273,2.20348759881,0.0122361201529,2.19125147865
 08/02  07:00:00,869.472273216,33.3145029959,295.865610608,0.0,149.522181205,199.362908273,8.74247842503,0.0,8.74247842503
 08/02  08:00:00,1448.17467442,46.2692320123,308.939764028,0.0,448.566543614,448.566543614,13.1816687678,0.0,13.1816687678
 08/02  09:00:00,1396.99001203,51.3810460381,288.71273364,0.0,448.566543614,448.566543614,15.391736646,0.0,15.391736646
 08/02  10:00:00,1346.55472381,53.2699751409,287.143707134,0.0,448.566543614,448.566543614,15.397147106,0.0,15.397147106
 08/02  11:00:00,1348.65936784,54.0126173487,289.418552604,0.0,448.566543614,448.566543614,19.8508433284,0.0,19.8508433284
 08/02  12:00:00,1297.69858514,50.0906756721,292.502972974,0.0,448.566543614,398.725816546,22.1364931979,0.0,22.1364931979
 08/02  13:00:00,1354.1226303,58.3796329233,291.04922799,0.0,448.566543614,448.566543614,22.1129926603,0.0,22.1129926603
 08/02  14:00:00,1356.33601656,59.7497988948,292.857472302,0.0,448.566543614,448.566543614,13.1725221992,0.0,13.1725221992
 08/02  15:00:00,1364.66857597,60.9656649596,297.798475548,0.0,448.566543614,448.566543614,13.1689574674,0.0,13.1689574674
 08/02  16:00:00,1425.13127392,67.4530563075,299.988873717,0.0,448.566543614,448.566543614,17.625982437,0.0,17.625982437
 08/02  17:00:00,1300.96093384,55.8815536218,300.867056181,0.0,348.885089477,398.725816546,10.9505101188,0.0,10.9505101188
 08/02  18:00:00,1081.01741591,42.420785542,297.972949607,0.0,249.203635341,299.044362409,8.74802188237,0.0,8.74802188237
 08/02  19:00:00,1062.97499977,38.679067361,305.02452572,0.0,249.203635341,299.044362409,4.37480217573,0.0,4.37480217573
 08/02  20:00:00,973.053047395,32.0865736396,335.764914453,0.0,149.522181205,249.203635341,8.73649503027,0.0,8.73649503027
 08/02  21:00:00,965.635145591,31.4252012326,336.33417057,0.0,149.522181205,249.203635341,2.19183913703,0.0,2.19183913703
 08/02  22:00:00,349.356756218,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963110361,0.0,2.18963110361
 08/02  23:00:00,299.99199713,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966974392,0.0,2.18966974392
 08/02  24:00:00,287.769799385,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940978394,0.0,2.18940978394
 08/03  01:00:00,287.769798488,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944780772,0.0,2.18944780772
 08/03  02:00:00,287.769798486,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948613795,0.0,2.18948613795
 08/03  03:00:00,287.769798497,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952435847,0.0,2.18952435847
 08/03  04:00:00,299.991996321,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956248658,0.0,2.18956248658
 08/03  05:00:00,340.814486592,0.0,0.0,0.0,49.8407270682,199.362908273,4.36351801664,0.0,4.36351801664
 08/03  06:00:00,755.302737419,35.9259378911,304.565572105,0.0,49.8407270682,199.362908273,2.1909540511,0.0,2.1909540511
 08/03  07:00:00,888.399774994,33.5320842234,311.446968103,0.0,149.522181205,199.362908273,8.79793631403,0.0559773900623,8.74195892397
 08/03  08:00:00,1433.43510459,46.3209059008,293.418243163,0.0,448.566543614,448.566543614,13.1797596124,0.0,13.1797596124
 08/03  09:00:00,1387.0951073,50.856974902,283.232495229,0.0,448.566543614,448.566543614,15.3908373922,0.0,15.3908373922
 08/03  10:00:00,1347.55521775,52.9568503646,290.937954569,0.0,448.566543614,448.566543614,15.3961723125,0.0,15.3961723125
 08/03  11:00:00,1349.41152481,53.9284570961,291.097570743,0.0,448.566543614,448.566543614,19.8509578412,0.0,19.8509578412
 08/03  12:00:00,1294.26905874,49.8038042387,288.688419009,0.0,448.566543614,398.725816546,22.1363573195,0.0,22.1363573195
 08/03  13:00:00,1344.60129194,58.3112144988,280.387445492,0.0,448.566543614,448.566543614,19.9021265927,0.0,19.9021265927
 08/03  14:00:00,1344.69416804,59.4018613643,279.517068656,0.0,448.566543614,448.566543614,15.3666136299,0.0,15.3666136299
 08/03  15:00:00,1349.42511908,63.547703951,280.028370416,0.0,448.566543614,448.566543614,13.1659302908,0.0,13.1659302908
 08/03  16:00:00,1405.44091002,66.4507221659,284.305695904,0.0,448.566543614,448.566543614,17.6265814144,0.0,17.6265814144
 08/03  17:00:00,1286.82885216,55.1912385039,289.890605434,0.0,348.885089477,398.725816546,8.76422772198,0.0,8.76422772198
 08/03  18:00:00,1090.07496575,37.5244584291,308.328817051,0.0,249.203635341,299.044362409,8.74848476821,0.0,8.74848476821
 08/03  19:00:00,1069.01283959,35.3480345047,313.217152462,0.0,249.203635341,299.044362409,6.55188985552,0.0,6.55188985552
 08/03  20:00:00,962.736653821,32.0211295317,324.894336999,0.0,149.522181205,249.203635341,6.55690106343,0.0,6.55690106343
 08/03  21:00:00,961.386207662,31.4333283619,331.492945711,0.0,149.522181205,249.203635341,4.36352032153,0.0,4.36352032153
 08/03  22:00:00,349.356755514,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942933456,0.0,2.18942933456
 08/03  23:00:00,299.991996362,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894674987,0.0,2.1894674987
 08/03  24:00:00,287.769798536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950560357,0.0,2.18950560357
 08/04  01:00:00,287.769797708,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954149135,0.0,2.18954149135
 08/04  02:00:00,287.76979772,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957810479,0.0,2.18957810479
 08/04  03:00:00,287.769797741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961462271,0.0,2.18961462271
 08/04  04:00:00,299.99199557,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965105917,0.0,2.18965105917
 08/04  05:00:00,340.814485205,0.0,0.0,0.0,49.8407270682,199.362908273,4.36340529722,0.0,4.36340529722
 08/04  06:00:00,782.242109499,37.0855973978,326.524681771,0.0,49.8407270682,199.362908273,2.20782704669,0.0165783246621,2.19124872203
 08/04  07:00:00,903.164690432,31.2998939808,326.093734033,0.0,149.522181205,199.362908273,6.56203695134,0.0,6.56203695134
 08/04  08:00:00,1430.78531193,41.4582293866,295.863171257,0.0,448.566543614,448.566543614,15.3704060298,0.0,15.3704060298
 08/04  09:00:00,1394.70601083,50.6557848702,288.643000989,0.0,448.566543614,448.566543614,15.3909287606,0.0,15.3909287606
 08/04  10:00:00,1347.86056479,55.0972262678,287.246854612,0.0,448.566543614,448.566543614,15.3962789156,0.0,15.3962789156
 08/04  11:00:00,1348.75200277,55.8784951594,287.684919966,0.0,448.566543614,448.566543614,17.6459408227,0.0,17.6459408227
 08/04  12:00:00,1292.61374575,51.1304631083,285.845123582,0.0,448.566543614,398.725816546,22.1357850009,0.0,22.1357850009
 08/04  13:00:00,1347.17141126,59.8075007726,281.655611799,0.0,448.566543614,448.566543614,22.1115005803,0.0,22.1115005803
 08/04  14:00:00,1353.41143487,60.9749411942,287.49249517,0.0,448.566543614,448.566543614,13.176550987,0.0,13.176550987
 08/04  15:00:00,1355.24873412,60.2117788629,290.887749326,0.0,448.566543614,448.566543614,13.1728543945,0.0,13.1728543945
 08/04  16:00:00,1405.79805782,60.3037597117,293.162288148,0.0,448.566543614,448.566543614,17.6258505908,0.0,17.6258505908
 08/04  17:00:00,1285.45985558,54.350238538,291.484186015,0.0,348.885089477,398.725816546,10.9506449777,0.0,10.9506449777
 08/04  18:00:00,1085.86713084,42.0177105202,300.222061329,0.0,249.203635341,299.044362409,8.74805302951,0.0,8.74805302951
 08/04  19:00:00,1081.59896733,38.1223781083,322.509198011,0.0,249.203635341,299.044362409,6.55233607887,0.0,6.55233607887
 08/04  20:00:00,982.603632105,31.796903877,336.441876774,0.0,149.522181205,249.203635341,6.55749337539,0.0,6.55749337539
 08/04  21:00:00,964.967983024,31.37866881,336.46415454,0.0,149.522181205,249.203635341,2.19195496667,0.0,2.19195496667
 08/04  22:00:00,349.356754938,0.0,0.0,0.0,49.8407270682,199.362908273,2.18966779544,0.0,2.18966779544
 08/04  23:00:00,299.991995734,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964293609,0.0,2.18964293609
 08/04  24:00:00,287.769797908,0.0,0.0,0.0,24.9203635341,199.362908273,4.35909594105,0.0,4.35909594105
 08/05  01:00:00,237.929070011,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945084081,0.0,2.18945084081
 08/05  02:00:00,237.929069969,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948608561,0.0,2.18948608561
 08/05  03:00:00,237.929069949,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952123775,0.0,2.18952123775
 08/05  04:00:00,250.151267748,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955631102,0.0,2.18955631102
 08/05  05:00:00,266.05339267,0.0,0.0,0.0,24.9203635341,149.522181205,2.19188596446,0.0,2.19188596446
 08/05  06:00:00,724.081086334,35.2208435369,279.014508055,0.0,49.8407270682,199.362908273,7.79102442058,3.42856561737,4.36245880322
 08/05  07:00:00,760.359493275,32.1613932391,288.238833303,0.0,49.8407270682,199.362908273,10.2252559818,5.85674299889,4.36851298294
 08/05  08:00:00,1046.45128131,34.791215112,318.267254908,0.0,249.203635341,249.203635341,4.80945754872,0.435454527068,4.37400302165
 08/05  09:00:00,1019.13838953,35.0677283992,324.981454987,0.0,249.203635341,249.203635341,8.76112072554,0.0124416096124,8.74867911593
 08/05  10:00:00,959.86215671,34.4963682771,315.147877231,0.0,249.203635341,249.203635341,8.7424985656,0.0,8.7424985656
 08/05  11:00:00,958.415521453,33.8689121536,314.326835667,0.0,249.203635341,249.203635341,8.7543148135,0.0,8.7543148135
 08/05  12:00:00,952.839920751,34.7159980664,307.905546147,0.0,249.203635341,249.203635341,8.74464273852,0.0,8.74464273852
 08/05  13:00:00,950.275206085,35.6700623932,304.387231991,0.0,249.203635341,249.203635341,6.56121155072,0.0,6.56121155072
 08/05  14:00:00,703.363771751,34.2008938223,308.15046396,0.0,74.7610906023,174.442544739,6.55197391573,0.0,6.55197391573
 08/05  15:00:00,711.837973062,33.0946942359,317.731795273,0.0,74.7610906023,174.442544739,6.54692913421,0.0,6.54692913421
 08/05  16:00:00,755.692998057,31.7244726837,314.067785543,0.0,74.7610906023,174.442544739,4.37354597848,0.0,4.37354597848
 08/05  17:00:00,677.306394101,31.2721397543,282.147639685,0.0,24.9203635341,149.522181205,4.36249338291,0.000233744832241,4.36225963808
 08/05  18:00:00,296.66778095,0.0,0.0,0.0,24.9203635341,149.522181205,2.19091633264,0.0,2.19091633264
 08/05  19:00:00,272.223385288,0.0,0.0,0.0,24.9203635341,149.522181205,2.19118166453,0.0,2.19118166453
 08/05  20:00:00,314.941719301,0.0,0.0,0.0,24.9203635341,149.522181205,4.36205334419,0.0,4.36205334419
 08/05  21:00:00,299.041920573,0.0,0.0,0.0,24.9203635341,149.522181205,2.19257867688,0.0,2.19257867688
 08/05  22:00:00,274.595663468,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963567062,0.0,2.18963567062
 08/05  23:00:00,250.151267855,0.0,0.0,0.0,24.9203635341,149.522181205,4.35907724276,0.0,4.35907724276
 08/05  24:00:00,237.929070011,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944187904,0.0,2.18944187904
 08/06  01:00:00,237.928603686,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  02:00:00,237.928603919,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865249176,0.0,2.18865249176
 08/06  03:00:00,237.92860406,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886189053,0.0,2.18886189053
 08/06  04:00:00,250.150801873,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882557168,0.0,2.18882557168
 08/06  05:00:00,266.052926331,0.0,0.0,0.0,24.9203635341,149.522181205,2.19102813059,0.0,2.19102813059
 08/06  06:00:00,272.221988599,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871762814,0.0,2.18871762814
 08/06  07:00:00,503.336703553,14.8292800572,144.90001889,0.0,24.9203635341,149.522181205,2.1888785987,0.0,2.1888785987
 08/06  08:00:00,630.62098472,24.8457331957,236.957989019,0.0,24.9203635341,149.522181205,2.18884231581,0.0,2.18884231581
 08/06  09:00:00,571.299868349,20.7453974119,221.388117954,0.0,24.9203635341,149.522181205,2.18885500953,0.0,2.18885500953
 08/06  10:00:00,576.332104715,25.0896754262,267.980546029,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  11:00:00,535.204030352,20.4991945008,234.426341006,0.0,24.9203635341,149.522181205,4.36062922154,0.0,4.36062922154
 08/06  12:00:00,580.388510269,23.4110099313,273.508601826,0.0,24.9203635341,149.522181205,2.19002347171,0.0,2.19002347171
 08/06  13:00:00,556.068268782,20.7537734947,254.608080276,0.0,24.9203635341,149.522181205,4.36579028855,0.0,4.36579028855
 08/06  14:00:00,593.353032258,24.2986238966,285.571293678,0.0,24.9203635341,149.522181205,2.19045167658,0.0,2.19045167658
 08/06  15:00:00,564.829667098,20.6382613946,263.588263033,0.0,24.9203635341,149.522181205,2.18887433539,0.0,2.18887433539
 08/06  16:00:00,645.94035193,24.3814225371,292.526858576,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  17:00:00,652.983299899,21.4011949451,268.187448186,0.0,24.9203635341,149.522181205,2.1888379922,0.0,2.1888379922
 08/06  18:00:00,680.841901787,25.2291428289,290.308351526,0.0,24.9203635341,149.522181205,2.18885064521,0.0,2.18885064521
 08/06  19:00:00,620.618300277,21.079648667,260.707378918,0.0,24.9203635341,149.522181205,2.18886328318,0.0,2.18886328318
 08/06  20:00:00,528.585298883,14.2648534788,155.316175168,0.0,24.9203635341,149.522181205,2.1888759088,0.0,2.1888759088
 08/06  21:00:00,299.040988605,0.0,0.0,0.0,24.9203635341,149.522181205,2.19092939984,0.0,2.19092939984
 08/06  22:00:00,274.595197434,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886498658,0.0,2.18886498658
 08/06  23:00:00,250.150801848,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888285008,0.0,2.1888285008
 08/06  24:00:00,237.928603955,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879202722,0.0,2.18879202722
 08/07  01:00:00,287.769795558,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952287689,0.0,2.18952287689
 08/07  02:00:00,287.769795566,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955532824,0.0,2.18955532824
 08/07  03:00:00,287.769795582,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958770082,0.0,2.18958770082
 08/07  04:00:00,299.991993405,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962000566,0.0,2.18962000566
 08/07  05:00:00,349.358147787,0.0,0.0,0.0,49.8407270682,199.362908273,2.1917848819,0.0,2.1917848819
 08/07  06:00:00,709.784867662,33.550460907,259.718715767,0.0,49.8407270682,199.362908273,7.6557026219,3.29330391725,4.36239870466
 08/07  07:00:00,836.5926475,31.8490262464,264.385986763,0.0,149.522181205,199.362908273,7.64546329674,1.0838929054,6.56157039134
 08/07  08:00:00,1415.04088884,35.7598201104,289.103785653,0.0,448.566543614,448.566543614,15.3756006886,0.0,15.3756006886
 08/07  09:00:00,1386.16825389,39.6839150412,289.836576731,0.0,448.566543614,448.566543614,13.1933116477,0.0,13.1933116477
 08/07  10:00:00,1338.64354129,42.4431085674,287.247405919,0.0,448.566543614,448.566543614,17.5939236506,0.0,17.5939236506
 08/07  11:00:00,1337.59049289,43.8932789255,284.74046651,0.0,448.566543614,448.566543614,17.6439122952,0.0,17.6439122952
 08/07  12:00:00,1291.79916162,41.0676403203,291.610847826,0.0,448.566543614,398.725816546,22.1356328018,0.0,22.1356328018
 08/07  13:00:00,1337.06221825,48.5166495204,279.585565968,0.0,448.566543614,448.566543614,22.1098312177,0.0,22.1098312177
 08/07  14:00:00,1336.78811101,50.5100639759,277.327349496,0.0,448.566543614,448.566543614,13.172502166,0.0,13.172502166
 08/07  15:00:00,1341.5207094,53.5226795958,279.047795153,0.0,448.566543614,448.566543614,13.168662054,0.0,13.168662054
 08/07  16:00:00,1393.09002595,56.473276008,278.772600855,0.0,448.566543614,448.566543614,17.6247883241,0.0,17.6247883241
 08/07  17:00:00,1276.81690781,48.6828749845,283.153851159,0.0,348.885089477,398.725816546,10.9498344859,0.0,10.9498344859
 08/07  18:00:00,1080.74133168,37.4637749671,297.662607873,0.0,249.203635341,299.044362409,8.74741713662,0.0,8.74741713662
 08/07  19:00:00,1062.69662772,35.0646547738,306.464211368,0.0,249.203635341,299.044362409,4.37519421276,0.0,4.37519421276
 08/07  20:00:00,940.821093243,31.5145943376,300.663314788,0.0,149.522181205,249.203635341,6.55743753565,0.0,6.55743753565
