Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/07  21:00:00,881.733237529,31.3205662777,262.473862522,0.0,149.522181205,249.203635341,4.3637435115,0.0,4.3637435115
 08/07  22:00:00,349.356752391,0.0,0.0,0.0,49.8407270682,199.362908273,2.18962047288,0.0,2.18962047288
 08/07  23:00:00,299.991993245,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895027517,0.0,2.1895027517
 08/07  24:00:00,287.769795476,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953507344,0.0,2.18953507344
 08/08  01:00:00,287.769794874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956586873,0.0,2.18956586873
 08/08  02:00:00,287.769794909,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959706042,0.0,2.18959706042
 08/08  03:00:00,287.769794944,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962817801,0.0,2.18962817801
 08/08  04:00:00,299.99199278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965923171,0.0,2.18965923171
 08/08  05:00:00,349.358147576,0.0,0.0,0.0,49.8407270682,199.362908273,4.36398856027,0.0,4.36398856027
 08/08  06:00:00,384.539268102,35.0433976916,0.636313514499,0.0,49.8407270682,199.362908273,22.1134853849,19.9223563696,2.19112901538
 08/08  07:00:00,782.51256124,31.274391066,214.891149778,0.0,149.522181205,199.362908273,23.0384430701,14.2955236299,8.74291944024
 08/08  08:00:00,1395.59631638,37.1458393168,264.923481961,0.0,448.566543614,448.566543614,13.2175420994,0.0401160110678,13.1774260883
 08/08  09:00:00,1393.14580476,41.0296446418,294.274808449,0.0,448.566543614,448.566543614,15.3898016788,0.0,15.3898016788
 08/08  10:00:00,1355.64349727,43.7680895406,302.922386137,0.0,448.566543614,448.566543614,15.3947785109,0.0,15.3947785109
 08/08  11:00:00,1343.52828058,45.4531716532,289.11836743,0.0,448.566543614,448.566543614,17.646147013,0.0,17.646147013
 08/08  12:00:00,1289.94087381,43.2783618918,287.541845332,0.0,448.566543614,398.725816546,22.1351832641,0.0,22.1351832641
 08/08  13:00:00,1337.54468877,51.2054122861,277.379278147,0.0,448.566543614,448.566543614,22.1096528485,0.0,22.1096528485
 08/08  14:00:00,1336.38524909,52.8455768394,274.588978565,0.0,448.566543614,448.566543614,13.1759253844,0.0,13.1759253844
 08/08  15:00:00,1340.24960533,55.7030951743,275.59627782,0.0,448.566543614,448.566543614,13.1720247657,0.0,13.1720247657
 08/08  16:00:00,1391.25525838,58.3271846201,275.08393537,0.0,448.566543614,448.566543614,17.6242123887,0.0,17.6242123887
 08/08  17:00:00,1274.57960343,49.9880586919,279.611365754,0.0,348.885089477,398.725816546,10.9496655095,0.0,10.9496655095
 08/08  18:00:00,1074.64442443,41.7544087638,287.27506951,0.0,249.203635341,299.044362409,8.74723178912,0.0,8.74723178912
 08/08  19:00:00,1057.73918626,37.5325909965,299.038836045,0.0,249.203635341,299.044362409,6.55170828445,0.0,6.55170828445
 08/08  20:00:00,943.046709712,31.6499274635,301.60670299,0.0,149.522181205,249.203635341,6.55694456553,0.0,6.55694456553
 08/08  21:00:00,876.596686119,31.3542800107,257.614196254,0.0,149.522181205,249.203635341,2.19173790804,0.0,2.19173790804
 08/08  22:00:00,349.356752097,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963245473,0.0,2.18963245473
 08/08  23:00:00,299.991992904,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942360167,0.0,2.18942360167
 08/08  24:00:00,287.769795054,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945486522,0.0,2.18945486522
 08/09  01:00:00,287.769794439,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948501962,0.0,2.18948501962
 08/09  02:00:00,287.76979443,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951522772,0.0,2.18951522772
 08/09  03:00:00,287.769794431,0.0,0.0,0.0,24.9203635341,199.362908273,2.189545355,0.0,2.189545355
 08/09  04:00:00,299.991992242,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957541382,0.0,2.18957541382
 08/09  05:00:00,349.358146289,0.0,0.0,0.0,49.8407270682,199.362908273,4.3640937804,0.0,4.3640937804
 08/09  06:00:00,729.624946306,35.6752605434,278.415279973,0.0,49.8407270682,199.362908273,2.49531529832,0.304082249048,2.19123304927
 08/09  07:00:00,884.352209342,32.1990766168,308.693445656,0.0,149.522181205,199.362908273,8.95896734635,0.216489851961,8.74247749439
 08/09  08:00:00,1444.30785328,42.6945257908,307.197293522,0.0,448.566543614,448.566543614,13.1797693399,0.0,13.1797693399
 08/09  09:00:00,1391.08140686,47.6456426069,287.627442091,0.0,448.566543614,448.566543614,15.3889839917,0.0,15.3889839917
 08/09  10:00:00,1347.48071086,50.8073236994,291.173507556,0.0,448.566543614,448.566543614,15.3959520868,0.0,15.3959520868
 08/09  11:00:00,1352.80995701,52.8186591152,296.123933924,0.0,448.566543614,448.566543614,19.8480164298,0.0,19.8480164298
 08/09  12:00:00,1300.00008023,49.5013963614,296.284477945,0.0,448.566543614,398.725816546,22.1337281182,0.0,22.1337281182
 08/09  13:00:00,1358.56481231,57.5771844346,297.273739742,0.0,448.566543614,448.566543614,19.8991003287,0.0,19.8991003287
 08/09  14:00:00,1359.94036903,58.7128604547,297.050714282,0.0,448.566543614,448.566543614,15.3700058671,0.0,15.3700058671
 08/09  15:00:00,1365.148188,63.3511055048,294.913543098,0.0,448.566543614,448.566543614,13.1636930441,0.0,13.1636930441
 08/09  16:00:00,1418.28684629,66.7047935484,295.558896428,0.0,448.566543614,448.566543614,15.4242920154,0.0,15.4242920154
 08/09  17:00:00,1292.63592232,54.4028265565,297.573111731,0.0,348.885089477,398.725816546,10.9503957066,0.0,10.9503957066
 08/09  18:00:00,1081.24308741,37.9357299581,302.315812189,0.0,249.203635341,299.044362409,8.74893309704,0.0,8.74893309704
 08/09  19:00:00,1064.71648853,35.7257861734,309.481134923,0.0,249.203635341,299.044362409,6.55214278775,0.0,6.55214278775
 08/09  20:00:00,965.00649023,32.4986584849,318.277233007,0.0,149.522181205,249.203635341,6.55773342387,0.0,6.55773342387
 08/09  21:00:00,952.341034902,31.5911446619,322.346721278,0.0,149.522181205,249.203635341,4.36345684991,0.0,4.36345684991
 08/09  22:00:00,349.35675115,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953794586,0.0,2.18953794586
 08/09  23:00:00,299.991992097,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956791102,0.0,2.18956791102
 08/09  24:00:00,287.769794339,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959784402,0.0,2.18959784402
 08/10  01:00:00,397.987861213,1.1870986882,80.4162692068,0.0,24.9203635341,199.362908273,2.18962735066,0.0,2.18962735066
 08/10  02:00:00,287.769793872,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965509813,0.0,2.18965509813
 08/10  03:00:00,287.769793895,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938637243,0.0,2.18938637243
 08/10  04:00:00,299.991991653,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941560303,0.0,2.18941560303
 08/10  05:00:00,425.720457384,1.1870986882,46.8278261768,0.0,49.8407270682,199.362908273,2.19203064869,0.0,2.19203064869
 08/10  06:00:00,763.435527264,37.7369715991,304.390201899,0.0,49.8407270682,199.362908273,4.5021125573,0.139786131323,4.36232642598
 08/10  07:00:00,891.44351075,31.2743432966,313.918064414,0.0,149.522181205,199.362908273,6.56117436967,0.0,6.56117436967
 08/10  08:00:00,1442.27582397,43.3945607514,304.37472232,0.0,448.566543614,448.566543614,13.182215147,0.0,13.182215147
 08/10  09:00:00,1397.1579638,52.7403932004,287.519179677,0.0,448.566543614,448.566543614,15.3895691426,0.0,15.3895691426
 08/10  10:00:00,1346.65855565,56.8675890836,283.747707766,0.0,448.566543614,448.566543614,15.3964776213,0.0,15.3964776213
 08/10  11:00:00,1347.39667202,58.1829930961,284.23480087,0.0,448.566543614,448.566543614,19.848723208,0.0,19.848723208
 08/10  12:00:00,1293.91027835,54.6816547396,284.214083328,0.0,448.566543614,398.725816546,22.1341241157,0.0,22.1341241157
 08/10  13:00:00,1362.83982315,68.3441431854,285.98743436,0.0,448.566543614,448.566543614,22.1079307271,0.0,22.1079307271
 08/10  14:00:00,1386.25234286,90.4916052181,286.810048386,0.0,448.566543614,448.566543614,13.1715001186,0.0,13.1715001186
 08/10  15:00:00,1448.84397685,147.448622071,292.445131428,0.0,448.566543614,448.566543614,13.165642066,0.0,13.165642066
 08/10  16:00:00,1619.19751703,267.396306803,293.957082309,0.0,448.566543614,448.566543614,17.6255710535,0.0,17.6255710535
 08/10  17:00:00,1308.86240144,76.505739353,288.760792491,0.0,348.885089477,398.725816546,8.7647272361,0.0,8.7647272361
 08/10  18:00:00,1080.63511093,39.1432862801,296.394774667,0.0,249.203635341,299.044362409,8.74780891859,0.0,8.74780891859
 08/10  19:00:00,1065.20742598,37.211019881,306.828650102,0.0,249.203635341,299.044362409,6.55136736898,0.0,6.55136736898
 08/10  20:00:00,971.159884382,32.9495045935,323.845542043,0.0,149.522181205,249.203635341,6.55626401695,0.0,6.55626401695
 08/10  21:00:00,965.670858318,31.747383778,335.46354854,0.0,149.522181205,249.203635341,4.36404516182,0.0,4.36404516182
 08/10  22:00:00,349.356750662,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953267553,0.0,2.18953267553
 08/10  23:00:00,359.21584761,0.791399125467,39.35601896,0.0,24.9203635341,199.362908273,2.18962281638,0.0,2.18962281638
 08/10  24:00:00,316.413516047,0.395699562734,18.7098042483,0.0,24.9203635341,199.362908273,2.18959065555,0.0,2.18959065555
 08/11  01:00:00,287.76979335,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961813914,0.0,2.18961813914
 08/11  02:00:00,310.687686891,0.395699562734,13.0634648365,0.0,24.9203635341,199.362908273,2.18964618205,0.0,2.18964618205
 08/11  03:00:00,331.478171585,0.791399125467,23.9995222128,0.0,24.9203635341,199.362908273,2.18920146591,0.0,2.18920146591
 08/11  04:00:00,299.99199118,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940479668,0.0,2.18940479668
 08/11  05:00:00,349.358144269,0.0,0.0,0.0,49.8407270682,199.362908273,2.19185740348,0.0,2.19185740348
 08/11  06:00:00,757.60754127,38.0789724756,299.854767411,0.0,49.8407270682,199.362908273,4.39983007857,0.0377589444324,4.36207113414
 08/11  07:00:00,900.472649574,32.7878780937,321.881884012,0.0,149.522181205,199.362908273,6.56097492505,0.0,6.56097492505
 08/11  08:00:00,1438.59971052,52.4700227087,292.237617243,0.0,448.566543614,448.566543614,15.3734990408,0.0,15.3734990408
 08/11  09:00:00,1397.06846111,58.1233813124,283.979668055,0.0,448.566543614,448.566543614,13.1929497756,0.0,13.1929497756
 08/11  10:00:00,1351.9321891,59.9438162078,287.567152903,0.0,448.566543614,448.566543614,16.8089548734,0.0,16.8089548734
 08/11  11:00:00,1351.14695159,59.7856263193,287.315103686,0.0,448.566543614,448.566543614,18.4296165003,0.0,18.4296165003
 08/11  12:00:00,1297.69885606,54.4777480471,288.927756382,0.0,448.566543614,398.725816546,22.1334113262,0.0,22.1334113262
 08/11  13:00:00,1357.6638391,63.2054232934,289.760572844,0.0,448.566543614,448.566543614,22.1092444858,0.0,22.1092444858
 08/11  14:00:00,1361.11556561,65.1797416111,289.274244319,0.0,448.566543614,448.566543614,13.1709855202,0.0,13.1709855202
 08/11  15:00:00,1374.90521573,77.2673622661,288.860650374,0.0,448.566543614,448.566543614,13.1683221873,0.0,13.1683221873
 08/11  16:00:00,1547.39519157,200.669839496,288.881226626,0.0,448.566543614,448.566543614,17.6275506491,0.0,17.6275506491
 08/11  17:00:00,1338.28067283,116.391005761,281.77764473,0.0,348.885089477,398.725816546,8.76520815179,0.0,8.76520815179
 08/11  18:00:00,1072.53997161,51.0822062769,281.057772974,0.0,249.203635341,299.044362409,8.74863244707,0.0,8.74863244707
 08/11  19:00:00,1060.17843369,44.0867153666,295.090703685,0.0,249.203635341,299.044362409,6.55197337694,0.0,6.55197337694
 08/11  20:00:00,963.577118974,34.0846226982,315.127660106,0.0,149.522181205,249.203635341,6.55638119067,0.0,6.55638119067
 08/11  21:00:00,956.486513513,32.3596195643,325.666968653,0.0,149.522181205,249.203635341,4.36352805806,0.0,4.36352805806
 08/11  22:00:00,435.374721086,1.1870986882,56.2178143043,0.0,49.8407270682,199.362908273,2.18967214524,0.0,2.18967214524
 08/11  23:00:00,299.991991175,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946075842,0.0,2.18946075842
 08/11  24:00:00,350.82071847,1.1870986882,33.5257334438,0.0,24.9203635341,199.362908273,2.18966883169,0.0,2.18966883169
 08/12  01:00:00,237.929065852,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951584024,0.0,2.18951584024
 08/12  02:00:00,237.929065854,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954317954,0.0,2.18954317954
 08/12  03:00:00,237.929065862,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957045909,0.0,2.18957045909
 08/12  04:00:00,250.151263676,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959768656,0.0,2.18959768656
 08/12  05:00:00,274.597053537,0.0,0.0,0.0,24.9203635341,149.522181205,4.36370165923,0.0,4.36370165923
 08/12  06:00:00,708.280821101,35.9522229387,260.523268268,0.0,49.8407270682,199.362908273,2.19115940375,0.0,2.19115940375
 08/12  07:00:00,737.227723831,31.9423543005,263.136272941,0.0,49.8407270682,199.362908273,4.39334258583,0.0248999275039,4.36844265832
 08/12  08:00:00,1016.56856974,34.5771654346,286.219982304,0.0,249.203635341,249.203635341,6.55248080663,0.0,6.55248080663
 08/12  09:00:00,999.349538435,35.4151368795,304.82678496,0.0,249.203635341,249.203635341,8.74815894484,0.0,8.74815894484
 08/12  10:00:00,950.188812102,35.5924066794,304.378508866,0.0,249.203635341,249.203635341,6.56121201458,0.0,6.56121201458
 08/12  11:00:00,947.480642174,35.1798516584,302.081035732,0.0,249.203635341,249.203635341,8.75352136127,0.0,8.75352136127
 08/12  12:00:00,944.275355403,36.2232383517,297.833756308,0.0,249.203635341,249.203635341,8.7451911934,0.0,8.7451911934
 08/12  13:00:00,941.744579164,37.2174770158,294.309206237,0.0,249.203635341,249.203635341,8.74131939363,0.0,8.74131939363
 08/12  14:00:00,692.975831648,35.461544823,296.835676224,0.0,74.7610906023,174.442544739,4.37526807508,0.0,4.37526807508
 08/12  15:00:00,689.281805064,34.9376124618,295.913978602,0.0,74.7610906023,174.442544739,6.54763322299,0.0,6.54763322299
 08/12  16:00:00,732.936635285,36.397537839,290.444050186,0.0,74.7610906023,174.442544739,4.372645362,0.0,4.372645362
 08/12  17:00:00,694.823252531,35.7330775955,291.253314421,0.0,24.9203635341,149.522181205,4.36212399942,0.0,4.36212399942
 08/12  18:00:00,614.842940601,22.1470922194,241.503051083,0.0,24.9203635341,149.522181205,2.1912447161,0.0,2.1912447161
 08/12  19:00:00,556.029437976,20.0657295132,215.84148275,0.0,24.9203635341,149.522181205,4.3625264235,0.0,4.3625264235
 08/12  20:00:00,525.551079489,13.8350815426,153.030294635,0.0,24.9203635341,149.522181205,2.19120077422,0.0,2.19120077422
 08/12  21:00:00,364.141810648,1.1870986882,35.6112814104,0.0,24.9203635341,149.522181205,4.36566976329,0.0,4.36566976329
 08/12  22:00:00,274.595659347,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965440268,0.0,2.18965440268
 08/12  23:00:00,250.151263742,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938417173,0.0,2.18938417173
 08/12  24:00:00,237.929065889,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941159174,0.0,2.18941159174
 08/13  01:00:00,237.928600709,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867207817,0.0,2.18867207817
 08/13  02:00:00,237.928600645,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  03:00:00,237.92860091,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862918385,0.0,2.18862918385
 08/13  04:00:00,250.150798844,0.0,0.0,0.0,24.9203635341,149.522181205,2.188830897,0.0,2.188830897
 08/13  05:00:00,274.596588174,0.0,0.0,0.0,24.9203635341,149.522181205,2.19126140891,0.0,2.19126140891
 08/13  06:00:00,272.221985465,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870916788,0.0,2.18870916788
 08/13  07:00:00,612.896802239,24.1262979712,233.855316312,0.0,24.9203635341,149.522181205,2.18885047363,0.0,2.18885047363
 08/13  08:00:00,576.154075766,20.3127819349,209.853086446,0.0,24.9203635341,149.522181205,2.18886855617,0.0,2.18886855617
 08/13  09:00:00,623.015394662,26.1329169819,274.270020313,0.0,24.9203635341,149.522181205,2.18882574172,0.0,2.18882574172
 08/13  10:00:00,503.490275686,20.7475036433,221.541639982,0.0,24.9203635341,149.522181205,2.18883165223,0.0,2.18883165223
 08/13  11:00:00,577.372576965,25.3618643516,278.286117442,0.0,24.9203635341,149.522181205,2.19041257978,0.0,2.19041257978
 08/13  12:00:00,505.685632192,20.4792963912,224.004274765,0.0,24.9203635341,149.522181205,2.1904384424,0.0,2.1904384424
 08/13  13:00:00,580.16618589,26.4777700139,279.962426597,0.0,24.9203635341,149.522181205,4.36571749892,0.0,4.36571749892
 08/13  14:00:00,507.753527036,21.0889381502,225.462527744,0.0,24.9203635341,149.522181205,2.19040887034,0.0,2.19040887034
 08/13  15:00:00,583.319598721,26.0878654911,283.508067174,0.0,24.9203635341,149.522181205,2.18884585775,0.0,2.18884585775
 08/13  16:00:00,558.005176032,20.6465055339,227.268747322,0.0,24.9203635341,149.522181205,2.18885172023,0.0,2.18885172023
 08/13  17:00:00,663.586020118,26.4179484632,277.889021405,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  18:00:00,589.614920843,21.3177562886,221.540648001,0.0,24.9203635341,149.522181205,2.18870989095,0.0,2.18870989095
 08/13  19:00:00,635.938113377,25.7378274247,275.365630851,0.0,24.9203635341,149.522181205,2.18886336001,0.0,2.18886336001
 08/13  20:00:00,607.47087169,19.74238063,214.154369774,0.0,24.9203635341,149.522181205,2.18861143907,0.0,2.18861143907
 08/13  21:00:00,561.757055823,16.1040002109,189.634922049,0.0,24.9203635341,149.522181205,2.19125650506,0.0,2.19125650506
 08/13  22:00:00,476.863956276,9.93564690801,140.581053167,0.0,24.9203635341,149.522181205,2.18884507981,0.0,2.18884507981
 08/13  23:00:00,295.450093079,0.923298979712,22.3307409531,0.0,24.9203635341,149.522181205,2.18870324873,0.0,2.18870324873
 08/13  24:00:00,292.496178833,1.1870986882,25.1086267761,0.0,24.9203635341,149.522181205,2.18885676532,0.0,2.18885676532
 08/14  01:00:00,287.76979227,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962650896,0.0,2.18962650896
 08/14  02:00:00,287.769792281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965230967,0.0,2.18965230967
 08/14  03:00:00,287.769792268,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938097801,0.0,2.18938097801
 08/14  04:00:00,299.991990022,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940705879,0.0,2.18940705879
 08/14  05:00:00,349.358142434,0.0,0.0,0.0,49.8407270682,199.362908273,2.19185393102,0.0,2.19185393102
 08/14  06:00:00,676.325804993,35.4707440069,228.820146594,0.0,49.8407270682,199.362908273,4.41657287952,0.0543741852817,4.36219869423
 08/14  07:00:00,823.784915454,31.9553690891,251.998089508,0.0,149.522181205,199.362908273,6.56143040648,0.0,6.56143040648
 08/14  08:00:00,1426.01795725,39.6550835449,291.856341364,0.0,448.566543614,448.566543614,15.3734897116,0.0,15.3734897116
 08/14  09:00:00,1389.45989464,45.1972225381,286.421350157,0.0,448.566543614,448.566543614,13.1924883428,0.0,13.1924883428
 08/14  10:00:00,1339.24649845,48.2815356857,282.011962615,0.0,448.566543614,448.566543614,15.3955155148,0.0,15.3955155148
 08/14  11:00:00,1339.17330799,49.7308679681,280.485723163,0.0,448.566543614,448.566543614,19.8498437521,0.0,19.8498437521
 08/14  12:00:00,1287.60272507,46.1517523632,282.330339857,0.0,448.566543614,398.725816546,22.1317653776,0.0,22.1317653776
 08/14  13:00:00,1335.2601026,53.8463130629,272.453821157,0.0,448.566543614,448.566543614,22.1083794992,0.0,22.1083794992
 08/14  14:00:00,1335.36442538,54.4795906227,271.934157429,0.0,448.566543614,448.566543614,13.1699207406,0.0,13.1699207406
 08/14  15:00:00,1338.02981884,57.862924617,271.21668197,0.0,448.566543614,448.566543614,13.1658275426,0.0,13.1658275426
 08/14  16:00:00,1389.38360684,61.4409428778,270.098548401,0.0,448.566543614,448.566543614,17.6250996857,0.0,17.6250996857
 08/14  17:00:00,1272.53843248,53.2708387317,274.2874281,0.0,348.885089477,398.725816546,8.76359528921,0.0,8.76359528921
 08/14  18:00:00,1068.14209681,40.9683823238,285.385677834,0.0,249.203635341,299.044362409,8.74776190062,0.0,8.74776190062
 08/14  19:00:00,1046.92878512,36.4913100687,292.227430435,0.0,249.203635341,299.044362409,6.55132429578,0.0,6.55132429578
 08/14  20:00:00,946.116028498,31.7566131944,295.60132936,0.0,149.522181205,249.203635341,6.55633917575,0.0,6.55633917575
 08/14  21:00:00,873.123589995,31.4327993729,253.498149376,0.0,149.522181205,249.203635341,4.363999854,0.0,4.363999854
 08/14  22:00:00,349.35674903,0.0,0.0,0.0,49.8407270682,199.362908273,2.18951029642,0.0,2.18951029642
 08/14  23:00:00,299.991989948,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895361525,0.0,2.1895361525
 08/14  24:00:00,287.769792168,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956197928,0.0,2.18956197928
 08/15  01:00:00,287.769791897,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958693182,0.0,2.18958693182
 08/15  02:00:00,287.76979192,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961220933,0.0,2.18961220933
 08/15  03:00:00,287.769791943,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963744256,0.0,2.18963744256
 08/15  04:00:00,299.991989767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966263575,0.0,2.18966263575
 08/15  05:00:00,349.358141889,0.0,0.0,0.0,49.8407270682,199.362908273,2.19181069565,0.0,2.19181069565
 08/15  06:00:00,505.823904822,35.3641991337,75.2109376675,0.0,49.8407270682,199.362908273,14.5061262213,10.1437725205,4.36235370087
 08/15  07:00:00,811.514206146,31.8567349975,240.153128835,0.0,149.522181205,199.362908273,12.6301328549,6.06866667735,6.5614661776
 08/15  08:00:00,1431.97940445,40.7740265314,297.783312886,0.0,448.566543614,448.566543614,15.374636438,0.0,15.374636438
 08/15  09:00:00,1391.67369171,44.8028090316,290.27238125,0.0,448.566543614,448.566543614,13.1921059255,0.0,13.1921059255
 08/15  10:00:00,1343.11783265,47.5550927469,289.056593135,0.0,448.566543614,448.566543614,15.3950509902,0.0,15.3950509902
 08/15  11:00:00,1346.79606779,49.7634944681,290.462469214,0.0,448.566543614,448.566543614,19.8491881087,0.0,19.8491881087
 08/15  12:00:00,1296.43837933,46.8409225243,293.274275173,0.0,448.566543614,398.725816546,22.1309551227,0.0,22.1309551227
 08/15  13:00:00,1353.43102791,54.9693735333,293.434362861,0.0,448.566543614,448.566543614,22.1075247964,0.0,22.1075247964
 08/15  14:00:00,1357.96563133,55.7613298617,298.771729102,0.0,448.566543614,448.566543614,13.169421238,0.0,13.169421238
 08/15  15:00:00,1361.48909654,58.5377154899,298.188307232,0.0,448.566543614,448.566543614,13.1653017744,0.0,13.1653017744
 08/15  16:00:00,1417.35529286,61.6457949972,299.095027671,0.0,448.566543614,448.566543614,17.624332776,0.0,17.624332776
 08/15  17:00:00,1293.30737009,53.8716888476,297.688716242,0.0,348.885089477,398.725816546,8.76322887651,0.0,8.76322887651
 08/15  18:00:00,1080.60213154,41.9468685156,296.992525849,0.0,249.203635341,299.044362409,8.74739259132,0.0,8.74739259132
 08/15  19:00:00,1070.31688136,34.6401442193,315.257477339,0.0,249.203635341,299.044362409,6.5510489089,0.0,6.5510489089
 08/15  20:00:00,986.356918915,31.436225387,332.012195437,0.0,149.522181205,249.203635341,6.55589857656,0.0,6.55589857656
 08/15  21:00:00,954.221598092,31.2761772004,324.520200038,0.0,149.522181205,249.203635341,4.3638153762,0.0,4.3638153762
 08/15  22:00:00,349.356748724,0.0,0.0,0.0,49.8407270682,199.362908273,2.18941862714,0.0,2.18941862714
 08/15  23:00:00,299.991989627,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944404356,0.0,2.18944404356
 08/15  24:00:00,287.769791835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946942915,0.0,2.18946942915
 08/16  01:00:00,287.769791605,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894940826,0.0,2.1894940826
 08/16  02:00:00,287.769791621,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895190004,0.0,2.1895190004
 08/16  03:00:00,287.769791638,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954387616,0.0,2.18954387616
 08/16  04:00:00,299.991989459,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956871364,0.0,2.18956871364
 08/16  05:00:00,349.358141503,0.0,0.0,0.0,49.8407270682,199.362908273,2.19171537614,0.0,2.19171537614
 08/16  06:00:00,788.061530372,36.6250997375,323.928233217,0.0,49.8407270682,199.362908273,4.4151780318,0.052735818732,4.36244221307
 08/16  07:00:00,871.656358949,31.2721397543,295.311753256,0.0,149.522181205,199.362908273,6.56148723088,0.0,6.56148723088
 08/16  08:00:00,1406.09777999,37.9660544097,279.962108209,0.0,448.566543614,448.566543614,15.3757926176,0.0,15.3757926176
 08/16  09:00:00,1377.57061433,40.5864716047,284.174892444,0.0,448.566543614,448.566543614,13.1914122459,0.0,13.1914122459
 08/16  10:00:00,1331.1291301,42.1199826819,284.021438007,0.0,448.566543614,448.566543614,15.3942325508,0.0,15.3942325508
 08/16  11:00:00,1324.37158685,44.4698579374,273.85135523,0.0,448.566543614,448.566543614,19.8480936005,0.0,19.8480936005
 08/16  12:00:00,1273.77579235,45.203840136,272.624722447,0.0,448.566543614,398.725816546,22.1327622196,0.0,22.1327622196
 08/16  13:00:00,1324.00563651,53.5192986516,265.737680396,0.0,448.566543614,448.566543614,22.1061865054,0.0,22.1061865054
 08/16  14:00:00,1321.53824255,53.6503811569,263.800093956,0.0,448.566543614,448.566543614,13.1686342722,0.0,13.1686342722
 08/16  15:00:00,1320.77687621,55.7003811632,261.317507734,0.0,448.566543614,448.566543614,13.1644880694,0.0,13.1644880694
 08/16  16:00:00,1369.55819162,58.0847622241,259.120848431,0.0,448.566543614,448.566543614,17.6231897794,0.0,17.6231897794
 08/16  17:00:00,1255.43693152,49.7449428299,265.6133301,0.0,348.885089477,398.725816546,8.76409988878,0.0,8.76409988878
 08/16  18:00:00,1070.65122379,36.2253890529,292.220888272,0.0,249.203635341,299.044362409,8.74799001461,0.0,8.74799001461
 08/16  19:00:00,1036.5882782,33.1021642633,287.277999271,0.0,249.203635341,299.044362409,6.55146028225,0.0,6.55146028225
 08/16  20:00:00,895.935501945,31.353200552,251.198392563,0.0,149.522181205,249.203635341,6.55686985625,0.0,6.55686985625
 08/16  21:00:00,725.203642315,31.2721397543,121.182468708,0.0,149.522181205,249.203635341,10.5151122521,6.15158024124,4.36353201086
 08/16  22:00:00,349.356748424,0.0,0.0,0.0,49.8407270682,199.362908273,2.18957473533,0.0,2.18957473533
 08/16  23:00:00,299.991989382,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959948949,0.0,2.18959948949
 08/16  24:00:00,287.769791632,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962422108,0.0,2.18962422108
 08/17  01:00:00,287.769791481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964831686,0.0,2.18964831686
 08/17  02:00:00,287.769791496,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937582286,0.0,2.18937582286
 08/17  03:00:00,287.769791465,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940051284,0.0,2.18940051284
 08/17  04:00:00,299.991989249,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894251602,0.0,2.1894251602
 08/17  05:00:00,349.358141123,0.0,0.0,0.0,49.8407270682,199.362908273,2.19202598953,0.0,2.19202598953
 08/17  06:00:00,390.666451661,35.0983337464,0.0,0.0,49.8407270682,199.362908273,57.8085957246,53.4462848876,4.36231083696
 08/17  07:00:00,633.80052706,31.2721397543,91.3693903715,0.0,149.522181205,199.362908273,32.1210566416,25.559663129,6.56139351267
 08/17  08:00:00,1341.15127462,36.7782640929,220.491378755,0.0,448.566543614,448.566543614,14.2110354714,1.02961667728,13.1814187941
 08/17  09:00:00,1343.24557844,39.8003667052,252.964799573,0.0,448.566543614,448.566543614,15.4342797501,0.0457149744123,15.3885647757
 08/17  10:00:00,1330.00607943,43.0588680576,283.111510926,0.0,448.566543614,448.566543614,15.3952044768,0.0,15.3952044768
 08/17  11:00:00,1332.15629648,44.8704607333,282.344937425,0.0,448.566543614,448.566543614,19.8491289372,0.0,19.8491289372
 08/17  12:00:00,1276.72214665,42.4698878291,278.039786707,0.0,448.566543614,398.725816546,22.1340816251,0.0,22.1340816251
 08/17  13:00:00,1323.96520182,50.1271034813,268.306713786,0.0,448.566543614,448.566543614,19.8989391616,0.0,19.8989391616
 08/17  14:00:00,1320.06856111,50.7236275959,264.308444906,0.0,448.566543614,448.566543614,15.3674500986,0.0,15.3674500986
 08/17  15:00:00,1323.72162908,52.3175503307,266.402584036,0.0,448.566543614,448.566543614,13.16434886,0.0,13.16434886
 08/17  16:00:00,1369.34101419,55.9028681012,260.776532216,0.0,448.566543614,448.566543614,15.4234725379,0.0,15.4234725379
 08/17  17:00:00,1254.27576417,50.2032798062,264.222497086,0.0,348.885089477,398.725816546,10.9498732814,0.0,10.9498732814
 08/17  18:00:00,1063.26710802,38.9639929664,282.349209306,0.0,249.203635341,299.044362409,8.74846093898,0.0,8.74846093898
 08/17  19:00:00,1056.27173937,34.0229835486,304.109464469,0.0,249.203635341,299.044362409,6.55260720842,0.0,6.55260720842
 08/17  20:00:00,940.418471693,31.4022160508,291.23921832,0.0,149.522181205,249.203635341,6.55728734696,0.0,6.55728734696
 08/17  21:00:00,896.520129097,31.2868071194,273.512258081,0.0,149.522181205,249.203635341,4.36364502048,0.0,4.36364502048
 08/17  22:00:00,349.356748489,0.0,0.0,0.0,49.8407270682,199.362908273,2.1894038878,0.0,2.1894038878
 08/17  23:00:00,299.991989343,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942852055,0.0,2.18942852055
 08/17  24:00:00,287.769791515,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945311756,0.0,2.18945311756
 08/18  01:00:00,287.769791357,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947722636,0.0,2.18947722636
 08/18  02:00:00,287.769791353,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950151529,0.0,2.18950151529
 08/18  03:00:00,287.769791355,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952576637,0.0,2.18952576637
 08/18  04:00:00,299.991989164,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954998242,0.0,2.18954998242
 08/18  05:00:00,349.35814089,0.0,0.0,0.0,49.8407270682,199.362908273,2.1918524887,0.0,2.1918524887
 08/18  06:00:00,691.452466256,35.4560403988,234.88362373,0.0,49.8407270682,199.362908273,7.89327072227,3.53110570147,4.3621650208
 08/18  07:00:00,798.15099,31.2721397543,229.273496296,0.0,149.522181205,199.362908273,12.8446155261,6.28252644964,6.56208907645
 08/18  08:00:00,1379.24604406,38.2759422398,252.702704927,0.0,448.566543614,448.566543614,13.1804403956,0.0,13.1804403956
 08/18  09:00:00,1378.4168691,42.5400220187,281.62205054,0.0,448.566543614,448.566543614,15.3893650748,0.0,15.3893650748
 08/18  10:00:00,1365.27851022,45.5941956761,311.71014064,0.0,448.566543614,448.566543614,15.3938899023,0.0,15.3938899023
 08/18  11:00:00,1355.69105385,47.8270625421,299.001310805,0.0,448.566543614,448.566543614,19.8474202791,0.0,19.8474202791
 08/18  12:00:00,1301.19627713,44.9126908902,297.835997509,0.0,448.566543614,398.725816546,22.1321403532,0.0,22.1321403532
 08/18  13:00:00,1349.26456359,53.1940566158,288.868910762,0.0,448.566543614,448.566543614,19.8971941877,0.0,19.8971941877
 08/18  14:00:00,1347.36136828,54.3551060188,287.103289934,0.0,448.566543614,448.566543614,13.1774189278,0.0,13.1774189278
 08/18  15:00:00,1349.44989788,56.8326634923,287.302284743,0.0,448.566543614,448.566543614,13.1731859164,0.0,13.1731859164
 08/18  16:00:00,1398.80397656,59.7983354301,285.200654718,0.0,448.566543614,448.566543614,17.6249176655,0.0,17.6249176655
 08/18  17:00:00,1275.28408415,52.1967462046,281.544720825,0.0,348.885089477,398.725816546,10.9502202803,0.0,10.9502202803
 08/18  18:00:00,1089.84102011,37.1518363448,307.408252875,0.0,249.203635341,299.044362409,8.7475980598,0.0,8.7475980598
 08/18  19:00:00,1097.68454119,33.1786359755,335.078745487,0.0,249.203635341,299.044362409,6.55238443833,0.0,6.55238443833
 08/18  20:00:00,983.00979425,31.3477793578,330.270121261,0.0,149.522181205,249.203635341,6.55663987316,0.0,6.55663987316
 08/18  21:00:00,962.561231157,31.2726849915,333.114711553,0.0,149.522181205,249.203635341,2.19180921141,0.0,2.19180921141
 08/18  22:00:00,349.356748531,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964624985,0.0,2.18964624985
 08/18  23:00:00,299.99198928,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949093565,0.0,2.18949093565
 08/18  24:00:00,287.76979145,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951519928,0.0,2.18951519928
 08/19  01:00:00,237.929064271,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953925792,0.0,2.18953925792
 08/19  02:00:00,237.929064265,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956329989,0.0,2.18956329989
 08/19  03:00:00,237.929064266,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958730437,0.0,2.18958730437
 08/19  04:00:00,250.151262073,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961127417,0.0,2.18961127417
 08/19  05:00:00,274.597050579,0.0,0.0,0.0,24.9203635341,149.522181205,4.36367309531,0.0,4.36367309531
 08/19  06:00:00,742.264947535,35.0913257124,281.770908028,0.0,49.8407270682,199.362908273,4.92249321318,2.731248491,2.19124472218
 08/19  07:00:00,738.629270192,31.3491395237,262.389848158,0.0,49.8407270682,199.362908273,11.398383704,7.02970742261,4.36867628141
 08/19  08:00:00,1013.99127375,33.902891233,284.316658432,0.0,249.203635341,249.203635341,6.96419035445,0.411577322399,6.55261303205
 08/19  09:00:00,1000.82793705,34.8600896972,306.860233966,0.0,249.203635341,249.203635341,8.75228306075,0.00415736196118,8.74812569878
 08/19  10:00:00,951.97722449,34.5420379997,307.217297292,0.0,249.203635341,249.203635341,8.74175908186,0.0,8.74175908186
 08/19  11:00:00,952.569266222,34.4864273135,307.863092562,0.0,249.203635341,249.203635341,8.75469396053,0.0,8.75469396053
 08/19  12:00:00,949.364173186,35.7344155714,303.411403126,0.0,249.203635341,249.203635341,8.74458567867,0.0,8.74458567867
 08/19  13:00:00,943.147226758,37.0425275642,295.886809553,0.0,249.203635341,249.203635341,6.56149637317,0.0,6.56149637317
 08/19  14:00:00,691.061007406,35.392504776,295.410438863,0.0,74.7610906023,174.442544739,6.55261987403,0.0,6.55261987403
 08/19  15:00:00,689.595365327,34.2620744656,296.873702195,0.0,74.7610906023,174.442544739,4.37191223065,0.0,4.37191223065
 08/19  16:00:00,736.844390552,35.1827172598,294.82393239,0.0,74.7610906023,174.442544739,6.54940979507,0.0,6.54940979507
 08/19  17:00:00,698.139955562,35.498610062,293.986553385,0.0,24.9203635341,149.522181205,2.19095245946,0.0,2.19095245946
 08/19  18:00:00,620.383907102,23.1724482065,245.660385818,0.0,24.9203635341,149.522181205,4.3624596908,0.0,4.3624596908
 08/19  19:00:00,550.602083087,20.0989119018,202.126665246,0.0,24.9203635341,149.522181205,2.19117005357,0.0,2.19117005357
 08/19  20:00:00,473.28836079,10.4622861148,107.099892888,0.0,24.9203635341,149.522181205,2.19115164596,0.0,2.19115164596
 08/19  21:00:00,299.041910703,0.0,0.0,0.0,24.9203635341,149.522181205,4.36476790215,0.0,4.36476790215
 08/19  22:00:00,274.595657445,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951183352,0.0,2.18951183352
 08/19  23:00:00,250.151261879,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895358564,0.0,2.1895358564
 08/19  24:00:00,237.92906411,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955985503,0.0,2.18955985503
 08/20  01:00:00,237.928599965,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867978376,0.0,2.18867978376
 08/20  02:00:00,237.928599982,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863439286,0.0,2.18863439286
 08/20  03:00:00,237.928599798,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883325495,0.0,2.18883325495
 08/20  04:00:00,250.150797346,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  05:00:00,274.596586184,0.0,0.0,0.0,24.9203635341,149.522181205,4.36222047477,0.0,4.36222047477
 08/20  06:00:00,280.765651073,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882198052,0.0,2.18882198052
 08/20  07:00:00,534.615284501,19.8223063752,173.283524093,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  08:00:00,580.893364148,25.1418111904,204.148411974,0.0,24.9203635341,149.522181205,2.1888578382,0.0,2.1888578382
 08/20  09:00:00,498.179587026,20.2141480073,172.211669565,0.0,24.9203635341,149.522181205,2.18886141589,0.0,2.18886141589
 08/20  10:00:00,528.045897583,25.1667213784,232.993878314,0.0,24.9203635341,149.522181205,2.18839827821,0.0,2.18839827821
 08/20  11:00:00,473.956090617,19.927169609,195.467767371,0.0,24.9203635341,149.522181205,2.19046149286,0.0,2.19046149286
 08/20  12:00:00,550.115773136,25.1731657747,254.428203182,0.0,24.9203635341,149.522181205,2.19027333155,0.0,2.19027333155
 08/20  13:00:00,488.193292096,20.5206555637,208.942219567,0.0,24.9203635341,149.522181205,4.36479297622,0.0,4.36479297622
 08/20  14:00:00,557.041606863,25.3722190822,261.13211544,0.0,24.9203635341,149.522181205,2.19013041557,0.0,2.19013041557
 08/20  15:00:00,489.095656085,20.2596985436,210.070949827,0.0,24.9203635341,149.522181205,2.1888057702,0.0,2.1888057702
 08/20  16:00:00,606.209465534,25.1249617403,261.628055527,0.0,24.9203635341,149.522181205,2.188818342,0.0,2.188818342
 08/20  17:00:00,509.558607343,14.1334919617,159.130257951,0.0,24.9203635341,149.522181205,2.18867421867,0.0,2.18867421867
 08/20  18:00:00,636.602101318,24.0652891295,249.068876087,0.0,24.9203635341,149.522181205,2.18882518023,0.0,2.18882518023
 08/20  19:00:00,529.800014565,17.6914071702,178.528871999,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  20:00:00,323.483984261,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882817179,0.0,2.18882817179
 08/20  21:00:00,299.040982255,0.0,0.0,0.0,24.9203635341,149.522181205,4.36212276289,0.0,4.36212276289
 08/20  22:00:00,274.595193052,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865322891,0.0,2.18865322891
 08/20  23:00:00,250.150797392,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  24:00:00,237.928599849,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885201485,0.0,2.18885201485
 08/21  01:00:00,287.769791233,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941380337,0.0,2.18941380337
 08/21  02:00:00,287.769791211,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943789726,0.0,2.18943789726
 08/21  03:00:00,287.7697912,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946195794,0.0,2.18946195794
 08/21  04:00:00,299.991988999,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948598708,0.0,2.18948598708
 08/21  05:00:00,349.358141786,0.0,0.0,0.0,49.8407270682,199.362908273,4.36327474645,0.0,4.36327474645
 08/21  06:00:00,388.468680678,32.8809500586,0.0,0.0,49.8407270682,199.362908273,81.967803185,79.7765784485,2.19122473647
 08/21  07:00:00,535.074330874,31.2721397543,22.9188700734,0.0,149.522181205,199.362908273,51.5390597978,42.7960518297,8.74300796813
 08/21  08:00:00,1309.88605544,32.935654313,196.41623781,0.0,448.566543614,448.566543614,18.6451221795,5.46807007036,13.1770521091
 08/21  09:00:00,1326.53566232,34.2466482884,244.325999979,0.0,448.566543614,448.566543614,16.3087404652,0.919811820315,15.3889286449
 08/21  10:00:00,1314.29341301,35.8479960124,275.516628909,0.0,448.566543614,448.566543614,15.4746939499,0.0790794922036,15.3956144576
 08/21  11:00:00,1341.67024245,38.1037033606,297.886782945,0.0,448.566543614,448.566543614,17.6439112541,0.0,17.6439112541
 08/21  12:00:00,1289.68678359,37.1448243016,296.011883657,0.0,448.566543614,398.725816546,22.1313242091,0.0,22.1313242091
 08/21  13:00:00,1332.78101128,43.8030329211,282.887993967,0.0,448.566543614,448.566543614,22.1080166195,0.0,22.1080166195
 08/21  14:00:00,1328.29579644,45.422781069,277.069544693,0.0,448.566543614,448.566543614,13.1732613408,0.0,13.1732613408
 08/21  15:00:00,1328.64339497,47.444865321,276.003015754,0.0,448.566543614,448.566543614,13.1690879793,0.0,13.1690879793
 08/21  16:00:00,1374.43646499,50.9974520114,270.743161462,0.0,448.566543614,448.566543614,17.6244240134,0.0,17.6244240134
 08/21  17:00:00,1258.94404771,46.2384899792,273.139752647,0.0,348.885089477,398.725816546,10.9482738934,0.0,10.9482738934
 08/21  18:00:00,1067.96144699,37.0104569704,289.260413103,0.0,249.203635341,299.044362409,8.74723019886,0.0,8.74723019886
 08/21  19:00:00,1070.69966169,33.4091920348,310.337629282,0.0,249.203635341,299.044362409,4.37509205992,0.0,4.37509205992
 08/21  20:00:00,963.080049935,31.2735020575,312.869792369,0.0,149.522181205,249.203635341,6.55718486723,0.0,6.55718486723
 08/21  21:00:00,914.874902565,31.2721397543,289.372122361,0.0,149.522181205,249.203635341,4.36393552017,0.0,4.36393552017
 08/21  22:00:00,349.356748035,0.0,0.0,0.0,49.8407270682,199.362908273,2.18955384658,0.0,2.18955384658
 08/21  23:00:00,299.991988905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942843267,0.0,2.18942843267
 08/21  24:00:00,287.769791114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945249162,0.0,2.18945249162
 08/22  01:00:00,287.769791183,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947665205,0.0,2.18947665205
 08/22  02:00:00,287.769791198,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950074652,0.0,2.18950074652
 08/22  03:00:00,287.769791214,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952481655,0.0,2.18952481655
 08/22  04:00:00,299.991989033,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954886145,0.0,2.18954886145
 08/22  05:00:00,349.358141492,0.0,0.0,0.0,49.8407270682,199.362908273,4.36372456871,0.0,4.36372456871
 08/22  06:00:00,557.030599138,35.0212877189,107.311569438,0.0,49.8407270682,199.362908273,12.82815682,10.6371663734,2.19099044664
 08/22  07:00:00,758.945557938,31.2721397543,194.494659947,0.0,149.522181205,199.362908273,20.343413786,11.6013153636,8.74209842245
 08/22  08:00:00,1358.69144857,35.9717974217,238.302940758,0.0,448.566543614,448.566543614,13.1756491721,0.0,13.1756491721
 08/22  09:00:00,1351.66919584,40.3872246066,260.784564825,0.0,448.566543614,448.566543614,15.3893560022,0.0,15.3893560022
 08/22  10:00:00,1331.51473427,43.8381101925,282.629189593,0.0,448.566543614,448.566543614,15.3939803485,0.0,15.3939803485
 08/22  11:00:00,1330.57733886,47.1674895132,277.465579225,0.0,448.566543614,448.566543614,17.6431080358,0.0,17.6431080358
 08/22  12:00:00,1276.24563216,44.3595213567,276.212047751,0.0,448.566543614,398.725816546,22.1321451939,0.0,22.1321451939
 08/22  13:00:00,1322.4161775,52.4172219669,265.364665959,0.0,448.566543614,448.566543614,22.1086355137,0.0,22.1086355137
 08/22  14:00:00,1320.60215109,53.5282941704,263.301559759,0.0,448.566543614,448.566543614,13.171867297,0.0,13.171867297
 08/22  15:00:00,1321.53725517,53.9458208571,264.043326322,0.0,448.566543614,448.566543614,13.1677174102,0.0,13.1677174102
 08/22  16:00:00,1368.67713407,55.985398776,260.55199767,0.0,448.566543614,448.566543614,17.6236753719,0.0,17.6236753719
 08/22  17:00:00,1254.65246185,43.7878672432,270.79262161,0.0,348.885089477,398.725816546,10.9485721408,0.0,10.9485721408
 08/22  18:00:00,1072.43055324,33.9630726463,295.450278875,0.0,249.203635341,299.044362409,6.56628556456,0.0,6.56628556456
 08/22  19:00:00,1053.85870915,32.3695818214,295.944186967,0.0,249.203635341,299.044362409,6.55216256245,0.0,6.55216256245
 08/22  20:00:00,903.909328369,31.3813094072,258.399669057,0.0,149.522181205,249.203635341,6.55699314764,0.0,6.55699314764
 08/22  21:00:00,856.131905003,31.2773318591,237.245893409,0.0,149.522181205,249.203635341,4.36363297584,0.0,4.36363297584
 08/22  22:00:00,349.356748202,0.0,0.0,0.0,49.8407270682,199.362908273,2.18948474582,0.0,2.18948474582
 08/22  23:00:00,299.991989083,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950885917,0.0,2.18950885917
 08/22  24:00:00,287.769791276,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953294063,0.0,2.18953294063
 08/23  01:00:00,287.769791382,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955726639,0.0,2.18955726639
 08/23  02:00:00,287.769791388,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958146288,0.0,2.18958146288
 08/23  03:00:00,287.769791397,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960563619,0.0,2.18960563619
 08/23  04:00:00,299.991989211,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962978528,0.0,2.18962978528
 08/23  05:00:00,349.358141674,0.0,0.0,0.0,49.8407270682,199.362908273,4.36329293847,0.0,4.36329293847
 08/23  06:00:00,707.577482681,35.287618567,249.827425451,0.0,49.8407270682,199.362908273,12.5125530627,10.321373458,2.19117960471
 08/23  07:00:00,828.378362869,31.610827565,257.440973564,0.0,149.522181205,199.362908273,16.3484556125,9.78641357115,6.56204204139
 08/23  08:00:00,1410.18526289,40.1319968737,279.600326692,0.0,448.566543614,448.566543614,15.3705513422,0.0,15.3705513422
 08/23  09:00:00,1378.84184463,46.4627663825,277.798527496,0.0,448.566543614,448.566543614,15.3898263251,0.0,15.3898263251
 08/23  10:00:00,1326.71970903,50.8654378562,271.332451195,0.0,448.566543614,448.566543614,15.3945416393,0.0,15.3945416393
 08/23  11:00:00,1324.95949526,53.8627482344,268.371911727,0.0,448.566543614,448.566543614,17.6428441465,0.0,17.6428441465
 08/23  12:00:00,1270.47141095,50.61506577,267.60549027,0.0,448.566543614,398.725816546,22.1330404039,0.0,22.1330404039
 08/23  13:00:00,1325.11406931,59.3353106302,264.511212598,0.0,448.566543614,448.566543614,22.106780316,0.0,22.106780316
 08/23  14:00:00,1328.5309596,60.7318568607,265.181942746,0.0,448.566543614,448.566543614,13.1705759789,0.0,13.1705759789
 08/23  15:00:00,1333.45020488,63.3143573757,265.759312519,0.0,448.566543614,448.566543614,13.1664338511,0.0,13.1664338511
 08/23  16:00:00,1385.17002127,65.393323965,265.726264387,0.0,448.566543614,448.566543614,17.6257376855,0.0,17.6257376855
 08/23  17:00:00,1261.63306996,56.9425349522,264.66749136,0.0,348.885089477,398.725816546,8.76391453593,0.0,8.76391453593
 08/23  18:00:00,1046.95502082,43.1212472723,265.72977315,0.0,249.203635341,299.044362409,8.74806801941,0.0,8.74806801941
 08/23  19:00:00,1046.66708576,36.2735965619,285.350182406,0.0,249.203635341,299.044362409,6.55154771021,0.0,6.55154771021
 08/23  20:00:00,913.607516671,31.5817279467,266.683109258,0.0,149.522181205,249.203635341,6.55638305082,0.0,6.55638305082
 08/23  21:00:00,854.360789087,31.4083245056,234.107995573,0.0,149.522181205,249.203635341,4.36368369516,0.0,4.36368369516
 08/23  22:00:00,349.356748223,0.0,0.0,0.0,49.8407270682,199.362908273,2.18958004491,0.0,2.18958004491
 08/23  23:00:00,299.991989149,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960422581,0.0,2.18960422581
 08/23  24:00:00,287.769791374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962838089,0.0,2.18962838089
 08/24  01:00:00,287.769791555,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965295707,0.0,2.18965295707
 08/24  02:00:00,287.769791543,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938048102,0.0,2.18938048102
 08/24  03:00:00,287.769791508,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940518824,0.0,2.18940518824
 08/24  04:00:00,299.991989291,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942986642,0.0,2.18942986642
 08/24  05:00:00,349.35814137,0.0,0.0,0.0,49.8407270682,199.362908273,2.1918731579,0.0,2.1918731579
 08/24  06:00:00,693.727771322,36.4881814793,238.110677351,0.0,49.8407270682,199.362908273,4.36717589885,0.0047797012123,4.36239619763
 08/24  07:00:00,825.006100116,32.6461216466,254.532668826,0.0,149.522181205,199.362908273,6.56091373239,0.0,6.56091373239
 08/24  08:00:00,1412.46421709,46.9666822428,274.430713269,0.0,448.566543614,448.566543614,15.3730353648,0.0,15.3730353648
 08/24  09:00:00,1376.4456659,53.7373217159,267.283389046,0.0,448.566543614,448.566543614,13.1923577522,0.0,13.1923577522
 08/24  10:00:00,1340.80305775,58.0778721863,273.77219084,0.0,448.566543614,448.566543614,15.3952905444,0.0,15.3952905444
 08/24  11:00:00,1345.24816591,60.3981034206,275.893351946,0.0,448.566543614,448.566543614,19.8494017715,0.0,19.8494017715
 08/24  12:00:00,1290.58398854,56.0170593821,278.262804958,0.0,448.566543614,398.725816546,22.1310710483,0.0,22.1310710483
 08/24  13:00:00,1347.03291463,64.5787443311,278.4323407,0.0,448.566543614,448.566543614,22.1075662441,0.0,22.1075662441
 08/24  14:00:00,1357.68978563,69.1728703402,279.566241738,0.0,448.566543614,448.566543614,13.1694523453,0.0,13.1694523453
 08/24  15:00:00,1358.30509374,75.3762689966,273.978616963,0.0,448.566543614,448.566543614,13.1653066456,0.0,13.1653066456
 08/24  16:00:00,1411.51534492,80.843146146,272.828090353,0.0,448.566543614,448.566543614,17.6242566264,0.0,17.6242566264
 08/24  17:00:00,1283.06363138,64.9027967639,273.395927029,0.0,348.885089477,398.725816546,8.76319730052,0.0,8.76319730052
 08/24  18:00:00,1054.73274826,45.5252899132,270.077718257,0.0,249.203635341,299.044362409,8.74735544543,0.0,8.74735544543
 08/24  19:00:00,1046.80182113,38.4631625289,275.393505373,0.0,249.203635341,299.044362409,6.55101954288,0.0,6.55101954288
