Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/24  20:00:00,952.332606147,32.5520549977,299.266734957,0.0,149.522181205,249.203635341,6.55585985321,0.0,6.55585985321
 08/24  21:00:00,929.929629731,31.6746521027,302.459621852,0.0,149.522181205,249.203635341,4.36379180868,0.0,4.36379180868
 08/24  22:00:00,349.356748349,0.0,0.0,0.0,49.8407270682,199.362908273,2.18940692588,0.0,2.18940692588
 08/24  23:00:00,299.991989246,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943160942,0.0,2.18943160942
 08/24  24:00:00,346.650205952,1.1870986882,29.5035926133,0.0,24.9203635341,199.362908273,2.18960559115,0.0,2.18960559115
 08/25  01:00:00,287.769791661,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948137878,0.0,2.18948137878
 08/25  02:00:00,287.769791673,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950631561,0.0,2.18950631561
 08/25  03:00:00,287.769791687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953123423,0.0,2.18953123423
 08/25  04:00:00,299.991989505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955613204,0.0,2.18955613204
 08/25  05:00:00,349.358141589,0.0,0.0,0.0,49.8407270682,199.362908273,2.19170276329,0.0,2.19170276329
 08/25  06:00:00,719.584135718,36.74959007,251.64005434,0.0,49.8407270682,199.362908273,4.36241912773,0.0,4.36241912773
 08/25  07:00:00,836.791438998,32.5741966829,260.147239856,0.0,149.522181205,199.362908273,6.56146139283,0.0,6.56146139283
 08/25  08:00:00,1432.70940374,48.2915737856,289.911302058,0.0,448.566543614,448.566543614,15.3757200035,0.0,15.3757200035
 08/25  09:00:00,1391.0475603,53.1975568666,280.008685968,0.0,448.566543614,448.566543614,13.1913567417,0.0,13.1913567417
 08/25  10:00:00,1341.64277405,56.0671058232,276.622671511,0.0,448.566543614,448.566543614,15.3941739837,0.0,15.3941739837
 08/25  11:00:00,1337.58390109,57.5794668709,271.047721017,0.0,448.566543614,448.566543614,19.8480304582,0.0,19.8480304582
 08/25  12:00:00,1280.30422597,53.5444193611,268.250864104,0.0,448.566543614,398.725816546,22.1327076663,0.0,22.1327076663
 08/25  13:00:00,1328.05968238,62.7938539316,262.461197031,0.0,448.566543614,448.566543614,22.1062666374,0.0,22.1062666374
 08/25  14:00:00,1328.57241857,63.4627548241,263.912207345,0.0,448.566543614,448.566543614,13.1686053624,0.0,13.1686053624
 08/25  15:00:00,1336.34339923,66.2612360753,267.056357949,0.0,448.566543614,448.566543614,13.164462144,0.0,13.164462144
 08/25  16:00:00,1389.80175143,68.4957281288,268.282428228,0.0,448.566543614,448.566543614,17.6231654169,0.0,17.6231654169
 08/25  17:00:00,1263.21115498,56.9754693638,268.665277068,0.0,348.885089477,398.725816546,8.76408721505,0.0,8.76408721505
 08/25  18:00:00,1054.77845059,40.8720907262,274.854380699,0.0,249.203635341,299.044362409,8.7479784565,0.0,8.7479784565
 08/25  19:00:00,1068.15243843,35.4431975782,298.245570824,0.0,249.203635341,299.044362409,6.55145203472,0.0,6.55145203472
 08/25  20:00:00,924.107752107,31.6173720858,277.10876679,0.0,149.522181205,249.203635341,6.55686281375,0.0,6.55686281375
 08/25  21:00:00,862.741963328,31.4271894329,243.18538134,0.0,149.522181205,249.203635341,4.36352687281,0.0,4.36352687281
 08/25  22:00:00,349.35674848,0.0,0.0,0.0,49.8407270682,199.362908273,2.1895721841,0.0,2.1895721841
 08/25  23:00:00,299.991989436,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959703687,0.0,2.18959703687
 08/25  24:00:00,287.769791684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962186663,0.0,2.18962186663
 08/26  01:00:00,237.929064913,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964747603,0.0,2.18964747603
 08/26  02:00:00,237.929064932,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937568452,0.0,2.18937568452
 08/26  03:00:00,237.929064897,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940124758,0.0,2.18940124758
 08/26  04:00:00,250.151262679,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942678432,0.0,2.18942678432
 08/26  05:00:00,274.597051316,0.0,0.0,0.0,24.9203635341,149.522181205,2.19202989893,0.0,2.19202989893
 08/26  06:00:00,701.651192382,35.3791598385,238.042721519,0.0,49.8407270682,199.362908273,5.01475660447,0.65243598066,4.36232062381
 08/26  07:00:00,727.58243006,31.2836035509,250.710326038,0.0,49.8407270682,199.362908273,7.3114036629,2.94269629274,4.36870737016
 08/26  08:00:00,1017.09233197,33.4684251719,287.852425581,0.0,249.203635341,249.203635341,6.63430171452,0.0833041231674,6.55099759135
 08/26  09:00:00,998.886044416,34.1894160698,305.589015964,0.0,249.203635341,249.203635341,6.56612684554,0.0,6.56612684554
 08/26  10:00:00,947.431782221,35.4034188337,301.810471443,0.0,249.203635341,249.203635341,8.7414048727,0.0,8.7414048727
 08/26  11:00:00,945.625140278,36.2154000112,299.189989686,0.0,249.203635341,249.203635341,8.75395568521,0.0,8.75395568521
 08/26  12:00:00,941.408578436,38.748874239,292.441347498,0.0,249.203635341,249.203635341,8.74417669859,0.0,8.74417669859
 08/26  13:00:00,939.746231392,36.8835643678,292.644774244,0.0,249.203635341,249.203635341,6.56076761592,0.0,6.56076761592
 08/26  14:00:00,689.205746608,34.8226243699,295.634137558,0.0,74.7610906023,174.442544739,6.55122637909,0.0,6.55122637909
 08/26  15:00:00,684.863146482,33.674284372,293.976567456,0.0,74.7610906023,174.442544739,6.54711025144,0.0,6.54711025144
 08/26  16:00:00,743.858644086,32.1952116145,304.900136072,0.0,74.7610906023,174.442544739,4.37311947411,0.0,4.37311947411
 08/26  17:00:00,723.564512595,31.288691507,322.090425177,0.0,24.9203635341,149.522181205,2.19100696038,0.0,2.19100696038
 08/26  18:00:00,296.667774096,0.0,0.0,0.0,24.9203635341,149.522181205,4.36237057208,0.0,4.36237057208
 08/26  19:00:00,289.310711395,0.0,0.0,0.0,24.9203635341,149.522181205,2.19095798226,0.0,2.19095798226
 08/26  20:00:00,323.48537883,0.0,0.0,0.0,24.9203635341,149.522181205,4.36226967731,0.0,4.36226967731
 08/26  21:00:00,299.041911573,0.0,0.0,0.0,24.9203635341,149.522181205,2.19282748141,0.0,2.19282748141
 08/26  22:00:00,274.595658355,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938396992,0.0,2.18938396992
 08/26  23:00:00,250.151262724,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940956363,0.0,2.18940956363
 08/26  24:00:00,237.929064908,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943512033,0.0,2.18943512033
 08/27  01:00:00,237.928600659,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866134144,0.0,2.18866134144
 08/27  02:00:00,237.928600864,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888621542,0.0,2.1888621542
 08/27  03:00:00,237.928600874,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881851344,0.0,2.18881851344
 08/27  04:00:00,250.150798576,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877490127,0.0,2.18877490127
 08/27  05:00:00,274.5965873,0.0,0.0,0.0,24.9203635341,149.522181205,2.19111595267,0.0,2.19111595267
 08/27  06:00:00,336.998650766,2.94256271078,37.3503045185,0.0,24.9203635341,149.522181205,2.18877452622,0.0,2.18877452622
 08/27  07:00:00,651.040375256,25.0136775118,261.388457958,0.0,24.9203635341,149.522181205,2.18885348801,0.0,2.18885348801
 08/27  08:00:00,602.155594648,20.4691983468,216.22068358,0.0,24.9203635341,149.522181205,2.18885881821,0.0,2.18885881821
 08/27  09:00:00,616.381563619,25.6711626428,258.556054222,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  10:00:00,531.732672879,20.4356896957,231.012066986,0.0,24.9203635341,149.522181205,2.18886414818,0.0,2.18886414818
 08/27  11:00:00,577.672843957,25.1511400759,269.255216818,0.0,24.9203635341,149.522181205,2.19042968108,0.0,2.19042968108
 08/27  12:00:00,539.34094656,20.7756563665,238.279444067,0.0,24.9203635341,149.522181205,4.36083156194,0.0,4.36083156194
 08/27  13:00:00,589.7117457,26.5303964023,279.913467822,0.0,24.9203635341,149.522181205,2.19283015729,0.0,2.19283015729
 08/27  14:00:00,546.298834173,21.0158206936,244.99716505,0.0,24.9203635341,149.522181205,4.3608425702,0.0,4.3608425702
 08/27  15:00:00,586.976959416,25.7987932817,277.912607163,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  16:00:00,590.434527743,20.6374236643,240.623394824,0.0,24.9203635341,149.522181205,2.18883274243,0.0,2.18883274243
 08/27  17:00:00,672.5117766,25.5825669884,278.220249351,0.0,24.9203635341,149.522181205,2.18885418525,0.0,2.18885418525
 08/27  18:00:00,627.085082746,20.1857259121,243.270569058,0.0,24.9203635341,149.522181205,2.18884346694,0.0,2.18884346694
 08/27  19:00:00,647.084750263,24.0655639073,265.233501385,0.0,24.9203635341,149.522181205,2.1888488442,0.0,2.1888488442
 08/27  20:00:00,504.138915784,8.9077882551,122.464333778,0.0,24.9203635341,149.522181205,2.18880525451,0.0,2.18880525451
 08/27  21:00:00,430.556979243,5.79879253574,85.6203071517,0.0,24.9203635341,149.522181205,2.19117149285,0.0,2.19117149285
 08/27  22:00:00,323.770765812,0.791399125467,29.3907488814,0.0,24.9203635341,149.522181205,2.18880392811,0.0,2.18880392811
 08/27  23:00:00,295.062929778,0.791399125467,25.1933729806,0.0,24.9203635341,149.522181205,2.18876046433,0.0,2.18876046433
 08/27  24:00:00,304.240331188,1.1870986882,36.7571864863,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/28  01:00:00,287.769792607,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963911081,0.0,2.18963911081
 08/28  02:00:00,287.76979262,0.0,0.0,0.0,24.9203635341,199.362908273,4.35906028285,0.0,4.35906028285
 08/28  03:00:00,287.769792606,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942152348,0.0,2.18942152348
 08/28  04:00:00,299.9919904,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944826047,0.0,2.18944826047
 08/28  05:00:00,349.358143001,0.0,0.0,0.0,49.8407270682,199.362908273,2.19175627829,0.0,2.19175627829
 08/28  06:00:00,556.192588283,35.4273586611,99.0459233381,0.0,49.8407270682,199.362908273,2.55206238543,0.360896678684,2.19116570675
 08/28  07:00:00,604.102578577,31.2966555796,44.8648940221,0.0,149.522181205,199.362908273,10.6030756161,1.86035303119,8.74272258491
 08/28  08:00:00,1266.40986356,36.4450481036,150.794495341,0.0,448.566543614,448.566543614,13.1801321981,0.0,13.1801321981
 08/28  09:00:00,1315.42015939,40.909618598,229.316425958,0.0,448.566543614,448.566543614,15.3891810246,0.0,15.3891810246
 08/28  10:00:00,1277.62734306,44.6498043473,235.32027429,0.0,448.566543614,448.566543614,15.3959631376,0.0,15.3959631376
 08/28  11:00:00,1296.9031441,47.0404439865,250.153292332,0.0,448.566543614,448.566543614,19.8476304749,0.0,19.8476304749
 08/28  12:00:00,1264.6709369,44.0493852049,268.99676398,0.0,448.566543614,398.725816546,22.1327649287,0.0,22.1327649287
 08/28  13:00:00,1335.08393705,51.4420255475,281.585050663,0.0,448.566543614,448.566543614,19.8979578692,0.0,19.8979578692
 08/28  14:00:00,1339.52945937,52.156194117,283.887979853,0.0,448.566543614,448.566543614,13.177890798,0.0,13.177890798
 08/28  15:00:00,1337.47646669,52.8455697689,280.190473098,0.0,448.566543614,448.566543614,13.1737787657,0.0,13.1737787657
 08/28  16:00:00,1387.67828632,54.9380148967,279.375460509,0.0,448.566543614,448.566543614,17.6259382919,0.0,17.6259382919
 08/28  17:00:00,1279.36043554,47.5770867842,292.013646929,0.0,348.885089477,398.725816546,10.9494105112,0.0,10.9494105112
 08/28  18:00:00,1054.69108911,34.7074086626,280.92323897,0.0,249.203635341,299.044362409,8.7481128274,0.0,8.7481128274
 08/28  19:00:00,1015.95342378,31.9670545532,255.011173718,0.0,249.203635341,299.044362409,6.55236130256,0.0,6.55236130256
 08/28  20:00:00,875.537631317,31.3374551389,233.675269458,0.0,149.522181205,249.203635341,6.55706359529,0.0,6.55706359529
 08/28  21:00:00,745.708278626,31.2721397543,132.141506905,0.0,149.522181205,249.203635341,3.72993779363,1.5379949561,2.19194283753
 08/28  22:00:00,349.356749787,0.0,0.0,0.0,49.8407270682,199.362908273,2.18965979056,0.0,2.18965979056
 08/28  23:00:00,299.991990588,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962551893,0.0,2.18962551893
 08/28  24:00:00,287.769792771,0.0,0.0,0.0,24.9203635341,199.362908273,4.35903341796,0.0,4.35903341796
 08/29  01:00:00,287.769793133,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940947811,0.0,2.18940947811
 08/29  02:00:00,287.769793087,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943696479,0.0,2.18943696479
 08/29  03:00:00,287.76979306,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946443196,0.0,2.18946443196
 08/29  04:00:00,299.991990848,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949187649,0.0,2.18949187649
 08/29  05:00:00,349.358143648,0.0,0.0,0.0,49.8407270682,199.362908273,2.191801929,0.0,2.191801929
 08/29  06:00:00,564.699136413,35.0658058991,106.864548497,0.0,49.8407270682,199.362908273,25.8706859695,23.6794743412,2.19121162832
 08/29  07:00:00,764.35977721,31.2721397543,196.65974912,0.0,149.522181205,199.362908273,29.381869248,20.6389301008,8.74293914723
 08/29  08:00:00,1380.54813578,37.655316289,250.259415416,0.0,448.566543614,448.566543614,13.8245082264,0.643986256239,13.1805219702
 08/29  09:00:00,1384.736517,41.4800468448,285.415137815,0.0,448.566543614,448.566543614,15.389665732,0.0,15.389665732
 08/29  10:00:00,1340.12016248,45.956237167,285.210918424,0.0,448.566543614,448.566543614,15.3943723743,0.0,15.3943723743
 08/29  11:00:00,1340.00036475,49.4024793525,281.641159701,0.0,448.566543614,448.566543614,19.8484168895,0.0,19.8484168895
 08/29  12:00:00,1286.3482427,47.144378961,280.083221271,0.0,448.566543614,398.725816546,22.1337634285,0.0,22.1337634285
 08/29  13:00:00,1332.05519225,55.7912437949,267.303970202,0.0,448.566543614,448.566543614,19.8989086798,0.0,19.8989086798
 08/29  14:00:00,1326.75099658,56.8682626492,266.261535983,0.0,448.566543614,448.566543614,15.3688544312,0.0,15.3688544312
 08/29  15:00:00,1320.86695816,60.0892459017,258.909927061,0.0,448.566543614,448.566543614,13.163499309,0.0,13.163499309
 08/29  16:00:00,1369.15135711,61.4798962437,257.468794594,0.0,448.566543614,448.566543614,15.4238102452,0.0,15.4238102452
 08/29  17:00:00,1247.4483321,51.8930624378,258.614600164,0.0,348.885089477,398.725816546,10.9500858448,0.0,10.9500858448
 08/29  18:00:00,1044.92046065,41.2290325823,264.823549347,0.0,249.203635341,299.044362409,8.74865997517,0.0,8.74865997517
 08/29  19:00:00,1051.65326027,34.2694820738,283.913322087,0.0,249.203635341,299.044362409,6.5527683401,0.0,6.5527683401
 08/29  20:00:00,885.22892932,31.4850623175,240.899694799,0.0,149.522181205,249.203635341,6.55748189733,0.0,6.55748189733
 08/29  21:00:00,830.275304239,31.3384711148,213.430039752,0.0,149.522181205,249.203635341,4.36310054308,0.0,4.36310054308
 08/29  22:00:00,349.356749914,0.0,0.0,0.0,49.8407270682,199.362908273,2.18946212277,0.0,2.18946212277
 08/29  23:00:00,299.991990809,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948960639,0.0,2.18948960639
 08/29  24:00:00,287.769793013,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951705535,0.0,2.18951705535
 08/30  01:00:00,287.769793477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954589883,0.0,2.18954589883
 08/30  02:00:00,287.769793491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957404343,0.0,2.18957404343
 08/30  03:00:00,287.769793508,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960217755,0.0,2.18960217755
 08/30  04:00:00,299.991991329,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963029545,0.0,2.18963029545
 08/30  05:00:00,349.358144263,0.0,0.0,0.0,49.8407270682,199.362908273,2.19194288775,0.0,2.19194288775
 08/30  06:00:00,747.707139254,37.1514762167,274.905405238,0.0,49.8407270682,199.362908273,4.36215380936,0.0,4.36215380936
 08/30  07:00:00,887.6630146,31.2721397543,310.139773011,0.0,149.522181205,199.362908273,6.56115691293,0.0,6.56115691293
 08/30  08:00:00,1444.27813218,37.5796679951,312.191927996,0.0,448.566543614,448.566543614,13.1815697572,0.0,13.1815697572
 08/30  09:00:00,1404.86122812,40.0867767713,306.933117865,0.0,448.566543614,448.566543614,15.3888154157,0.0,15.3888154157
 08/30  10:00:00,1347.14731206,44.3141294243,293.880172383,0.0,448.566543614,448.566543614,15.3956711815,0.0,15.3956711815
 08/30  11:00:00,1338.27607609,47.7234737259,281.59587214,0.0,448.566543614,448.566543614,19.8479375238,0.0,19.8479375238
 08/30  12:00:00,1291.5964699,41.9954530067,294.843516458,0.0,448.566543614,398.725816546,22.1358765711,0.0,22.1358765711
 08/30  13:00:00,1330.30738965,45.208140905,282.624504945,0.0,448.566543614,448.566543614,20.7261953208,0.0,20.7261953208
 08/30  14:00:00,1310.36776041,45.0946406005,264.773244323,0.0,448.566543614,448.566543614,14.5430480356,0.0,14.5430480356
 08/30  15:00:00,1290.52491536,46.7581608049,245.772696894,0.0,448.566543614,448.566543614,13.164794088,0.0,13.164794088
 08/30  16:00:00,1325.44499115,44.6400829094,236.003109332,0.0,448.566543614,448.566543614,17.6239779897,0.0,17.6239779897
 08/30  17:00:00,1065.43950708,36.8816361071,99.2811543622,0.0,348.885089477,398.725816546,8.76446620947,0.0,8.76446620947
 08/30  18:00:00,804.573696808,31.5781071257,44.8957027911,0.0,249.203635341,299.044362409,8.76944657459,0.0222166901733,8.74722988442
 08/30  19:00:00,804.883010417,31.3403809455,44.0713649573,0.0,249.203635341,299.044362409,10.4558975153,3.90413972908,6.55175778625
 08/30  20:00:00,679.076856813,31.2721397543,42.0564997443,0.0,149.522181205,249.203635341,37.076482565,30.520209124,6.55627344102
 08/30  21:00:00,650.699518058,31.2721397543,38.3199149719,0.0,149.522181205,249.203635341,49.628683397,45.2649358109,4.36374758612
 08/30  22:00:00,349.356750277,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938479048,0.0,2.18938479048
 08/30  23:00:00,299.991991167,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941321762,0.0,2.18941321762
 08/30  24:00:00,287.769793369,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944160789,0.0,2.18944160789
 08/31  01:00:00,287.769793879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947140778,0.0,2.18947140778
 08/31  02:00:00,287.769793892,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950056826,0.0,2.18950056826
 08/31  03:00:00,287.769793908,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952972048,0.0,2.18952972048
 08/31  04:00:00,299.99199173,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955885773,0.0,2.18955885773
 08/31  05:00:00,349.358145132,0.0,0.0,0.0,49.8407270682,199.362908273,2.19171553702,0.0,2.19171553702
 08/31  06:00:00,398.900956993,34.7551639341,0.0,0.0,49.8407270682,199.362908273,103.771916937,99.4094635249,4.36245341184
 08/31  07:00:00,502.459928039,31.2721397543,0.0,0.0,149.522181205,199.362908273,103.184073165,96.6224574524,6.5616157128
 08/31  08:00:00,1052.22766597,32.8259998354,0.0,0.0,448.566543614,448.566543614,56.1690554321,40.7925356495,15.3765197825
 08/31  09:00:00,1017.07160507,34.3439018531,0.0,0.0,448.566543614,448.566543614,42.2234228066,29.0311604991,13.1922623075
 08/31  10:00:00,1113.05168962,34.9812563775,85.1218060257,0.0,448.566543614,448.566543614,27.506749775,12.1112937285,15.3954560465
 08/31  11:00:00,1292.70021509,35.6583375883,257.110611423,0.0,448.566543614,448.566543614,21.2352342097,1.38562495389,19.8496092558
 08/31  12:00:00,1285.64943152,35.4211266801,293.419950956,0.0,448.566543614,398.725816546,22.7474891045,0.614806217866,22.1326828866
 08/31  13:00:00,1363.00562997,42.9154346114,311.130208099,0.0,448.566543614,448.566543614,22.1096003951,0.0,22.1096003951
 08/31  14:00:00,1359.70372743,44.4969749418,306.25606403,0.0,448.566543614,448.566543614,13.1706111598,0.0,13.1706111598
 08/31  15:00:00,1357.05647703,42.5104916514,305.595761659,0.0,448.566543614,448.566543614,13.1666467116,0.0,13.1666467116
 08/31  16:00:00,1412.71070132,42.5051951084,312.361373687,0.0,448.566543614,448.566543614,17.626571268,0.0,17.626571268
 08/31  17:00:00,1277.05061572,35.1926790666,303.682342286,0.0,348.885089477,398.725816546,8.76429417793,0.0,8.76429417793
 08/31  18:00:00,1047.95915855,31.2721397543,282.551859345,0.0,249.203635341,299.044362409,13.0832612027,4.33478061492,8.74848058777
 08/31  19:00:00,1044.16011001,31.2721397543,277.098204688,0.0,249.203635341,299.044362409,19.0280873169,12.4762251721,6.55186214471
 08/31  20:00:00,919.853340038,31.2721397543,276.955661265,0.0,149.522181205,249.203635341,51.3845047109,44.828220277,6.55628443382
 08/31  21:00:00,871.7709931,31.2721397543,255.123329678,0.0,149.522181205,249.203635341,65.7520977549,61.3886376892,4.36346006571
 08/31  22:00:00,349.356750972,0.0,0.0,0.0,49.8407270682,199.362908273,2.18939885974,0.0,2.18939885974
 08/31  23:00:00,299.991991809,0.0,0.0,0.0,24.9203635341,199.362908273,2.189428245,0.0,2.189428245
 08/31  24:00:00,287.769793971,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945758413,0.0,2.18945758413
 09/01  01:00:00,287.769794502,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948831623,0.0,2.18948831623
 09/01  02:00:00,287.769794494,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951848943,0.0,2.18951848943
 09/01  03:00:00,287.769794496,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954865406,0.0,2.18954865406
 09/01  04:00:00,299.991992308,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957880314,0.0,2.18957880314
 09/01  05:00:00,349.358146631,0.0,0.0,0.0,49.8407270682,199.362908273,4.36368064324,0.0,4.36368064324
 09/01  06:00:00,400.430513903,34.3172346204,0.129328006245,0.0,49.8407270682,199.362908273,87.0558871469,84.8647366627,2.19115048413
 09/01  07:00:00,782.655668685,31.372876816,212.939821142,0.0,149.522181205,199.362908273,56.2355229954,49.6732281106,6.56229488482
 09/01  08:00:00,1409.28963465,35.7703635789,279.006755598,0.0,448.566543614,448.566543614,23.4262575244,8.05500018437,15.37125734
 09/01  09:00:00,1392.85320213,38.7353401739,296.275662254,0.0,448.566543614,448.566543614,16.5458145198,1.15487591463,15.3909386052
 09/01  10:00:00,1338.91431692,41.5723629369,288.38886454,0.0,448.566543614,448.566543614,15.4924072316,0.0964102097809,15.3959970218
 09/01  11:00:00,1333.86742784,44.1058951907,280.804797167,0.0,448.566543614,448.566543614,17.6450921668,0.0,17.6450921668
 09/01  12:00:00,1284.98651799,42.2350353485,284.036610165,0.0,448.566543614,398.725816546,22.1336983236,0.0,22.1336983236
 09/01  13:00:00,1328.72043508,49.9352101788,273.748754029,0.0,448.566543614,448.566543614,22.1107911434,0.0,22.1107911434
 09/01  14:00:00,1324.11871025,50.6882362658,268.483454497,0.0,448.566543614,448.566543614,13.1740642297,0.0,13.1740642297
 09/01  15:00:00,1327.78581665,52.2518709088,270.901975977,0.0,448.566543614,448.566543614,13.1691657869,0.0,13.1691657869
 09/01  16:00:00,1371.62259873,55.0768992363,264.74390873,0.0,448.566543614,448.566543614,17.6252296178,0.0,17.6252296178
 09/01  17:00:00,1255.14342551,48.7944924921,267.301648467,0.0,348.885089477,398.725816546,10.9487105412,0.0,10.9487105412
 09/01  18:00:00,1061.22854442,38.2137828956,281.626211958,0.0,249.203635341,299.044362409,8.74764052609,0.0,8.74764052609
 09/01  19:00:00,1068.43896473,32.5988379253,294.570127745,0.0,249.203635341,299.044362409,4.37530921509,0.0,4.37530921509
 09/01  20:00:00,891.834142023,31.333401275,247.922944762,0.0,149.522181205,249.203635341,8.73601083558,0.0,8.73601083558
 09/01  21:00:00,864.475649626,31.2721397543,242.696552693,0.0,149.522181205,249.203635341,2.19171982612,0.0,2.19171982612
 09/01  22:00:00,349.356751306,0.0,0.0,0.0,49.8407270682,199.362908273,2.18966461838,0.0,2.18966461838
 09/01  23:00:00,299.991992144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954508056,0.0,2.18954508056
 09/01  24:00:00,287.769794393,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957527553,0.0,2.18957527553
 09/02  01:00:00,237.929067968,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960683891,0.0,2.18960683891
 09/02  02:00:00,237.929068008,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963796126,0.0,2.18963796126
 09/02  03:00:00,237.929068046,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966908472,0.0,2.18966908472
 09/02  04:00:00,250.151265839,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940222791,0.0,2.18940222791
 09/02  05:00:00,274.597057294,0.0,0.0,0.0,24.9203635341,149.522181205,4.36407152911,0.0,4.36407152911
 09/02  06:00:00,701.586172946,35.0312379542,237.288165317,0.0,49.8407270682,199.362908273,4.28428435367,2.09311352225,2.19117083142
 09/02  07:00:00,717.634551613,31.4784000907,245.87942737,0.0,49.8407270682,199.362908273,7.73865900704,3.36996355194,4.36869545511
 09/02  08:00:00,1011.51921772,33.6722958357,285.347748232,0.0,249.203635341,249.203635341,6.55176898267,0.0,6.55176898267
 09/02  09:00:00,981.208464561,34.9562140265,289.838796851,0.0,249.203635341,249.203635341,8.74778550631,0.0,8.74778550631
 09/02  10:00:00,928.653870213,36.9377230871,284.624255503,0.0,249.203635341,249.203635341,6.56165332207,0.0,6.56165332207
 09/02  11:00:00,923.687117997,37.9374057782,279.28742417,0.0,249.203635341,249.203635341,10.9375541102,0.0,10.9375541102
 09/02  12:00:00,921.407184581,39.5843627332,275.819071722,0.0,249.203635341,249.203635341,6.56417765734,0.0,6.56417765734
 09/02  13:00:00,919.614385199,40.4666908973,273.435822087,0.0,249.203635341,249.203635341,8.74146479697,0.0,8.74146479697
 09/02  14:00:00,672.496374604,37.3984575951,277.641719935,0.0,74.7610906023,174.442544739,6.55188034826,0.0,6.55188034826
 09/02  15:00:00,673.033967109,36.6928479088,278.793974227,0.0,74.7610906023,174.442544739,4.37181269434,0.0,4.37181269434
 09/02  16:00:00,719.868819808,37.2777354151,276.74632446,0.0,74.7610906023,174.442544739,6.54956262253,0.0,6.54956262253
 09/02  17:00:00,682.718500878,36.3935941331,278.354445816,0.0,24.9203635341,149.522181205,2.19113919269,0.0,2.19113919269
 09/02  18:00:00,607.891753916,23.2029475376,233.266709826,0.0,24.9203635341,149.522181205,2.19119793098,0.0,2.19119793098
 09/02  19:00:00,554.323393058,20.0558024072,189.128209712,0.0,24.9203635341,149.522181205,4.36250057164,0.0,4.36250057164
 09/02  20:00:00,323.485382485,0.0,0.0,0.0,24.9203635341,149.522181205,2.19096298387,0.0,2.19096298387
 09/02  21:00:00,299.041917756,0.0,0.0,0.0,24.9203635341,149.522181205,4.36512975905,0.0,4.36512975905
 09/02  22:00:00,274.595661395,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963866197,0.0,2.18963866197
 09/02  23:00:00,250.151265832,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966988265,0.0,2.18966988265
 09/02  24:00:00,237.92906802,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940308592,0.0,2.18940308592
 09/03  01:00:00,237.928603559,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877305917,0.0,2.18877305917
 09/03  02:00:00,237.928603474,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873544067,0.0,2.18873544067
 09/03  03:00:00,237.928603264,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869790057,0.0,2.18869790057
 09/03  04:00:00,250.150800991,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  05:00:00,274.596592877,0.0,0.0,0.0,24.9203635341,149.522181205,4.36199913062,0.0,4.36199913062
 09/03  06:00:00,297.852987978,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887584272,0.0,2.18887584272
 09/03  07:00:00,525.071774971,18.0233906042,160.143434011,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  08:00:00,611.424482407,25.1970125811,221.22245215,0.0,24.9203635341,149.522181205,2.18885498473,0.0,2.18885498473
 09/03  09:00:00,547.775956391,20.5458049897,201.227074402,0.0,24.9203635341,149.522181205,2.18886660973,0.0,2.18886660973
 09/03  10:00:00,552.434991495,25.3655084688,247.326697181,0.0,24.9203635341,149.522181205,2.18887823353,0.0,2.18887823353
 09/03  11:00:00,514.253810541,20.5490646546,216.482853292,0.0,24.9203635341,149.522181205,2.19042927848,0.0,2.19042927848
 09/03  12:00:00,568.324360655,26.7917188576,261.663293973,0.0,24.9203635341,149.522181205,2.19047881427,0.0,2.19047881427
 09/03  13:00:00,527.435153031,22.2665347369,227.827203233,0.0,24.9203635341,149.522181205,4.36574092734,0.0,4.36574092734
 09/03  14:00:00,573.268365848,27.4503868752,265.861253174,0.0,24.9203635341,149.522181205,2.19044992157,0.0,2.19044992157
 09/03  15:00:00,525.50601376,21.2979520649,226.793477198,0.0,24.9203635341,149.522181205,2.18888009433,0.0,2.18888009433
 09/03  16:00:00,620.026337028,25.5902051338,265.457409468,0.0,24.9203635341,149.522181205,2.1888428122,0.0,2.1888428122
 09/03  17:00:00,608.851045923,20.4440374948,225.420333617,0.0,24.9203635341,149.522181205,2.18878058189,0.0,2.18878058189
 09/03  18:00:00,648.100220065,24.2822586306,258.77576016,0.0,24.9203635341,149.522181205,2.18886572462,0.0,2.18886572462
 09/03  19:00:00,499.722174092,13.8357879923,144.895765275,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  20:00:00,323.483987901,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882836209,0.0,2.18882836209
 09/03  21:00:00,299.040988608,0.0,0.0,0.0,24.9203635341,149.522181205,4.36217332709,0.0,4.36217332709
 09/03  22:00:00,274.595196682,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886780938,0.0,2.1886780938
 09/03  23:00:00,250.150801018,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  24:00:00,237.92860347,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864076101,0.0,2.18864076101
 09/04  01:00:00,237.928604156,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885011874,0.0,2.18885011874
 09/04  02:00:00,237.928604173,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881367731,0.0,2.18881367731
 09/04  03:00:00,237.92860408,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877730974,0.0,2.18877730974
 09/04  04:00:00,250.150801671,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874100509,0.0,2.18874100509
 09/04  05:00:00,274.596593425,0.0,0.0,0.0,24.9203635341,149.522181205,2.1912596246,0.0,2.1912596246
 09/04  06:00:00,297.852988666,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888785348,0.0,2.1888785348
 09/04  07:00:00,464.154920578,13.3724843724,115.911696636,0.0,24.9203635341,149.522181205,2.18884275932,0.0,2.18884275932
 09/04  08:00:00,609.06479773,24.7765920999,220.441551233,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  09:00:00,554.214135701,20.70943401,207.442690784,0.0,24.9203635341,149.522181205,2.18880643836,0.0,2.18880643836
 09/04  10:00:00,560.577385771,25.0494712204,255.931636446,0.0,24.9203635341,149.522181205,2.18886852585,0.0,2.18886852585
 09/04  11:00:00,529.875584466,20.9119101462,231.619976852,0.0,24.9203635341,149.522181205,2.19048493992,0.0,2.19048493992
 09/04  12:00:00,582.512850339,26.908703886,275.801476555,0.0,24.9203635341,149.522181205,4.3609652798,0.0,4.3609652798
 09/04  13:00:00,542.276000568,22.7888707398,241.960826628,0.0,24.9203635341,149.522181205,2.19284401139,0.0,2.19284401139
 09/04  14:00:00,590.057544699,26.5898667456,283.496734299,0.0,24.9203635341,149.522181205,2.19044278739,0.0,2.19044278739
 09/04  15:00:00,542.302726478,21.2306758803,243.516655508,0.0,24.9203635341,149.522181205,2.18883118994,0.0,2.18883118994
 09/04  16:00:00,632.019887145,24.6447578353,278.768462464,0.0,24.9203635341,149.522181205,2.18884433385,0.0,2.18884433385
 09/04  17:00:00,600.067600499,19.32550982,227.614723844,0.0,24.9203635341,149.522181205,2.18885728218,0.0,2.18885728218
 09/04  18:00:00,643.372692139,22.246781009,266.557843612,0.0,24.9203635341,149.522181205,2.18887022963,0.0,2.18887022963
 09/04  19:00:00,570.333143093,16.3387782478,201.458898376,0.0,24.9203635341,149.522181205,2.18885031104,0.0,2.18885031104
 09/04  20:00:00,377.306570699,0.949678950561,30.2042603726,0.0,24.9203635341,149.522181205,2.18877312565,0.0,2.18877312565
 09/04  21:00:00,299.04098905,0.0,0.0,0.0,24.9203635341,149.522181205,2.19116846521,0.0,2.19116846521
 09/04  22:00:00,274.595197373,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878694199,0.0,2.18878694199
 09/04  23:00:00,250.150801585,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887507396,0.0,2.1887507396
 09/04  24:00:00,237.928603672,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/05  01:00:00,287.769797087,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951993394,0.0,2.18951993394
 09/05  02:00:00,287.76979712,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955504574,0.0,2.18955504574
 09/05  03:00:00,287.769797155,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959016472,0.0,2.18959016472
 09/05  04:00:00,299.991994993,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962527793,0.0,2.18962527793
 09/05  05:00:00,349.35815055,0.0,0.0,0.0,49.8407270682,199.362908273,4.36376600733,0.0,4.36376600733
 09/05  06:00:00,670.85278742,33.538236822,204.130786157,0.0,49.8407270682,199.362908273,23.077531934,20.88676773,2.19076420405
 09/05  07:00:00,781.21143288,31.2721397543,215.976879747,0.0,149.522181205,199.362908273,30.6838905606,21.9411277651,8.74276279545
 09/05  08:00:00,1373.92099865,31.2994706584,255.510974128,0.0,448.566543614,448.566543614,13.3053691969,0.124445984311,13.1809232126
 09/05  09:00:00,1369.7195815,33.615314129,282.835187382,0.0,448.566543614,448.566543614,15.3906207354,0.0,15.3906207354
 09/05  10:00:00,1339.22083259,37.9320125401,294.775065685,0.0,448.566543614,448.566543614,15.3957770678,0.0,15.3957770678
 09/05  11:00:00,1342.70994183,42.7975596736,290.955617582,0.0,448.566543614,448.566543614,19.8511519842,0.0,19.8511519842
 09/05  12:00:00,1293.24517073,43.6173892548,290.507091078,0.0,448.566543614,398.725816546,22.1365584826,0.0,22.1365584826
 09/05  13:00:00,1346.57852063,51.0990111997,286.519487393,0.0,448.566543614,448.566543614,22.1095897331,0.0,22.1095897331
 09/05  14:00:00,1347.28554795,51.8301764038,286.504659644,0.0,448.566543614,448.566543614,13.1704067075,0.0,13.1704067075
 09/05  15:00:00,1349.17433936,53.7077676824,286.884102563,0.0,448.566543614,448.566543614,13.1666578318,0.0,13.1666578318
 09/05  16:00:00,1397.8398395,54.4705811124,286.748439918,0.0,448.566543614,448.566543614,17.6272618519,0.0,17.6272618519
 09/05  17:00:00,1282.52722477,47.5298417221,290.567550921,0.0,348.885089477,398.725816546,8.76457340135,0.0,8.76457340135
 09/05  18:00:00,1089.16550373,37.9822573584,305.568292176,0.0,249.203635341,299.044362409,8.74880813643,0.0,8.74880813643
 09/05  19:00:00,1110.70724685,33.009803737,322.355010857,0.0,249.203635341,299.044362409,6.55213092407,0.0,6.55213092407
 09/05  20:00:00,962.163924762,31.388782476,308.008845083,0.0,149.522181205,249.203635341,6.55709892387,0.0,6.55709892387
 09/05  21:00:00,899.807690334,31.2799843621,273.543996729,0.0,149.522181205,249.203635341,4.61778776897,0.25412635624,4.36366141273
 09/05  22:00:00,349.356754078,0.0,0.0,0.0,49.8407270682,199.362908273,2.18949945554,0.0,2.18949945554
 09/05  23:00:00,299.991994957,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953480431,0.0,2.18953480431
 09/05  24:00:00,287.769797154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957010327,0.0,2.18957010327
 09/06  01:00:00,287.769797951,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960741947,0.0,2.18960741947
 09/06  02:00:00,287.769797968,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964394612,0.0,2.18964394612
 09/06  03:00:00,287.769797991,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968047088,0.0,2.18968047088
 09/06  04:00:00,299.991995766,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894181013,0.0,2.1894181013
 09/06  05:00:00,349.358152081,0.0,0.0,0.0,49.8407270682,199.362908273,4.3635383779,0.0,4.3635383779
 09/06  06:00:00,768.127389652,35.8557733301,286.175785181,0.0,49.8407270682,199.362908273,5.05763279384,2.86672245301,2.19091034083
 09/06  07:00:00,874.129877869,31.2721397543,298.602744116,0.0,149.522181205,199.362908273,7.57146678418,1.01028712216,6.56117966202
 09/06  08:00:00,1444.32312892,34.7818826622,316.566644965,0.0,448.566543614,448.566543614,15.3709284493,0.0,15.3709284493
 09/06  09:00:00,1408.13600753,37.6090341061,312.68560077,0.0,448.566543614,448.566543614,15.3914877666,0.0,15.3914877666
 09/06  10:00:00,1346.19275206,40.186884766,298.001078736,0.0,448.566543614,448.566543614,15.3968498154,0.0,15.3968498154
 09/06  11:00:00,1341.3567912,47.5696287,288.035481142,0.0,448.566543614,448.566543614,17.6466307085,0.0,17.6466307085
 09/06  12:00:00,1296.72128463,47.7070444694,293.021847225,0.0,448.566543614,398.725816546,22.1366838256,0.0,22.1366838256
 09/06  13:00:00,1352.29076723,55.0629044367,291.894507508,0.0,448.566543614,448.566543614,22.1116578868,0.0,22.1116578868
 09/06  14:00:00,1351.71564125,55.6385322762,291.5571301,0.0,448.566543614,448.566543614,13.1771221975,0.0,13.1771221975
 09/06  15:00:00,1349.98829859,55.3837786588,289.769655527,0.0,448.566543614,448.566543614,13.1734244522,0.0,13.1734244522
 09/06  16:00:00,1397.62553825,55.7834295778,287.69132285,0.0,448.566543614,448.566543614,17.6266098703,0.0,17.6266098703
 09/06  17:00:00,1282.1927942,44.2976096997,295.219789992,0.0,348.885089477,398.725816546,10.9511284853,0.0,10.9511284853
 09/06  18:00:00,1099.81888497,34.0246804718,320.199586669,0.0,249.203635341,299.044362409,8.74902216056,0.0,8.74902216056
 09/06  19:00:00,1126.40863709,32.2677961434,338.990112457,0.0,249.203635341,299.044362409,6.55262171594,0.0,6.55262171594
 09/06  20:00:00,992.688352491,31.3362276281,338.630972916,0.0,149.522181205,249.203635341,6.55745944804,0.0,6.55745944804
 09/06  21:00:00,947.319398915,31.2721397543,321.547622344,0.0,149.522181205,249.203635341,4.70909693714,0.345385321869,4.36371161527
 09/06  22:00:00,349.356755007,0.0,0.0,0.0,49.8407270682,199.362908273,2.18943674913,0.0,2.18943674913
 09/06  23:00:00,299.991995835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947368736,0.0,2.18947368736
 09/06  24:00:00,287.769797995,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895105674,0.0,2.1895105674
 09/07  01:00:00,287.769798814,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955004302,0.0,2.18955004302
 09/07  02:00:00,287.769798812,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958823554,0.0,2.18958823554
 09/07  03:00:00,287.769798823,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962641959,0.0,2.18962641959
 09/07  04:00:00,299.991996646,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896645853,0.0,2.1896645853
 09/07  05:00:00,349.358152751,0.0,0.0,0.0,49.8407270682,199.362908273,2.19200231177,0.0,2.19200231177
 09/07  06:00:00,749.309211287,35.2756473634,276.813557125,0.0,49.8407270682,199.362908273,18.9555008342,14.5932091077,4.3622917264
 09/07  07:00:00,834.734530204,31.2721397543,267.135352302,0.0,149.522181205,199.362908273,36.9776099185,30.4162474218,6.5613624967
 09/07  08:00:00,1391.58275575,34.7205316451,271.872638221,0.0,448.566543614,448.566543614,13.8998718033,0.252411589786,13.6474602135
 09/07  09:00:00,1365.95432616,36.5493665979,279.641013918,0.0,448.566543614,448.566543614,14.9261368235,0.0,14.9261368235
 09/07  10:00:00,1353.68014695,39.5323023823,308.941422347,0.0,448.566543614,448.566543614,15.3967873399,0.0,15.3967873399
 09/07  11:00:00,1351.73645915,46.3777175275,296.733611419,0.0,448.566543614,448.566543614,19.8503754492,0.0,19.8503754492
 09/07  12:00:00,1298.12915699,45.7591142415,294.597368968,0.0,448.566543614,398.725816546,22.1372582509,0.0,22.1372582509
 09/07  13:00:00,1349.76307097,54.1952895862,288.671661404,0.0,448.566543614,448.566543614,22.1120349317,0.0,22.1120349317
 09/07  14:00:00,1350.04512683,55.8337128193,288.614293464,0.0,448.566543614,448.566543614,13.1747139312,0.0,13.1747139312
 09/07  15:00:00,1354.65402832,59.0309950651,291.142740948,0.0,448.566543614,448.566543614,13.1701414589,0.0,13.1701414589
 09/07  16:00:00,1408.19222784,59.4312835809,296.065223035,0.0,448.566543614,448.566543614,17.6273945468,0.0,17.6273945468
 09/07  17:00:00,1286.76166688,50.0320509908,297.310277595,0.0,348.885089477,398.725816546,10.9499695857,0.0,10.9499695857
 09/07  18:00:00,1083.42702345,37.8738284118,302.882621848,0.0,249.203635341,299.044362409,8.74872192322,0.0,8.74872192322
 09/07  19:00:00,1107.93148754,33.0019074659,319.736588102,0.0,249.203635341,299.044362409,4.37460251289,0.0,4.37460251289
 09/07  20:00:00,980.652513844,31.335352416,326.408639668,0.0,149.522181205,249.203635341,8.73534438364,0.0,8.73534438364
 09/07  21:00:00,955.259652596,31.2721397543,325.527579951,0.0,149.522181205,249.203635341,2.19200948397,0.0,2.19200948397
 09/07  22:00:00,349.356755689,0.0,0.0,0.0,49.8407270682,199.362908273,2.18921154204,0.0,2.18921154204
 09/07  23:00:00,299.991996494,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895394718,0.0,2.1895394718
 09/07  24:00:00,287.769798717,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957782958,0.0,2.18957782958
 09/08  01:00:00,287.769799629,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896179691,0.0,2.1896179691
 09/08  02:00:00,287.769799663,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965768985,0.0,2.18965768985
 09/08  03:00:00,287.769799702,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969741634,0.0,2.18969741634
 09/08  04:00:00,299.991997468,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943773949,0.0,2.18943773949
 09/08  05:00:00,349.358154634,0.0,0.0,0.0,49.8407270682,199.362908273,4.36387823215,0.0,4.36387823215
 09/08  06:00:00,802.973464575,35.8463869678,323.834317685,0.0,49.8407270682,199.362908273,4.65898652483,2.46784831067,2.19113821416
 09/08  07:00:00,888.389866281,31.2721397543,313.903596793,0.0,149.522181205,199.362908273,11.3198085415,2.57704754432,8.74276099716
 09/08  08:00:00,1456.42014808,35.9393272342,326.074203294,0.0,448.566543614,448.566543614,13.1805167197,0.0,13.1805167197
 09/08  09:00:00,1416.73380715,39.2449580416,319.647464601,0.0,448.566543614,448.566543614,15.3904679053,0.0,15.3904679053
 09/08  10:00:00,1356.12349529,41.5675323382,305.658990794,0.0,448.566543614,448.566543614,15.3980306444,0.0,15.3980306444
 09/08  11:00:00,1348.078341,44.5001120019,295.643723324,0.0,448.566543614,448.566543614,19.8518434769,0.0,19.8518434769
 09/08  12:00:00,1296.72159112,46.8067212979,293.249433722,0.0,448.566543614,398.725816546,22.1366018254,0.0,22.1366018254
 09/08  13:00:00,1352.41542365,56.6439143891,290.560467507,0.0,448.566543614,448.566543614,22.1113333048,0.0,22.1113333048
 09/08  14:00:00,1346.82687253,58.7702720419,283.173420902,0.0,448.566543614,448.566543614,13.1715407177,0.0,13.1715407177
 09/08  15:00:00,1348.8591274,65.3377619766,274.943406372,0.0,448.566543614,448.566543614,13.1679771716,0.0,13.1679771716
 09/08  16:00:00,1395.9722746,65.9961377573,272.254277739,0.0,448.566543614,448.566543614,17.629121756,0.0,17.629121756
 09/08  17:00:00,1274.18881465,53.7595288133,275.574091485,0.0,348.885089477,398.725816546,10.9497140329,0.0,10.9497140329
 09/08  18:00:00,1072.61027415,38.9444059646,289.787768812,0.0,249.203635341,299.044362409,6.56590604909,0.0,6.56590604909
 09/08  19:00:00,1085.28664782,33.905824637,298.891967889,0.0,249.203635341,299.044362409,6.55296510286,0.0,6.55296510286
 09/08  20:00:00,966.861976896,31.6805226252,314.303133807,0.0,149.522181205,249.203635341,6.55751718273,0.0,6.55751718273
 09/08  21:00:00,955.718574366,31.324005528,325.934633958,0.0,149.522181205,249.203635341,4.36377554212,0.0,4.36377554212
 09/08  22:00:00,349.356756477,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963711187,0.0,2.18963711187
 09/08  23:00:00,299.991997317,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952646214,0.0,2.18952646214
 09/08  24:00:00,287.769799539,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956650897,0.0,2.18956650897
 09/09  01:00:00,237.929073429,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960868311,0.0,2.18960868311
 09/09  02:00:00,237.929073464,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965017589,0.0,2.18965017589
 09/09  03:00:00,237.929073505,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969167162,0.0,2.18969167162
 09/09  04:00:00,250.15127129,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943343826,0.0,2.18943343826
 09/09  05:00:00,274.597066087,0.0,0.0,0.0,24.9203635341,149.522181205,4.36351038185,0.0,4.36351038185
 09/09  06:00:00,709.811895785,35.3279429831,241.391186059,0.0,49.8407270682,199.362908273,2.85822641748,0.666980877336,2.19124554014
 09/09  07:00:00,718.094702853,31.4416133712,249.7719741,0.0,49.8407270682,199.362908273,5.25090645247,0.881987385569,4.3689190669
 09/09  08:00:00,1012.97057679,33.8669219769,287.348552978,0.0,249.203635341,249.203635341,6.55224585792,0.0,6.55224585792
 09/09  09:00:00,991.726786158,35.5228290225,297.096308912,0.0,249.203635341,249.203635341,8.74870924808,0.0,8.74870924808
 09/09  10:00:00,942.773050087,38.3499261918,294.205198351,0.0,249.203635341,249.203635341,8.74143163752,0.0,8.74143163752
 09/09  11:00:00,939.831128771,39.8972189453,289.714120862,0.0,249.203635341,249.203635341,8.75481960744,0.0,8.75481960744
 09/09  12:00:00,937.365538281,41.900466526,285.24667996,0.0,249.203635341,249.203635341,6.56414981214,0.0,6.56414981214
 09/09  13:00:00,932.062036438,42.2001309724,284.380507719,0.0,249.203635341,249.203635341,8.74298229433,0.0,8.74298229433
 09/09  14:00:00,678.56936249,40.6262265225,281.509036506,0.0,74.7610906023,174.442544739,6.55311921032,0.0,6.55311921032
 09/09  15:00:00,683.006826282,39.1056707037,286.917212602,0.0,74.7610906023,174.442544739,4.37193507602,0.0,4.37193507602
 09/09  16:00:00,732.816046949,35.0549026576,291.47134447,0.0,74.7610906023,174.442544739,6.54977140015,0.0,6.54977140015
 09/09  17:00:00,695.900018075,35.1883297251,292.738031655,0.0,24.9203635341,149.522181205,2.19117621427,0.0,2.19117621427
 09/09  18:00:00,624.733726232,23.0474617722,250.081371738,0.0,24.9203635341,149.522181205,4.36260251451,0.0,4.36260251451
 09/09  19:00:00,584.933576977,18.848953379,212.602773575,0.0,24.9203635341,149.522181205,2.1912812115,0.0,2.1912812115
 09/09  20:00:00,395.086071142,1.1870986882,42.0317090758,0.0,24.9203635341,149.522181205,2.19124658529,0.0,2.19124658529
 09/09  21:00:00,299.041926753,0.0,0.0,0.0,24.9203635341,149.522181205,4.36564461281,0.0,4.36564461281
 09/09  22:00:00,274.595666815,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954604928,0.0,2.18954604928
 09/09  23:00:00,250.151271236,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958783526,0.0,2.18958783526
 09/09  24:00:00,237.929073468,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962956577,0.0,2.18962956577
 09/10  01:00:00,237.928608105,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881164506,0.0,2.18881164506
 09/10  02:00:00,237.928608217,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878419329,0.0,2.18878419329
 09/10  03:00:00,237.928608226,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887568477,0.0,2.1887568477
 09/10  04:00:00,250.150805928,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872958778,0.0,2.18872958778
 09/10  05:00:00,274.59660024,0.0,0.0,0.0,24.9203635341,149.522181205,2.19111408168,0.0,2.19111408168
 09/10  06:00:00,297.852992834,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888696501,0.0,2.18888696501
 09/10  07:00:00,514.200637801,16.3392134405,154.963020001,0.0,24.9203635341,149.522181205,2.18886077279,0.0,2.18886077279
 09/10  08:00:00,641.623510451,25.1413855497,249.574265755,0.0,24.9203635341,149.522181205,2.18883350978,0.0,2.18883350978
 09/10  09:00:00,574.688646864,20.4104356526,225.21564655,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  10:00:00,585.854984394,25.3266537225,277.262765533,0.0,24.9203635341,149.522181205,2.18844951538,0.0,2.18844951538
 09/10  11:00:00,549.178798533,21.3187482157,247.574192436,0.0,24.9203635341,149.522181205,2.19050546001,0.0,2.19050546001
 09/10  12:00:00,596.733533225,27.9002965137,285.566735773,0.0,24.9203635341,149.522181205,4.36103526557,0.0,4.36103526557
 09/10  13:00:00,555.524100127,23.0697661006,252.167071129,0.0,24.9203635341,149.522181205,2.19288397811,0.0,2.19288397811
 09/10  14:00:00,600.902289432,27.7892839722,289.846503472,0.0,24.9203635341,149.522181205,4.36094321147,0.0,4.36094321147
 09/10  15:00:00,558.386265284,21.6072469092,256.494089365,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  16:00:00,651.35058178,25.9223125078,293.27391113,0.0,24.9203635341,149.522181205,2.18889805235,0.0,2.18889805235
 09/10  17:00:00,642.512963695,20.6437162728,256.028937372,0.0,24.9203635341,149.522181205,2.18887105885,0.0,2.18887105885
 09/10  18:00:00,683.34403447,25.2468699145,290.008967079,0.0,24.9203635341,149.522181205,2.18889331249,0.0,2.18889331249
 09/10  19:00:00,558.475061872,14.4367963782,178.186651541,0.0,24.9203635341,149.522181205,2.18881658405,0.0,2.18881658405
 09/10  20:00:00,397.407020042,1.38494846957,39.4265360889,0.0,24.9203635341,149.522181205,2.18878957334,0.0,2.18878957334
 09/10  21:00:00,318.662211626,0.395699562734,9.78440120692,0.0,24.9203635341,149.522181205,2.19117620806,0.0,2.19117620806
