Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/10  22:00:00,274.595201604,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869992047,0.0,2.18869992047
 09/10  23:00:00,250.150806002,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867288752,0.0,2.18867288752
 09/10  24:00:00,237.928608062,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889271488,0.0,2.18889271488
 09/11  01:00:00,287.769802528,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969626685,0.0,2.18969626685
 09/11  02:00:00,287.769802515,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944109355,0.0,2.18944109355
 09/11  03:00:00,287.769802467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948667768,0.0,2.18948667768
 09/11  04:00:00,299.992000252,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953223184,0.0,2.18953223184
 09/11  05:00:00,349.358158844,0.0,0.0,0.0,49.8407270682,199.362908273,2.19172774172,0.0,2.19172774172
 09/11  06:00:00,757.384019281,34.8838050429,277.785398004,0.0,49.8407270682,199.362908273,16.072881858,11.7102826884,4.36259916965
 09/11  07:00:00,854.122167143,31.2721397543,284.770953842,0.0,149.522181205,199.362908273,33.0835270513,26.5213918061,6.56213524518
 09/11  08:00:00,1412.08891144,32.1940757429,292.14853302,0.0,448.566543614,448.566543614,15.7643648662,0.388887670162,15.3754771961
 09/11  09:00:00,1389.1168693,34.2362403438,301.888621975,0.0,448.566543614,448.566543614,15.3913985721,0.0,15.3913985721
 09/11  10:00:00,1367.93561595,38.66168453,321.904669133,0.0,448.566543614,448.566543614,15.4003762483,0.0,15.4003762483
 09/11  11:00:00,1363.41318456,42.3974161923,312.058957866,0.0,448.566543614,448.566543614,17.6466560527,0.0,17.6466560527
 09/11  12:00:00,1306.18259946,42.6488233574,304.42039667,0.0,448.566543614,398.725816546,22.1379795554,0.0,22.1379795554
 09/11  13:00:00,1349.5123225,50.8872520556,290.797151031,0.0,448.566543614,448.566543614,22.113806702,0.0,22.113806702
 09/11  14:00:00,1347.20775868,52.1820143032,287.66980264,0.0,448.566543614,448.566543614,13.1783355827,0.0,13.1783355827
 09/11  15:00:00,1350.39345255,55.8320372228,287.886849923,0.0,448.566543614,448.566543614,13.1750097584,0.0,13.1750097584
 09/11  16:00:00,1396.80785416,56.726227998,285.068807535,0.0,448.566543614,448.566543614,17.6295789686,0.0,17.6295789686
 09/11  17:00:00,1283.11877247,48.9146447056,291.299597115,0.0,348.885089477,398.725816546,10.9514559586,0.0,10.9514559586
 09/11  18:00:00,1094.24554105,38.2216287864,310.761563472,0.0,249.203635341,299.044362409,8.74876685236,0.0,8.74876685236
 09/11  19:00:00,1132.40766981,32.6877284578,336.025455355,0.0,249.203635341,299.044362409,6.55250984456,0.0,6.55250984456
 09/11  20:00:00,984.449154213,31.3646728991,332.206274043,0.0,149.522181205,249.203635341,6.61468754589,0.0578709233505,6.55681662254
 09/11  21:00:00,960.186832764,31.2735764168,330.94695946,0.0,149.522181205,249.203635341,5.49408421898,1.13003605218,4.3640481668
 09/11  22:00:00,349.356759202,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953348457,0.0,2.18953348457
 09/11  23:00:00,299.992000144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957906325,0.0,2.18957906325
 09/11  24:00:00,287.769802394,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962458312,0.0,2.18962458312
 09/12  01:00:00,287.76980351,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967313431,0.0,2.18967313431
 09/12  02:00:00,287.769803568,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942373659,0.0,2.18942373659
 09/12  03:00:00,287.769803505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946696243,0.0,2.18946696243
 09/12  04:00:00,299.992001278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951456576,0.0,2.18951456576
 09/12  05:00:00,349.358160766,0.0,0.0,0.0,49.8407270682,199.362908273,2.19201662234,0.0,2.19201662234
 09/12  06:00:00,815.079511987,35.2514153915,325.70121237,0.0,49.8407270682,199.362908273,15.8584778358,11.4960309539,4.36244688193
 09/12  07:00:00,884.749572921,31.2721397543,311.735658854,0.0,149.522181205,199.362908273,30.2364145282,23.6744033559,6.56201117231
 09/12  08:00:00,1444.04891179,34.4874245499,317.372044095,0.0,448.566543614,448.566543614,15.3835598899,0.00964973765397,15.3739101523
 09/12  09:00:00,1410.6262978,36.2388360335,316.546047959,0.0,448.566543614,448.566543614,15.3926758851,0.0,15.3926758851
 09/12  10:00:00,1338.88005343,39.1545315005,292.792098018,0.0,448.566543614,448.566543614,15.3986789223,0.0,15.3986789223
 09/12  11:00:00,1335.54135693,43.2068469025,287.967802707,0.0,448.566543614,448.566543614,17.6472218535,0.0,17.6472218535
 09/12  12:00:00,1286.40346625,41.6950473639,290.206385203,0.0,448.566543614,398.725816546,24.3509007687,0.0,24.3509007687
 09/12  13:00:00,1347.43504184,50.9828167921,290.022685834,0.0,448.566543614,448.566543614,19.9030331737,0.0,19.9030331737
 09/12  14:00:00,1342.61484635,50.7938473972,285.628577439,0.0,448.566543614,448.566543614,15.3691184565,0.0,15.3691184565
 09/12  15:00:00,1359.59120472,58.2348900229,292.406029776,0.0,448.566543614,448.566543614,13.167732285,0.0,13.167732285
 09/12  16:00:00,1400.47058285,50.6261416933,292.000228892,0.0,448.566543614,448.566543614,17.6288227367,0.0,17.6288227367
 09/12  17:00:00,1270.07128638,38.2645916395,290.201141698,0.0,348.885089477,398.725816546,8.76524779547,0.0,8.76524779547
 09/12  18:00:00,1113.54957762,31.6348228687,336.844175506,0.0,249.203635341,299.044362409,8.74957428406,0.0,8.74957428406
 09/12  19:00:00,1122.05245223,31.4332207144,328.689598648,0.0,249.203635341,299.044362409,6.55342419297,0.000705714831415,6.55271847814
 09/12  20:00:00,976.096011248,31.2721397543,323.870475549,0.0,149.522181205,249.203635341,17.0519393987,10.4945680642,6.55737133448
 09/12  21:00:00,956.098031871,31.2721397543,327.323120047,0.0,149.522181205,249.203635341,33.0081614436,28.6440489603,4.36411248333
 09/12  22:00:00,349.356760541,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892508425,0.0,2.1892508425
 09/12  23:00:00,299.992001358,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947137289,0.0,2.18947137289
 09/12  24:00:00,287.769803518,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951910349,0.0,2.18951910349
 09/13  01:00:00,287.769804613,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956936681,0.0,2.18956936681
 09/13  02:00:00,287.769804624,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961881017,0.0,2.18961881017
 09/13  03:00:00,287.769804654,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966824946,0.0,2.18966824946
 09/13  04:00:00,299.992002498,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971766928,0.0,2.18971766928
 09/13  05:00:00,349.358163199,0.0,0.0,0.0,49.8407270682,199.362908273,4.36421535571,0.0,4.36421535571
 09/13  06:00:00,768.3080337,34.8456262474,289.198932104,0.0,49.8407270682,199.362908273,56.2137269246,54.0224660267,2.19126089792
 09/13  07:00:00,843.748119703,31.2721397543,277.829744016,0.0,149.522181205,199.362908273,61.5570639594,52.8151119726,8.7419519868
 09/13  08:00:00,1401.3732698,33.2986761207,282.754264004,0.0,448.566543614,448.566543614,20.1776868559,6.99697563764,13.1807112183
 09/13  09:00:00,1371.03563277,34.8027829583,286.760973385,0.0,448.566543614,448.566543614,19.4874929085,4.09482905458,15.3926638539
 09/13  10:00:00,1337.06280513,35.3704831347,298.246014994,0.0,448.566543614,448.566543614,17.1847741382,1.7860954025,15.3986787357
 09/13  11:00:00,1357.42118787,36.0008992908,315.925680492,0.0,448.566543614,448.566543614,20.2326313169,0.378810563781,19.8538207531
 09/13  12:00:00,1306.47656193,33.5729653497,317.272627686,0.0,448.566543614,398.725816546,23.1651177802,1.02490201609,22.1402157641
 09/13  13:00:00,1355.1677622,36.3858356233,314.338077475,0.0,448.566543614,448.566543614,23.0375938254,0.923895846969,22.1136979784
 09/13  14:00:00,1355.1504541,36.7836488221,313.613084613,0.0,448.566543614,448.566543614,13.42254514,0.248338264995,13.174206875
 09/13  15:00:00,1363.39299525,38.3296845712,319.533939302,0.0,448.566543614,448.566543614,13.1710647408,0.0,13.1710647408
 09/13  16:00:00,1420.44975566,39.5360576985,325.520507273,0.0,448.566543614,448.566543614,17.6303574839,0.0,17.6303574839
 09/13  17:00:00,1310.56141692,34.6510056692,331.856874717,0.0,348.885089477,398.725816546,10.9528077769,0.0,10.9528077769
 09/13  18:00:00,1091.97359375,31.2721397543,319.142316949,0.0,249.203635341,299.044362409,14.0608843794,5.31153140151,8.74935297789
 09/13  19:00:00,1086.19171677,31.2721397543,297.745486714,0.0,249.203635341,299.044362409,23.8661757646,17.3141544135,6.5520213511
 09/13  20:00:00,935.074069268,31.2721397543,289.625694426,0.0,149.522181205,249.203635341,58.7494303436,52.1924073825,6.55702296112
 09/13  21:00:00,893.454854884,31.2721397543,275.84138414,0.0,149.522181205,249.203635341,71.2454542578,69.0535777516,2.1918765062
 09/13  22:00:00,349.356761838,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970436763,0.0,2.18970436763
 09/13  23:00:00,299.992002596,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957190778,0.0,2.18957190778
 09/13  24:00:00,287.769804784,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896216179,0.0,2.1896216179
 09/14  01:00:00,287.769805947,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967333758,0.0,2.18967333758
 09/14  02:00:00,287.769805912,0.0,0.0,0.0,24.9203635341,199.362908273,4.35919971588,0.0,4.35919971588
 09/14  03:00:00,287.769805851,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952679256,0.0,2.18952679256
 09/14  04:00:00,299.992003623,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957863458,0.0,2.18957863458
 09/14  05:00:00,349.358164011,0.0,0.0,0.0,49.8407270682,199.362908273,2.19194966276,0.0,2.19194966276
 09/14  06:00:00,485.768299468,34.2134545413,19.8534351438,0.0,49.8407270682,199.362908273,107.662913595,103.300699582,4.36221401325
 09/14  07:00:00,688.581277036,31.2721397543,126.929840394,0.0,149.522181205,199.362908273,63.8018727821,57.2391979165,6.56267486565
 09/14  08:00:00,1389.03582337,34.387711381,270.274619959,0.0,448.566543614,448.566543614,32.3837927049,17.0044886452,15.3793040598
 09/14  09:00:00,1383.28777695,37.3287910817,294.142148167,0.0,448.566543614,448.566543614,18.0700157558,4.8747567342,13.1952590216
 09/14  10:00:00,1356.78222499,39.5062888015,312.548186205,0.0,448.566543614,448.566543614,18.8506259857,1.25242824388,17.5981977418
 09/14  11:00:00,1371.14059792,38.7758339405,325.777970112,0.0,448.566543614,448.566543614,17.7763809899,0.12650888593,17.649872104
 09/14  12:00:00,1327.35300855,35.9661311265,332.439203239,0.0,448.566543614,398.725816546,22.1398316804,0.0,22.1398316804
 09/14  13:00:00,1367.75757424,40.9698447445,317.827615584,0.0,448.566543614,448.566543614,22.1162495557,0.0,22.1162495557
 09/14  14:00:00,1356.93000027,42.9334772684,305.045749491,0.0,448.566543614,448.566543614,13.1798058926,0.0,13.1798058926
 09/14  15:00:00,1348.54947965,46.5631244776,293.036050479,0.0,448.566543614,448.566543614,15.3621753563,0.0,15.3621753563
 09/14  16:00:00,1396.17728402,48.8273343066,289.505721621,0.0,448.566543614,448.566543614,17.6277202098,0.0,17.6277202098
 09/14  17:00:00,1284.86221798,42.686312182,297.195670281,0.0,348.885089477,398.725816546,8.7646750883,0.0,8.7646750883
 09/14  18:00:00,1092.97831644,33.7425020755,313.750912374,0.0,249.203635341,299.044362409,8.74903784804,0.0,8.74903784804
 09/14  19:00:00,1080.05507212,31.4195743069,291.519578099,0.0,249.203635341,299.044362409,6.55276819434,0.0,6.55276819434
 09/14  20:00:00,922.171481611,31.2721397543,279.31522003,0.0,149.522181205,249.203635341,7.41585237754,0.858329481988,6.55752289556
 09/14  21:00:00,823.744890531,31.2721397543,208.305729524,0.0,149.522181205,249.203635341,16.2962132432,11.9323331306,4.36388011262
 09/14  22:00:00,349.356762652,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960914666,0.0,2.18960914666
 09/14  23:00:00,299.99200357,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966098603,0.0,2.18966098603
 09/14  24:00:00,287.769805807,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971275108,0.0,2.18971275108
 09/15  01:00:00,287.76980697,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946581981,0.0,2.18946581981
 09/15  02:00:00,287.769806916,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951989634,0.0,2.18951989634
 09/15  03:00:00,287.769806901,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957395576,0.0,2.18957395576
 09/15  04:00:00,299.992004717,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962798431,0.0,2.18962798431
 09/15  05:00:00,349.358166673,0.0,0.0,0.0,49.8407270682,199.362908273,4.36406239527,0.0,4.36406239527
 09/15  06:00:00,418.154131797,34.6831491145,0.411040034932,0.0,49.8407270682,199.362908273,60.353117752,58.1619286385,2.19118911358
 09/15  07:00:00,634.093263911,31.2726353509,73.2054230054,0.0,149.522181205,199.362908273,45.5495711519,36.8052474416,8.74432371035
 09/15  08:00:00,1337.00128811,35.514859565,216.573832158,0.0,448.566543614,448.566543614,18.0206919329,4.83983004665,13.1808618863
 09/15  09:00:00,1361.752493,38.6773913263,267.701523634,0.0,448.566543614,448.566543614,16.0378773297,0.643685848741,15.3941914809
 09/15  10:00:00,1353.39373845,42.2871643556,302.153461104,0.0,448.566543614,448.566543614,15.3993680857,0.0,15.3993680857
 09/15  11:00:00,1348.05593252,45.9024069335,293.196669189,0.0,448.566543614,448.566543614,19.8552535473,0.0,19.8552535473
 09/15  12:00:00,1294.65660565,44.2701816015,291.265621764,0.0,448.566543614,398.725816546,22.1425201652,0.0,22.1425201652
 09/15  13:00:00,1341.78763973,50.5952269516,282.232286588,0.0,448.566543614,448.566543614,22.1156774009,0.0,22.1156774009
 09/15  14:00:00,1339.76755348,52.019046828,278.797729292,0.0,448.566543614,448.566543614,13.1758270781,0.0,13.1758270781
 09/15  15:00:00,1338.45241601,55.4012655391,274.100841992,0.0,448.566543614,448.566543614,13.1727687475,0.0,13.1727687475
 09/15  16:00:00,1387.19884428,56.0802289856,273.274368787,0.0,448.566543614,448.566543614,17.6277110806,0.0,17.6277110806
 09/15  17:00:00,1273.19691372,48.269142493,279.947529754,0.0,348.885089477,398.725816546,10.9516041563,0.0,10.9516041563
 09/15  18:00:00,1087.67300414,36.2757199327,305.782288525,0.0,249.203635341,299.044362409,8.74898477294,0.0,8.74898477294
 09/15  19:00:00,1089.9474972,31.9226326136,295.750925368,0.0,249.203635341,299.044362409,6.55308757263,0.0,6.55308757263
 09/15  20:00:00,919.63648227,31.2758540026,269.474851902,0.0,149.522181205,249.203635341,6.55814116596,0.0,6.55814116596
 09/15  21:00:00,881.725948311,31.2721397543,258.015621591,0.0,149.522181205,249.203635341,6.45883219744,2.0952025178,4.36362967964
 09/15  22:00:00,349.356763865,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896266326,0.0,2.1896266326
 09/15  23:00:00,299.992004793,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968072752,0.0,2.18968072752
 09/15  24:00:00,287.769807039,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973474581,0.0,2.18973474581
 09/16  01:00:00,237.929081122,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949052059,0.0,2.18949052059
 09/16  02:00:00,237.929081071,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954694588,0.0,2.18954694588
 09/16  03:00:00,237.929081061,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960334724,0.0,2.18960334724
 09/16  04:00:00,250.151278883,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965971179,0.0,2.18965971179
 09/16  05:00:00,274.597077312,0.0,0.0,0.0,24.9203635341,149.522181205,2.19188171302,0.0,2.19188171302
 09/16  06:00:00,417.462818,34.4219516048,0.00020692727566,0.0,49.8407270682,199.362908273,53.3144014221,48.9520414021,4.36236002
 09/16  07:00:00,495.024850677,31.2721397543,43.8363089347,0.0,49.8407270682,199.362908273,40.7393389652,36.3703044846,4.36903448065
 09/16  08:00:00,925.668356858,32.0866889303,207.405870379,0.0,249.203635341,249.203635341,26.7606236776,20.2077781114,6.55284556617
 09/16  09:00:00,950.701075249,33.2462425933,261.770873421,0.0,249.203635341,249.203635341,20.2341873654,11.4847571991,8.7494301663
 09/16  10:00:00,935.22427889,34.0743693086,290.92941334,0.0,249.203635341,249.203635341,10.0198242998,3.45740618587,6.56241811388
 09/16  11:00:00,959.508193786,35.7532887274,313.534578969,0.0,249.203635341,249.203635341,11.6215524376,0.682442602456,10.9391098352
 09/16  12:00:00,956.714223127,38.1145969969,308.381170248,0.0,249.203635341,249.203635341,6.61104886881,0.0464823541299,6.56456651468
 09/16  13:00:00,947.847235917,39.5038751626,298.125407111,0.0,249.203635341,249.203635341,8.74330858213,0.0,8.74330858213
 09/16  14:00:00,694.063476202,38.1695328026,294.881496208,0.0,74.7610906023,174.442544739,6.5526457444,0.0,6.5526457444
 09/16  15:00:00,696.767159481,35.2694019508,300.918122818,0.0,74.7610906023,174.442544739,4.3716780282,0.0,4.3716780282
 09/16  16:00:00,739.295116822,35.1322698735,296.937073197,0.0,74.7610906023,174.442544739,6.55030493901,0.0,6.55030493901
 09/16  17:00:00,704.304883443,34.586293327,300.756671016,0.0,24.9203635341,149.522181205,2.19107124605,0.0,2.19107124605
 09/16  18:00:00,609.673952829,22.0610360801,237.999159628,0.0,24.9203635341,149.522181205,4.36273977321,0.0,4.36273977321
 09/16  19:00:00,394.944404676,5.01387183639,53.9225981779,0.0,24.9203635341,149.522181205,2.19132345668,0.0,2.19132345668
 09/16  20:00:00,323.485401172,0.0,0.0,0.0,24.9203635341,149.522181205,2.19099510633,0.0,2.19099510633
 09/16  21:00:00,299.041940578,0.0,0.0,0.0,24.9203635341,149.522181205,4.36562554386,0.0,4.36562554386
 09/16  22:00:00,274.595674422,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953104507,0.0,2.18953104507
 09/16  23:00:00,250.151278829,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958765174,0.0,2.18958765174
 09/16  24:00:00,237.929081063,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964417161,0.0,2.18964417161
 09/17  01:00:00,237.928614432,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883349829,0.0,2.18883349829
 09/17  02:00:00,237.928614537,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882023894,0.0,2.18882023894
 09/17  03:00:00,237.928614548,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880710958,0.0,2.18880710958
 09/17  04:00:00,250.150812264,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879408078,0.0,2.18879408078
 09/17  05:00:00,274.596611309,0.0,0.0,0.0,24.9203635341,149.522181205,2.19121681652,0.0,2.19121681652
 09/17  06:00:00,306.396665811,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873417873,0.0,2.18873417873
 09/17  07:00:00,469.540373467,12.5724473455,128.946965827,0.0,24.9203635341,149.522181205,2.18888813674,0.0,2.18888813674
 09/17  08:00:00,595.638656587,20.0967005633,209.792067849,0.0,24.9203635341,149.522181205,2.18890862845,0.0,2.18890862845
 09/17  09:00:00,619.165059459,25.1687988176,261.531072275,0.0,24.9203635341,149.522181205,2.18886252353,0.0,2.18886252353
 09/17  10:00:00,559.676244042,20.2696736116,258.499979041,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  11:00:00,598.593837127,25.9637913736,289.05270637,0.0,24.9203635341,149.522181205,4.36105395687,0.0,4.36105395687
 09/17  12:00:00,585.30196943,22.3475396992,282.04689244,0.0,24.9203635341,149.522181205,2.19050899554,0.0,2.19050899554
 09/17  13:00:00,616.855035668,28.7032536819,304.573031741,0.0,24.9203635341,149.522181205,4.3660380589,0.0,4.3660380589
 09/17  14:00:00,592.032622067,23.0319975325,288.093079165,0.0,24.9203635341,149.522181205,2.19054271978,0.0,2.19054271978
 09/17  15:00:00,607.342610871,27.4709631721,296.379083438,0.0,24.9203635341,149.522181205,2.18889333048,0.0,2.18889333048
 09/17  16:00:00,615.864312987,21.0198034888,265.20446589,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  17:00:00,675.110161653,25.3620977418,281.759129093,0.0,24.9203635341,149.522181205,2.18893032805,0.0,2.18893032805
 09/17  18:00:00,639.203095473,20.1743375896,254.753573298,0.0,24.9203635341,149.522181205,2.18891758395,0.0,2.18891758395
 09/17  19:00:00,467.154246579,9.61908725782,100.580497637,0.0,24.9203635341,149.522181205,2.18890485255,0.0,2.18890485255
 09/17  20:00:00,323.483999163,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884132347,0.0,2.18884132347
 09/17  21:00:00,299.041007001,0.0,0.0,0.0,24.9203635341,149.522181205,2.19110412498,0.0,2.19110412498
 09/17  22:00:00,274.595207897,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878217209,0.0,2.18878217209
 09/17  23:00:00,250.150812377,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876943853,0.0,2.18876943853
 09/17  24:00:00,237.928614567,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887567153,0.0,2.1887567153
 09/18  01:00:00,287.769810802,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947606182,0.0,2.18947606182
 09/18  02:00:00,287.769810716,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953749323,0.0,2.18953749323
 09/18  03:00:00,287.769810685,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959889307,0.0,2.18959889307
 09/18  04:00:00,299.992008496,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966024841,0.0,2.18966024841
 09/18  05:00:00,349.358172588,0.0,0.0,0.0,49.8407270682,199.362908273,4.36402842461,0.0,4.36402842461
 09/18  06:00:00,736.77691887,33.7134473037,254.877140814,0.0,49.8407270682,199.362908273,10.1670081497,7.97564974284,2.19135840691
 09/18  07:00:00,833.178278263,31.2721397543,262.04856503,0.0,149.522181205,199.362908273,13.9739054849,5.23175192291,8.74215356194
 09/18  08:00:00,1385.69209629,31.3304773648,266.442739786,0.0,448.566543614,448.566543614,13.1823490193,0.0,13.1823490193
 09/18  09:00:00,1370.01072381,35.4369835849,280.908794875,0.0,448.566543614,448.566543614,15.3950847049,0.0,15.3950847049
 09/18  10:00:00,1333.09258897,42.3585361837,284.732797282,0.0,448.566543614,448.566543614,15.3996769664,0.0,15.3996769664
 09/18  11:00:00,1332.4584601,45.3201825062,281.290889817,0.0,448.566543614,448.566543614,19.8565067775,0.0,19.8565067775
 09/18  12:00:00,1277.73708451,43.6992274644,278.915997778,0.0,448.566543614,398.725816546,22.1450911148,0.0,22.1450911148
 09/18  13:00:00,1326.57919469,51.0612396166,271.6683349,0.0,448.566543614,448.566543614,22.1189143226,0.0,22.1189143226
 09/18  14:00:00,1322.49535625,47.6548871819,271.284505543,0.0,448.566543614,448.566543614,13.1776705905,0.0,13.1776705905
 09/18  15:00:00,1322.84361379,46.4251350734,272.448511657,0.0,448.566543614,448.566543614,13.174941127,0.0,13.174941127
 09/18  16:00:00,1370.85794896,48.9485284906,269.546429387,0.0,448.566543614,448.566543614,17.6312678966,0.0,17.6312678966
 09/18  17:00:00,1258.7542744,44.7908117523,274.087217772,0.0,348.885089477,398.725816546,10.9523133616,0.0,10.9523133616
 09/18  18:00:00,1073.94652048,34.5267474594,297.028132613,0.0,249.203635341,299.044362409,8.74841693801,0.0,8.74841693801
 09/18  19:00:00,1108.17337368,32.0729421873,306.862584518,0.0,249.203635341,299.044362409,6.5523209352,0.0,6.5523209352
 09/18  20:00:00,933.798961637,31.2793824076,285.231048026,0.0,149.522181205,249.203635341,6.55671851718,0.0,6.55671851718
 09/18  21:00:00,891.249449312,31.2721397543,268.611763956,0.0,149.522181205,249.203635341,4.80147333438,0.437839921954,4.36363341243
 09/18  22:00:00,349.356767537,0.0,0.0,0.0,49.8407270682,199.362908273,2.18948690299,0.0,2.18948690299
 09/18  23:00:00,299.992008396,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954858336,0.0,2.18954858336
 09/18  24:00:00,287.7698106,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961016095,0.0,2.18961016095
 09/19  01:00:00,287.769811989,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967524303,0.0,2.18967524303
 09/19  02:00:00,287.769812047,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973895501,0.0,2.18973895501
 09/19  03:00:00,287.769812023,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949919132,0.0,2.18949919132
 09/19  04:00:00,299.992009782,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956331821,0.0,2.18956331821
 09/19  05:00:00,349.358174688,0.0,0.0,0.0,49.8407270682,199.362908273,4.36399243819,0.0,4.36399243819
 09/19  06:00:00,416.044561016,34.8497704568,0.0,0.0,49.8407270682,199.362908273,50.6765805868,48.4854163825,2.19116420433
 09/19  07:00:00,502.41450894,31.2721397543,0.0,0.0,149.522181205,199.362908273,44.6852474405,35.9415799169,8.74366752357
 09/19  08:00:00,1054.36659814,34.9903315703,0.0,0.0,448.566543614,448.566543614,19.7290631034,6.54586867368,13.1831944297
 09/19  09:00:00,1114.46819623,38.564158719,45.7573820433,0.0,448.566543614,448.566543614,16.2860225681,0.890934878704,15.3950876894
 09/19  10:00:00,1163.63526389,41.6431511323,129.220697172,0.0,448.566543614,448.566543614,15.5943397577,0.19456588982,15.3997738679
 09/19  11:00:00,1262.60584716,44.5733715493,223.07434438,0.0,448.566543614,448.566543614,19.8571006447,0.0,19.8571006447
 09/19  12:00:00,1220.33648669,43.2453068784,229.825115108,0.0,448.566543614,398.725816546,22.1469511637,0.00422969826606,22.1427214654
 09/19  13:00:00,1286.17690868,49.7945034904,238.135285013,0.0,448.566543614,448.566543614,22.1186828007,0.0,22.1186828007
 09/19  14:00:00,1288.99727606,49.3993711113,241.34995949,0.0,448.566543614,448.566543614,13.1802329323,0.0,13.1802329323
 09/19  15:00:00,1285.02662303,47.418658383,239.38744375,0.0,448.566543614,448.566543614,15.3682902619,0.0,15.3682902619
 09/19  16:00:00,1332.36865037,48.5110018115,236.739358191,0.0,448.566543614,448.566543614,17.630281647,0.0,17.630281647
 09/19  17:00:00,1206.2849449,41.5914341802,231.248810319,0.0,348.885089477,398.725816546,8.7658170333,0.0,8.7658170333
 09/19  18:00:00,958.546002235,32.8869779653,194.642081432,0.0,249.203635341,299.044362409,8.75027417868,0.0,8.75027417868
 09/19  19:00:00,814.956285517,31.3872052529,38.9655398297,0.0,249.203635341,299.044362409,6.66985915017,0.116571359184,6.55328779099
 09/19  20:00:00,579.055933057,31.2721397543,0.0,0.0,149.522181205,249.203635341,21.5495813056,14.2030267157,7.3465545899
 09/19  21:00:00,554.625252836,31.2721397543,0.0,0.0,149.522181205,249.203635341,42.2119751286,38.6344139518,3.57756117677
 09/19  22:00:00,349.356768955,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964468526,0.0,2.18964468526
 09/19  23:00:00,299.992009805,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970780122,0.0,2.18970780122
 09/19  24:00:00,287.769812066,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946816781,0.0,2.18946816781
 09/20  01:00:00,287.7698134,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953545167,0.0,2.18953545167
 09/20  02:00:00,287.76981339,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960205287,0.0,2.18960205287
 09/20  03:00:00,287.769813421,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966863327,0.0,2.18966863327
 09/20  04:00:00,299.992011284,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973517475,0.0,2.18973517475
 09/20  05:00:00,349.358176769,0.0,0.0,0.0,49.8407270682,199.362908273,4.36402830668,0.0,4.36402830668
 09/20  06:00:00,424.368354096,34.5910480589,0.0,0.0,49.8407270682,199.362908273,103.650994797,101.459756049,2.19123874778
 09/20  07:00:00,502.450090553,31.2721397543,0.0,0.0,149.522181205,199.362908273,93.1649301131,84.4218939183,8.74303619472
 09/20  08:00:00,1051.81788619,32.4207777527,0.0,0.0,448.566543614,448.566543614,48.1044074443,34.9196173496,13.1847900948
 09/20  09:00:00,1016.48526709,33.7523174478,0.0,0.0,448.566543614,448.566543614,51.728131853,36.333265696,15.394866157
 09/20  10:00:00,968.087188876,34.2441305777,0.0,0.0,448.566543614,448.566543614,51.8031349503,34.2033947524,17.5997401978
 09/20  11:00:00,968.40820315,34.5618100928,0.0,0.0,448.566543614,448.566543614,51.3046420947,33.6519041671,17.6527379277
 09/20  12:00:00,916.405330521,32.3852529917,0.0,0.0,448.566543614,398.725816546,71.282391178,46.9237772738,24.3586139043
 09/20  13:00:00,968.697192681,34.8518539345,0.0,0.0,448.566543614,448.566543614,47.7506046798,27.7544271838,19.996177496
 09/20  14:00:00,968.95233935,35.1146665904,0.0,0.0,448.566543614,448.566543614,45.3785853854,30.0967356518,15.2818497336
 09/20  15:00:00,969.115349503,35.2780127992,0.0,0.0,448.566543614,448.566543614,43.4626334011,30.2917133751,13.170920026
 09/20  16:00:00,1018.13646033,35.4011579094,0.0,0.0,448.566543614,448.566543614,53.4095754274,35.7780279702,17.6315474572
 09/20  17:00:00,902.462067721,32.5725766947,0.0,0.0,348.885089477,398.725816546,71.6268563055,60.6745869639,10.9522693416
 09/20  18:00:00,701.826309852,31.2721397543,0.0,0.0,249.203635341,299.044362409,110.341863722,101.592840884,8.7490228383
 09/20  19:00:00,728.669683838,31.2721397543,0.0,0.0,249.203635341,299.044362409,147.204381665,140.65165151,6.55273015493
 09/20  20:00:00,579.175376862,31.2721397543,0.0,0.0,149.522181205,249.203635341,183.940838127,177.382885588,6.55795253877
 09/20  21:00:00,554.735648266,31.2721397543,0.0,0.0,149.522181205,249.203635341,193.743449122,189.379527472,4.36392164929
 09/20  22:00:00,349.356770581,0.0,0.0,0.0,49.8407270682,199.362908273,2.18954066172,0.0,2.18954066172
 09/20  23:00:00,299.992011386,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960761641,0.0,2.18960761641
 09/20  24:00:00,287.769813555,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967445262,0.0,2.18967445262
 09/21  01:00:00,287.769815006,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974581198,0.0,2.18974581198
 09/21  02:00:00,287.76981495,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895105446,0.0,2.1895105446
 09/21  03:00:00,287.769814856,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958009587,0.0,2.18958009587
 09/21  04:00:00,299.992012646,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964959585,0.0,2.18964959585
 09/21  05:00:00,349.358178642,0.0,0.0,0.0,49.8407270682,199.362908273,2.19190275924,0.0,2.19190275924
 09/21  06:00:00,422.773720722,32.7889889586,0.0,0.0,49.8407270682,199.362908273,384.989009448,380.626579129,4.36243031926
 09/21  07:00:00,502.608168454,31.2721397543,0.0,0.0,149.522181205,199.362908273,301.803171345,295.240869114,6.56230223077
 09/21  08:00:00,1050.73604052,31.2721397543,0.0,0.0,448.566543614,448.566543614,139.17391384,123.797252006,15.376661834
 09/21  09:00:00,1014.04934013,31.2721397543,0.0,0.0,448.566543614,448.566543614,110.423769069,95.0290208143,15.3947482549
 09/21  10:00:00,965.165585008,31.2853979508,0.0,0.0,448.566543614,448.566543614,98.8334278598,83.4314449273,15.4019829326
 09/21  11:00:00,965.616963232,31.7458495138,0.0,0.0,448.566543614,448.566543614,86.1272017439,66.2696049793,19.8575967645
 09/21  12:00:00,915.314390976,31.2721397543,0.0,0.0,448.566543614,398.725816546,98.0902882358,75.9426921031,22.1475961327
 09/21  13:00:00,966.147722474,32.2845705046,0.0,0.0,448.566543614,448.566543614,73.36784708,51.2456666661,22.1221804138
 09/21  14:00:00,966.601861841,32.7515181825,0.0,0.0,448.566543614,448.566543614,59.8481901569,46.6686323996,13.1795577573
 09/21  15:00:00,966.915729329,33.0709688025,0.0,0.0,448.566543614,448.566543614,52.9835685774,39.8064297453,13.1771388321
 09/21  16:00:00,1016.12192581,33.3869743131,0.0,0.0,448.566543614,448.566543614,54.6132149757,34.7785315601,19.8346834156
 09/21  17:00:00,901.184439181,31.2893828711,0.0,0.0,348.885089477,398.725816546,76.0577132278,67.2919923996,8.76572082819
 09/21  18:00:00,710.378910897,31.2721397543,0.0,0.0,249.203635341,299.044362409,120.950694651,112.200472737,8.75022191404
 09/21  19:00:00,728.666943545,31.2721397543,0.0,0.0,249.203635341,299.044362409,141.59999729,135.046744125,6.55325316534
 09/21  20:00:00,579.190340529,31.2721397543,0.0,0.0,149.522181205,249.203635341,201.789355711,195.231171959,6.55818375184
 09/21  21:00:00,554.768605069,31.2721397543,0.0,0.0,149.522181205,249.203635341,235.652203507,231.288100836,4.36410267074
 09/21  22:00:00,349.356771685,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964960948,0.0,2.18964960948
 09/21  23:00:00,299.992012621,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971914641,0.0,2.18971914641
 09/21  24:00:00,287.769814877,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948406291,0.0,2.18948406291
 09/22  01:00:00,287.769816284,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955699276,0.0,2.18955699276
 09/22  02:00:00,287.769816278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962919926,0.0,2.18962919926
 09/22  03:00:00,287.769816318,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970137789,0.0,2.18970137789
 09/22  04:00:00,299.992014195,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977350992,0.0,2.18977350992
 09/22  05:00:00,349.358181334,0.0,0.0,0.0,49.8407270682,199.362908273,4.36413765131,0.0,4.36413765131
 09/22  06:00:00,422.14179952,32.1262225527,0.0,0.0,49.8407270682,199.362908273,418.572494565,416.381195457,2.19129910833
 09/22  07:00:00,502.601053057,31.2721397543,0.0,0.0,149.522181205,199.362908273,290.274627911,281.531156017,8.74347189407
 09/22  08:00:00,1050.70345451,31.2721397543,0.0,0.0,448.566543614,448.566543614,92.1387734946,78.9528544151,13.1859190795
 09/22  09:00:00,1014.02427474,31.2721397543,0.0,0.0,448.566543614,448.566543614,77.6875422576,60.5142392294,17.1733030282
 09/22  10:00:00,965.126879603,31.2721397543,0.0,0.0,448.566543614,448.566543614,64.3869691073,48.5645254112,15.8224436961
 09/22  11:00:00,1005.55240967,31.2721397543,12.2160687979,0.0,448.566543614,448.566543614,42.1105392062,24.4576250677,17.6529141386
 09/22  12:00:00,1074.44272534,31.3348151207,99.4548019852,0.0,448.566543614,398.725816546,46.1777607045,21.8179506613,24.3598100432
 09/22  13:00:00,1152.92879671,34.5196505318,123.511084444,0.0,448.566543614,448.566543614,29.1541546211,7.03150278148,22.1226518396
 09/22  14:00:00,1257.6783761,36.9976849414,221.308827843,0.0,448.566543614,448.566543614,14.9631830303,1.78490315748,13.1782798728
 09/22  15:00:00,1296.49529843,36.982513246,256.465607762,0.0,448.566543614,448.566543614,13.6848824545,0.510834055544,13.174048399
 09/22  16:00:00,1351.21075985,37.1842769354,262.041612282,0.0,448.566543614,448.566543614,17.893409838,0.262126997973,17.6312828401
 09/22  17:00:00,1218.0455089,32.611917714,250.753558353,0.0,348.885089477,398.725816546,12.0689911511,1.11678864988,10.9522025012
 09/22  18:00:00,990.254684223,31.2721397543,215.525469287,0.0,249.203635341,299.044362409,28.509463947,19.7580578636,8.75140608344
 09/22  19:00:00,860.250469532,31.2721397543,72.5210409298,0.0,249.203635341,299.044362409,38.80839112,32.256038217,6.55235290302
 09/22  20:00:00,635.937200177,31.2721397543,10.1392374055,0.0,149.522181205,249.203635341,72.5805296786,66.0236458625,6.55688381608
 09/22  21:00:00,610.028459002,31.2721397543,0.00226522330875,0.0,149.522181205,249.203635341,90.4188344074,86.0551302153,4.36370419216
 09/22  22:00:00,349.356773057,0.0,0.0,0.0,49.8407270682,199.362908273,2.18952274997,0.0,2.18952274997
 09/22  23:00:00,299.992013933,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959535804,0.0,2.18959535804
 09/22  24:00:00,287.769816162,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966784157,0.0,2.18966784157
 09/23  01:00:00,237.929090669,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974424278,0.0,2.18974424278
 09/23  02:00:00,237.929090692,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951371844,0.0,2.18951371844
 09/23  03:00:00,237.92909064,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958905327,0.0,2.18958905327
 09/23  04:00:00,250.151288453,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966432015,0.0,2.18966432015
 09/23  05:00:00,274.597093427,0.0,0.0,0.0,24.9203635341,149.522181205,4.364262092,0.0,4.364262092
 09/23  06:00:00,421.862350462,31.9363165311,0.0,0.0,49.8407270682,199.362908273,297.017107926,294.82579799,2.19130993607
 09/23  07:00:00,402.865092322,31.2721397543,0.0,0.0,49.8407270682,199.362908273,218.199091086,213.830126814,4.36896427156
 09/23  08:00:00,652.010349741,31.3044865268,0.0,0.0,249.203635341,249.203635341,98.2420798853,91.6886687514,6.5534111339
 09/23  09:00:00,765.564147797,31.7652125669,89.4214026576,0.0,249.203635341,249.203635341,60.9338803541,52.1828959543,8.75098439984
 09/23  10:00:00,819.809048126,31.6311580044,190.221146918,0.0,249.203635341,249.203635341,50.3907666626,41.6460823236,8.74468433895
 09/23  11:00:00,865.173027245,33.8764492969,233.736654555,0.0,249.203635341,249.203635341,44.4668649986,35.7097593243,8.7571056743
 09/23  12:00:00,876.148228059,36.1561503864,241.106362617,0.0,249.203635341,249.203635341,39.238498221,30.4919274226,8.74657079835
 09/23  13:00:00,882.456697753,37.2865726613,245.007815279,0.0,249.203635341,249.203635341,29.5506842731,22.9876247542,6.56305951889
 09/23  14:00:00,626.990294016,36.1091419173,240.903430996,0.0,74.7610906023,174.442544739,23.4627366827,16.9087665856,6.55397009705
 09/23  15:00:00,618.681296463,34.2266955738,234.071621093,0.0,74.7610906023,174.442544739,16.8953554498,10.3465392951,6.5488161547
 09/23  16:00:00,669.435500741,32.221420296,236.897626869,0.0,74.7610906023,174.442544739,23.5264317465,16.9761220123,6.55030973426
 09/23  17:00:00,624.531386678,31.6729348695,231.369418911,0.0,24.9203635341,149.522181205,34.9896112688,32.7985457376,2.19106553121
 09/23  18:00:00,400.346179613,10.539985712,60.0638589609,0.0,24.9203635341,149.522181205,2.19137920133,0.0,2.19137920133
 09/23  19:00:00,323.485414982,0.0,0.0,0.0,24.9203635341,149.522181205,4.36258132719,0.0,4.36258132719
 09/23  20:00:00,323.48541435,0.0,0.0,0.0,24.9203635341,149.522181205,2.1910644504,0.0,2.1910644504
 09/23  21:00:00,299.04195855,0.0,0.0,0.0,24.9203635341,149.522181205,4.36555825623,0.0,4.36555825623
 09/23  22:00:00,274.595684045,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953205079,0.0,2.18953205079
 09/23  23:00:00,250.151288413,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896076038,0.0,2.1896076038
 09/23  24:00:00,237.92909064,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968302272,0.0,2.18968302272
 09/24  01:00:00,237.928622427,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882756352,0.0,2.18882756352
 09/24  02:00:00,237.928622437,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883236344,0.0,2.18883236344
 09/24  03:00:00,237.928622364,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883730191,0.0,2.18883730191
 09/24  04:00:00,250.150820007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884234267,0.0,2.18884234267
 09/24  05:00:00,274.596625467,0.0,0.0,0.0,24.9203635341,149.522181205,2.19106090225,0.0,2.19106090225
 09/24  06:00:00,314.94034027,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881989944,0.0,2.18881989944
 09/24  07:00:00,296.666402522,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889097852,0.0,2.1889097852
 09/24  08:00:00,374.110752101,14.6242121999,37.1619134929,0.0,24.9203635341,149.522181205,2.18891504549,0.0,2.18891504549
 09/24  09:00:00,514.844629659,23.0908613683,180.161975142,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  10:00:00,363.140591721,12.5994292553,109.946646471,0.0,24.9203635341,149.522181205,2.18893725817,0.0,2.18893725817
 09/24  11:00:00,485.081523713,21.2893824709,193.199518162,0.0,24.9203635341,149.522181205,4.36118257843,0.0,4.36118257843
 09/24  12:00:00,483.065313458,20.9711006827,186.56732604,0.0,24.9203635341,149.522181205,2.19057128685,0.0,2.19057128685
 09/24  13:00:00,526.45925089,26.3574420782,222.182842921,0.0,24.9203635341,149.522181205,4.36605558091,0.0,4.36605558091
 09/24  14:00:00,491.83711795,21.7598554197,193.858013327,0.0,24.9203635341,149.522181205,2.19062225181,0.0,2.19062225181
 09/24  15:00:00,530.690805087,25.6740915459,226.69280362,0.0,24.9203635341,149.522181205,2.18896786335,0.0,2.18896786335
 09/24  16:00:00,538.377758866,20.460931283,192.789450315,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  17:00:00,612.928013497,24.6771677279,224.786029019,0.0,24.9203635341,149.522181205,2.18897318656,0.0,2.18897318656
 09/24  18:00:00,539.330892755,17.2208338227,166.724231796,0.0,24.9203635341,149.522181205,2.18892833822,0.0,2.18892833822
 09/24  19:00:00,323.484007068,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893258409,0.0,2.18893258409
 09/24  20:00:00,323.484007114,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893784521,0.0,2.18893784521
 09/24  21:00:00,299.041020911,0.0,0.0,0.0,24.9203635341,149.522181205,2.1912474274,0.0,2.1912474274
 09/24  22:00:00,274.595215807,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891614698,0.0,2.18891614698
 09/24  23:00:00,250.150820299,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892143946,0.0,2.18892143946
 09/24  24:00:00,237.928622521,0.0,0.0,0.0,24.9203635341,149.522181205,2.188926723,0.0,2.188926723
 09/25  01:00:00,287.769820898,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967432067,0.0,2.18967432067
 09/25  02:00:00,287.769820925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975542671,0.0,2.18975542671
 09/25  03:00:00,287.769820926,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953004831,0.0,2.18953004831
 09/25  04:00:00,299.992018655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961156338,0.0,2.18961156338
 09/25  05:00:00,349.358188918,0.0,0.0,0.0,49.8407270682,199.362908273,4.36419310297,0.0,4.36419310297
 09/25  06:00:00,430.353903565,31.2721397543,0.000471181100901,0.0,49.8407270682,199.362908273,201.898606701,199.707325056,2.19128164448
 09/25  07:00:00,612.722410877,31.2721397543,53.2875554202,0.0,149.522181205,199.362908273,173.517879571,164.774767653,8.74311191826
 09/25  08:00:00,1312.60080804,31.5583787715,200.358453165,0.0,448.566543614,448.566543614,40.8166863832,27.6303365669,13.1863498162
 09/25  09:00:00,1326.91456157,33.1703924963,245.037652296,0.0,448.566543614,448.566543614,25.8101404284,10.4112209834,15.398919445
 09/25  10:00:00,1315.21701553,35.3820405452,276.789626157,0.0,448.566543614,448.566543614,19.4820806756,1.88072216731,17.6013585083
 09/25  11:00:00,1334.67229026,37.7104957455,292.230226292,0.0,448.566543614,448.566543614,18.6613642177,1.00708348295,17.6542807347
 09/25  12:00:00,1293.05939912,39.4631027322,297.787743239,0.0,448.566543614,398.725816546,25.2522156581,0.889950295552,24.3622653626
 09/25  13:00:00,1337.98298782,39.7128861051,292.898079961,0.0,448.566543614,448.566543614,22.1256517343,0.0,22.1256517343
 09/25  14:00:00,1334.74047756,39.8921021996,289.263409843,0.0,448.566543614,448.566543614,13.1778327121,0.0,13.1778327121
 09/25  15:00:00,1335.35726821,39.0614048163,290.809583527,0.0,448.566543614,448.566543614,13.1758680393,0.0,13.1758680393
 09/25  16:00:00,1383.82994003,40.3301924687,289.304494655,0.0,448.566543614,448.566543614,17.6346598598,0.0,17.6346598598
 09/25  17:00:00,1269.21996168,35.5966669573,292.933405889,0.0,348.885089477,398.725816546,10.9527360918,0.0,10.9527360918
 09/25  18:00:00,1065.89457237,31.9507792631,284.181492537,0.0,249.203635341,299.044362409,8.75094749139,0.000239870095424,8.7507076213
 09/25  19:00:00,1071.51588852,31.3142835175,274.701121713,0.0,249.203635341,299.044362409,6.59724366162,0.0440574906795,6.55318617094
 09/25  20:00:00,894.059262894,31.2721397543,250.186170587,0.0,149.522181205,249.203635341,13.9951703405,7.43690318594,6.55826715452
 09/25  21:00:00,856.703908823,31.2721397543,239.316396584,0.0,149.522181205,249.203635341,35.0770017577,30.7128885877,4.36411317002
 09/25  22:00:00,349.356777836,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974088104,0.0,2.18974088104
 09/25  23:00:00,299.99201865,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973645028,0.0,2.18973645028
 09/25  24:00:00,287.769820922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951124778,0.0,2.18951124778
 09/26  01:00:00,287.76982247,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959642051,0.0,2.18959642051
 09/26  02:00:00,287.769822476,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968079039,0.0,2.18968079039
 09/26  03:00:00,287.769822542,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976511462,0.0,2.18976511462
 09/26  04:00:00,299.992020377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954240202,0.0,2.18954240202
 09/26  05:00:00,349.358191221,0.0,0.0,0.0,49.8407270682,199.362908273,4.36436086011,0.0,4.36436086011
 09/26  06:00:00,422.438938772,32.6382756267,0.0,0.0,49.8407270682,199.362908273,131.767094989,129.575671947,2.19142304239
 09/26  07:00:00,502.480890218,31.2721397543,0.0,0.0,149.522181205,199.362908273,131.708864212,122.964474726,8.74438948626
 09/26  08:00:00,1050.74631764,31.3536575452,0.0,0.0,448.566543614,448.566543614,43.4065910271,28.0250593415,15.3815316856
 09/26  09:00:00,1101.77734402,32.4233974466,39.2139071114,0.0,448.566543614,448.566543614,31.8657771767,16.4696107671,15.3961664096
 09/26  10:00:00,1177.3842868,34.8291525199,146.57237551,0.0,448.566543614,448.566543614,22.8522879503,7.44929292007,15.4029950302
 09/26  11:00:00,1260.63259505,38.3129251694,224.127334983,0.0,448.566543614,448.566543614,21.9902965781,2.12844395123,19.8618526269
 09/26  12:00:00,1222.62900957,38.1493865599,236.118964618,0.0,448.566543614,398.725816546,25.7580377668,3.60623543762,22.1518023291
 09/26  13:00:00,1282.54697045,40.9851757039,243.336005474,0.0,448.566543614,448.566543614,22.3039666123,0.177408950286,22.126557662
 09/26  14:00:00,1276.90543468,38.4192213764,240.294490594,0.0,448.566543614,448.566543614,15.3757410855,0.0,15.3757410855
 09/26  15:00:00,1277.75120113,38.0241620922,240.82319436,0.0,448.566543614,448.566543614,13.1719924657,0.0,13.1719924657
 09/26  16:00:00,1317.24042843,38.726163746,230.923652259,0.0,448.566543614,448.566543614,17.6352802142,0.0,17.6352802142
 09/26  17:00:00,1036.11816948,34.360729812,82.2382089681,0.0,348.885089477,398.725816546,10.9524303567,0.0,10.9524303567
 09/26  18:00:00,718.842010188,31.2721397543,0.0,0.0,249.203635341,299.044362409,12.3092240964,3.5568472897,8.75237680668
 09/26  19:00:00,728.581787541,31.2721397543,0.0,0.0,249.203635341,299.044362409,26.4895537568,19.9365627942,6.55299096255
 09/26  20:00:00,579.088470475,31.2721397543,0.0,0.0,149.522181205,249.203635341,63.6208400683,57.0623979528,6.55844211551
 09/26  21:00:00,554.650190547,31.2721397543,0.0,0.0,149.522181205,249.203635341,75.256414228,70.8922384478,4.36417578014
 09/26  22:00:00,349.356779569,0.0,0.0,0.0,49.8407270682,199.362908273,2.18966682945,0.0,2.18966682945
 09/26  23:00:00,299.992020449,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897514824,0.0,2.1897514824
 09/26  24:00:00,287.769822646,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952893486,0.0,2.18952893486
 09/27  01:00:00,287.769824167,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961876095,0.0,2.18961876095
 09/27  02:00:00,287.769824135,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970640695,0.0,2.18970640695
 09/27  03:00:00,287.769824176,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979398551,0.0,2.18979398551
 09/27  04:00:00,299.992021921,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895740202,0.0,2.1895740202
 09/27  05:00:00,349.358193793,0.0,0.0,0.0,49.8407270682,199.362908273,2.19217942861,0.0,2.19217942861
 09/27  06:00:00,422.938145916,33.0848948353,0.0,0.0,49.8407270682,199.362908273,204.469120753,200.106265817,4.36285493555
 09/27  07:00:00,502.531163383,31.2721397543,0.0,0.0,149.522181205,199.362908273,198.945956864,190.202831784,8.74312507986
 09/27  08:00:00,1050.67862775,31.2746559458,0.0,0.0,448.566543614,448.566543614,56.3199523312,43.1312927327,13.1886595986
 09/27  09:00:00,1040.18497579,32.3235683167,6.33425821085,0.0,448.566543614,448.566543614,40.8086257265,25.4084431965,15.40018253
 09/27  10:00:00,1161.38240011,35.7630850148,130.716215091,0.0,448.566543614,448.566543614,30.3441603852,13.1374326199,17.2067277653
 09/27  11:00:00,1284.05019576,39.6486116567,243.56575726,0.0,448.566543614,448.566543614,22.8439881705,4.79058990171,18.0533982688
 09/27  12:00:00,1249.71784572,39.661889235,254.916453736,0.0,448.566543614,398.725816546,29.7069596959,5.34176299633,24.3651966996
 09/27  13:00:00,1318.27679786,44.026621132,266.975333699,0.0,448.566543614,448.566543614,22.973369153,0.846045618627,22.1273235343
 09/27  14:00:00,1336.22114018,44.8032141679,282.467030633,0.0,448.566543614,448.566543614,13.1797683877,0.0,13.1797683877
 09/27  15:00:00,1355.79422588,46.083175117,300.760627239,0.0,448.566543614,448.566543614,13.1770341287,0.0,13.1770341287
 09/27  16:00:00,1404.46578006,45.7980888055,303.101121259,0.0,448.566543614,448.566543614,19.4398012371,0.0,19.4398012371
 09/27  17:00:00,1271.57742897,39.4467133604,291.805656929,0.0,348.885089477,398.725816546,9.16275385509,0.0,9.16275385509
 09/27  18:00:00,1036.3768539,31.9798166872,247.796126258,0.0,249.203635341,299.044362409,8.80964893059,0.0580664431836,8.7515824874
