Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/27  19:00:00,783.341759099,31.2721397543,25.8246155738,0.0,249.203635341,299.044362409,13.8376530401,7.28365577042,6.55399726967
 09/27  20:00:00,579.070612026,31.2721397543,0.0,0.0,149.522181205,249.203635341,42.1310515765,33.3938009526,8.73725062387
 09/27  21:00:00,554.637608566,31.2721397543,0.0,0.0,149.522181205,249.203635341,56.4485316194,54.2563729378,2.19215868153
 09/27  22:00:00,349.356781028,0.0,0.0,0.0,49.8407270682,199.362908273,2.18977694845,0.0,2.18977694845
 09/27  23:00:00,299.992021878,0.0,0.0,0.0,24.9203635341,199.362908273,2.189710122,0.0,2.189710122
 09/27  24:00:00,287.769824169,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979793446,0.0,2.18979793446
 09/28  01:00:00,287.769825852,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958122802,0.0,2.18958122802
 09/28  02:00:00,287.769825852,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967218397,0.0,2.18967218397
 09/28  03:00:00,287.769825891,0.0,0.0,0.0,24.9203635341,199.362908273,4.35930887671,0.0,4.35930887671
 09/28  04:00:00,299.992023669,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963707626,0.0,2.18963707626
 09/28  05:00:00,349.358196028,0.0,0.0,0.0,49.8407270682,199.362908273,2.19210616925,0.0,2.19210616925
 09/28  06:00:00,531.436659033,33.8020821627,50.2359486776,0.0,49.8407270682,199.362908273,90.6084080401,86.2458031265,4.36260491362
 09/28  07:00:00,622.775672149,31.2721397543,62.4114178405,0.0,149.522181205,199.362908273,90.1199726033,83.5567787232,6.56319388014
 09/28  08:00:00,1304.56480113,32.1501839715,190.977968482,0.0,448.566543614,448.566543614,28.3628161739,12.9816758763,15.3811402976
 09/28  09:00:00,1326.15950207,36.06186549,241.599509252,0.0,448.566543614,448.566543614,17.4175188409,2.02056898436,15.3969498565
 09/28  10:00:00,1307.55446869,39.9638902296,266.18147985,0.0,448.566543614,448.566543614,16.0350022423,0.630989789597,15.4040124527
 09/28  11:00:00,1324.15687168,43.6570643021,278.533725795,0.0,448.566543614,448.566543614,19.9391052525,0.0788742245747,19.8602310279
 09/28  12:00:00,1279.06302951,41.954774398,284.258181515,0.0,448.566543614,398.725816546,24.4757542633,0.112084623516,24.3636696398
 09/28  13:00:00,1341.33705443,46.5507091985,290.884023793,0.0,448.566543614,448.566543614,22.1242994035,0.0,22.1242994035
 09/28  14:00:00,1338.84086273,48.0761088058,286.386573777,0.0,448.566543614,448.566543614,13.1788888784,0.0,13.1788888784
 09/28  15:00:00,1338.39699781,50.9816756732,282.93738721,0.0,448.566543614,448.566543614,13.1771746964,0.0,13.1771746964
 09/28  16:00:00,1387.7018534,51.6049105026,282.723386165,0.0,448.566543614,448.566543614,17.635297324,0.0,17.635297324
 09/28  17:00:00,1279.09161697,42.8199896733,297.232781394,0.0,348.885089477,398.725816546,10.9543048097,0.0,10.9543048097
 09/28  18:00:00,1030.10450282,32.6263696079,247.127694758,0.0,249.203635341,299.044362409,8.75108026058,0.0,8.75108026058
 09/28  19:00:00,784.196251269,31.3393828414,27.1718136979,0.0,249.203635341,299.044362409,8.01375111336,1.46042162622,6.55332948714
 09/28  20:00:00,579.06025809,31.2721397543,0.0,0.0,149.522181205,249.203635341,26.2150408991,19.6565077679,6.55853313114
 09/28  21:00:00,554.629901773,31.2721397543,0.0,0.0,149.522181205,249.203635341,48.4746606183,44.1104089598,4.36425165846
 09/28  22:00:00,349.356782724,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972513536,0.0,2.18972513536
 09/28  23:00:00,299.992023611,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981533264,0.0,2.18981533264
 09/28  24:00:00,287.769825769,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959828814,0.0,2.18959828814
 09/29  01:00:00,287.769827482,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969330986,0.0,2.18969330986
 09/29  02:00:00,287.76982755,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978748024,0.0,2.18978748024
 09/29  03:00:00,287.769827582,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957296774,0.0,2.18957296774
 09/29  04:00:00,299.992025365,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966755337,0.0,2.18966755337
 09/29  05:00:00,349.358199112,0.0,0.0,0.0,49.8407270682,199.362908273,4.36419751382,0.0,4.36419751382
 09/29  06:00:00,432.316940666,33.9356444406,0.0,0.0,49.8407270682,199.362908273,182.393259335,180.201877913,2.19138142173
 09/29  07:00:00,502.501235991,31.2721397543,0.0,0.0,149.522181205,199.362908273,159.897974797,151.153664309,8.74431048774
 09/29  08:00:00,1169.78339711,31.7600892219,70.3633147052,0.0,448.566543614,448.566543614,39.8497312321,24.4681020418,15.3816291902
 09/29  09:00:00,1304.85515081,34.4280466597,225.053239468,0.0,448.566543614,448.566543614,22.7741860805,7.37456131465,15.3996247659
 09/29  10:00:00,1294.45083103,38.5659350629,255.514585031,0.0,448.566543614,448.566543614,17.1667336626,1.76200235172,15.4047313109
 09/29  11:00:00,1330.89843039,42.8531850567,285.341305292,0.0,448.566543614,448.566543614,20.7230363555,0.860240411555,19.8627959439
 09/29  12:00:00,1295.3644963,42.0180157658,299.300873599,0.0,448.566543614,398.725816546,24.8364452026,0.664928721303,24.1715164813
 09/29  13:00:00,1340.26734788,46.5427019788,288.449812992,0.0,448.566543614,448.566543614,22.3200359281,0.0,22.3200359281
 09/29  14:00:00,1335.58570784,47.9991070405,281.865984405,0.0,448.566543614,448.566543614,13.1802592958,0.0,13.1802592958
 09/29  15:00:00,1335.78349532,50.9280332405,279.084604105,0.0,448.566543614,448.566543614,13.1776895376,0.0,13.1776895376
 09/29  16:00:00,1387.70132949,51.2251357752,281.780681887,0.0,448.566543614,448.566543614,17.6360307646,0.0,17.6360307646
 09/29  17:00:00,1285.60231211,42.1823602164,303.178638848,0.0,348.885089477,398.725816546,10.9534646721,0.0,10.9534646721
 09/29  18:00:00,1062.62037107,32.5682633533,276.819826031,0.0,249.203635341,299.044362409,8.75159933585,0.0,8.75159933585
 09/29  19:00:00,914.139337261,31.322993981,136.088443557,0.0,249.203635341,299.044362409,7.40653085817,0.852804898296,6.55372595987
 09/29  20:00:00,652.183982622,31.2721397543,17.1707491203,0.0,149.522181205,249.203635341,26.7725973961,18.034606996,8.73799040007
 09/29  21:00:00,652.53190582,31.2721397543,41.0794853756,0.0,149.522181205,249.203635341,39.4579916345,37.2659044254,2.19208720916
 09/29  22:00:00,349.356784437,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970268506,0.0,2.18970268506
 09/29  23:00:00,299.99202526,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964192846,0.0,2.18964192846
 09/29  24:00:00,287.769827489,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973661479,0.0,2.18973661479
 09/30  01:00:00,237.929102268,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983486132,0.0,2.18983486132
 09/30  02:00:00,237.929102227,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962317646,0.0,2.18962317646
 09/30  03:00:00,237.92910225,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972105259,0.0,2.18972105259
 09/30  04:00:00,250.151300055,0.0,0.0,0.0,24.9203635341,149.522181205,4.35942616034,0.0,4.35942616034
 09/30  05:00:00,274.59711097,0.0,0.0,0.0,24.9203635341,149.522181205,2.19209344958,0.0,2.19209344958
 09/30  06:00:00,431.731095117,33.3716588905,0.0,0.0,49.8407270682,199.362908273,155.54154225,151.178951147,4.3625911038
 09/30  07:00:00,402.840106085,31.2721397543,0.0,0.0,49.8407270682,199.362908273,188.003322235,183.634071358,4.36925087627
 09/30  08:00:00,651.969864558,31.2721397543,0.0,0.0,249.203635341,249.203635341,88.7658779301,82.2126155184,6.55326241167
 09/30  09:00:00,615.280277422,31.2721397543,0.0,0.0,249.203635341,249.203635341,56.4018819254,47.6501508605,8.75173106491
 09/30  10:00:00,566.45020426,31.3382577634,0.0,0.0,249.203635341,249.203635341,45.5796136811,39.0166877163,6.5629259648
 09/30  11:00:00,568.484358656,33.3745989369,0.0,0.0,249.203635341,249.203635341,44.5134411969,33.5709998288,10.9424413681
 09/30  12:00:00,640.98368649,35.6452477397,14.2839286264,0.0,249.203635341,249.203635341,38.4404614482,29.6927686339,8.74769281427
 09/30  13:00:00,702.992396905,37.2056032649,72.7412538974,0.0,249.203635341,249.203635341,30.9400164532,24.3765225055,6.56349394776
 09/30  14:00:00,557.284987895,36.5537325791,174.377925362,0.0,74.7610906023,174.442544739,34.0816487097,27.5282444749,6.55340423476
 09/30  15:00:00,601.187792558,34.8134463157,218.832899389,0.0,74.7610906023,174.442544739,28.6041072912,22.0549631321,6.54914415912
 09/30  16:00:00,652.186677677,32.3337846121,223.427853089,0.0,74.7610906023,174.442544739,32.2898106568,27.9162370461,4.37357361064
 09/30  17:00:00,613.815425948,31.2721397543,224.210365266,0.0,24.9203635341,149.522181205,44.8354746759,40.4726014989,4.36287317702
 09/30  18:00:00,313.755159366,0.0,0.0,0.0,24.9203635341,149.522181205,2.19152372854,0.0,2.19152372854
 09/30  19:00:00,323.485431083,0.0,0.0,0.0,24.9203635341,149.522181205,4.36237583869,0.0,4.36237583869
 09/30  20:00:00,323.485430272,0.0,0.0,0.0,24.9203635341,149.522181205,2.19148396837,0.0,2.19148396837
 09/30  21:00:00,299.04197908,0.0,0.0,0.0,24.9203635341,149.522181205,4.36620321334,0.0,4.36620321334
 09/30  22:00:00,274.595695455,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957722212,0.0,2.18957722212
 09/30  23:00:00,250.151299815,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967551252,0.0,2.18967551252
 09/30  24:00:00,237.929102069,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977360905,0.0,2.18977360905
 10/01  01:00:00,237.928631731,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892815387,0.0,2.18892815387
 10/01  02:00:00,237.92863177,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895444376,0.0,2.18895444376
 10/01  03:00:00,237.928631748,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898086926,0.0,2.18898086926
 10/01  04:00:00,250.150829467,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900738813,0.0,2.18900738813
 10/01  05:00:00,274.596641492,0.0,0.0,0.0,24.9203635341,149.522181205,2.19128117729,0.0,2.19128117729
 10/01  06:00:00,323.48401637,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887749,0.0,2.1887749
 10/01  07:00:00,296.666411939,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880189286,0.0,2.18880189286
 10/01  08:00:00,296.666411848,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882888721,0.0,2.18882888721
 10/01  09:00:00,259.999818291,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885587475,0.0,2.18885587475
 10/01  10:00:00,211.111027029,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  11:00:00,211.111971993,0.0,0.0,0.0,24.9203635341,149.522181205,4.36118699159,0.0,4.36118699159
 10/01  12:00:00,211.1119717,0.0,0.0,0.0,24.9203635341,149.522181205,2.19069393527,0.0,2.19069393527
 10/01  13:00:00,211.113388716,0.0,0.0,0.0,24.9203635341,149.522181205,4.36605722056,0.0,4.36605722056
 10/01  14:00:00,211.111971616,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041760923,0.0,2.19041760923
 10/01  15:00:00,211.111027326,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884083132,0.0,2.18884083132
 10/01  16:00:00,259.999818463,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886788182,0.0,2.18886788182
 10/01  17:00:00,296.666411738,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889489982,0.0,2.18889489982
 10/01  18:00:00,313.753744993,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  19:00:00,323.484016119,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892188569,0.0,2.18892188569
 10/01  20:00:00,323.484016277,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894883973,0.0,2.18894883973
 10/01  21:00:00,299.041037783,0.0,0.0,0.0,24.9203635341,149.522181205,4.36272823744,0.0,4.36272823744
 10/01  22:00:00,274.595224977,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  23:00:00,250.150829356,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899676452,0.0,2.18899676452
 10/01  24:00:00,237.92863172,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876897923,0.0,2.18876897923
 10/02  01:00:00,287.769832818,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969382056,0.0,2.18969382056
 10/02  02:00:00,287.769832864,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979863532,0.0,2.18979863532
 10/02  03:00:00,287.76983291,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959292361,0.0,2.18959292361
 10/02  04:00:00,299.992030685,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969813546,0.0,2.18969813546
 10/02  05:00:00,349.358207531,0.0,0.0,0.0,49.8407270682,199.362908273,4.36432088975,0.0,4.36432088975
 10/02  06:00:00,431.204031242,32.7266393996,0.0,0.0,49.8407270682,199.362908273,312.386143197,308.023523927,4.36261927016
 10/02  07:00:00,502.599001908,31.2721397543,0.0,0.0,149.522181205,199.362908273,286.555573286,279.992317889,6.56325539745
 10/02  08:00:00,1050.72702113,31.2721397543,0.0,0.0,448.566543614,448.566543614,125.824216904,110.442515456,15.3817014475
 10/02  09:00:00,1014.04225853,31.2721397543,0.0,0.0,448.566543614,448.566543614,99.8997348408,84.4996868685,15.4000479722
 10/02  10:00:00,965.133787262,31.2801525786,0.0,0.0,448.566543614,448.566543614,62.5569279878,47.1486459604,15.4082820274
 10/02  11:00:00,967.422642835,33.5795835944,0.0,0.0,448.566543614,448.566543614,47.972521454,28.1063514002,19.8661700537
 10/02  12:00:00,916.796217676,32.7829031972,0.0,0.0,448.566543614,398.725816546,60.7960226718,36.4255571578,24.370465514
 10/02  13:00:00,1035.22059322,34.8454529436,10.8197288122,0.0,448.566543614,448.566543614,34.0965358034,11.9663881797,22.1301476237
 10/02  14:00:00,1049.11909464,34.3973706678,24.6981787864,0.0,448.566543614,448.566543614,20.0920330658,6.90935590201,13.1826771638
 10/02  15:00:00,1047.3833936,34.4281730245,22.9353128233,0.0,448.566543614,448.566543614,19.3499050558,3.97829993458,15.3716051212
 10/02  16:00:00,1094.87358314,34.1013425463,21.8591223812,0.0,448.566543614,448.566543614,23.0978710126,5.45973517693,17.6381358357
 10/02  17:00:00,911.884894602,31.831371065,0.931372009964,0.0,348.885089477,398.725816546,28.3759782393,17.4218255745,10.9541526649
 10/02  18:00:00,727.422390238,31.2721397543,0.0,0.0,249.203635341,299.044362409,61.0860462713,52.3351055039,8.75094076734
 10/02  19:00:00,728.634487068,31.2721397543,0.0,0.0,249.203635341,299.044362409,96.6372403818,90.0830311419,6.55420923989
 10/02  20:00:00,579.150815613,31.2721397543,0.0,0.0,149.522181205,249.203635341,146.75457488,140.195634731,6.55894014932
 10/02  21:00:00,554.728646914,31.2721397543,0.0,0.0,149.522181205,249.203635341,179.906827538,175.542230833,4.36459670467
 10/02  22:00:00,349.356789505,0.0,0.0,0.0,49.8407270682,199.362908273,2.18980323039,0.0,2.18980323039
 10/02  23:00:00,299.992030451,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959776496,0.0,2.18959776496
 10/02  24:00:00,287.769832604,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970319833,0.0,2.18970319833
 10/03  01:00:00,287.769834504,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981343639,0.0,2.18981343639
 10/03  02:00:00,287.769834528,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961071129,0.0,2.18961071129
 10/03  03:00:00,287.769834492,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897195114,0.0,2.1897195114
 10/03  04:00:00,299.992032367,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982817379,0.0,2.18982817379
 10/03  05:00:00,349.35821101,0.0,0.0,0.0,49.8407270682,199.362908273,4.36431254251,0.0,4.36431254251
 10/03  06:00:00,430.833452713,32.228014325,0.0,0.0,49.8407270682,199.362908273,473.560880002,471.369694906,2.19118509558
 10/03  07:00:00,502.717725915,31.2721397543,0.0,0.0,149.522181205,199.362908273,436.02741072,427.282055092,8.74535562806
 10/03  08:00:00,1050.83498204,31.2721397543,0.0,0.0,448.566543614,448.566543614,261.332364733,245.94682077,15.3855439625
 10/03  09:00:00,1014.15040546,31.2721397543,0.0,0.0,448.566543614,448.566543614,235.385908036,219.986362974,15.3995450613
 10/03  10:00:00,965.25197512,31.2721397543,0.0,0.0,448.566543614,448.566543614,221.241644667,205.834757853,15.4068868145
 10/03  11:00:00,965.24548032,31.2721397543,0.0,0.0,448.566543614,448.566543614,211.54910667,191.685800542,19.8633061278
 10/03  12:00:00,915.424383487,31.2721397543,0.0,0.0,448.566543614,398.725816546,233.91271562,209.543158771,24.3695568492
 10/03  13:00:00,965.21486548,31.2721397543,0.0,0.0,448.566543614,448.566543614,169.522406595,147.390349281,22.1320573135
 10/03  14:00:00,965.264278809,31.331412423,0.0,0.0,448.566543614,448.566543614,159.63746586,146.456093225,13.1813726356
 10/03  15:00:00,965.573291964,31.6349762749,0.0,0.0,448.566543614,448.566543614,166.728053317,153.5475809,13.1804724169
 10/03  16:00:00,1014.75031551,31.9148086222,0.0,0.0,448.566543614,448.566543614,177.161611302,157.317566321,19.8440449809
 10/03  17:00:00,901.278736466,31.2721397543,0.0,0.0,348.885089477,398.725816546,211.940837479,200.985978467,10.9548590117
 10/03  18:00:00,727.594909337,31.2721397543,0.0,0.0,249.203635341,299.044362409,272.360391437,263.60825489,8.75213654693
 10/03  19:00:00,728.789045553,31.2721397543,0.0,0.0,249.203635341,299.044362409,282.933202067,276.379440024,6.55376204257
 10/03  20:00:00,579.312174276,31.2721397543,0.0,0.0,149.522181205,249.203635341,337.769220989,331.209695389,6.55952559939
 10/03  21:00:00,554.875751645,31.2721397543,0.0,0.0,149.522181205,249.203635341,350.279214765,345.914898733,4.36431603116
 10/03  22:00:00,349.35679149,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896633714,0.0,2.1896633714
 10/03  23:00:00,299.992032352,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977237995,0.0,2.18977237995
 10/03  24:00:00,287.769834629,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944771262,0.0,2.18944771262
 10/04  01:00:00,287.769836371,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968424002,0.0,2.18968424002
 10/04  02:00:00,287.76983638,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979655797,0.0,2.18979655797
 10/04  03:00:00,287.769836437,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959701557,0.0,2.18959701557
 10/04  04:00:00,299.992034164,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970970271,0.0,2.18970970271
 10/04  05:00:00,349.358213901,0.0,0.0,0.0,49.8407270682,199.362908273,4.36457627009,0.0,4.36457627009
 10/04  06:00:00,430.275452178,31.5616632709,0.0,0.0,49.8407270682,199.362908273,569.935713837,567.744209949,2.19150388746
 10/04  07:00:00,502.764555126,31.2721397543,0.0,0.0,149.522181205,199.362908273,461.928539178,453.183477783,8.74506139431
 10/04  08:00:00,1050.85367684,31.2721397543,0.0,0.0,448.566543614,448.566543614,267.983104251,252.597706817,15.3853974342
 10/04  09:00:00,1014.14190024,31.2721397543,0.0,0.0,448.566543614,448.566543614,212.731844657,197.332205953,15.3996387041
 10/04  10:00:00,965.21655691,31.2721397543,0.0,0.0,448.566543614,448.566543614,168.762917943,153.355733376,15.407184567
 10/04  11:00:00,965.193216171,31.2721397543,0.0,0.0,448.566543614,448.566543614,140.854348536,120.990447343,19.863901193
 10/04  12:00:00,915.364917836,31.2721397543,0.0,0.0,448.566543614,398.725816546,155.349624298,130.978412534,24.3712117639
 10/04  13:00:00,965.174084132,31.2721397543,0.0,0.0,448.566543614,448.566543614,116.541909333,94.4079719475,22.1339373858
 10/04  14:00:00,965.158858208,31.2721397543,0.0,0.0,448.566543614,448.566543614,100.801693726,87.6192412556,13.1824524709
 10/04  15:00:00,965.15400115,31.2721397543,0.0,0.0,448.566543614,448.566543614,97.8256400182,82.4520234534,15.3736165648
 10/04  16:00:00,1014.04646426,31.2721397543,0.0,0.0,448.566543614,448.566543614,98.4457498035,80.804641213,17.6411085906
 10/04  17:00:00,901.203704078,31.2721397543,0.0,0.0,348.885089477,398.725816546,118.633908652,107.679287591,10.9546210619
 10/04  18:00:00,727.516125281,31.2721397543,0.0,0.0,249.203635341,299.044362409,175.294255141,166.542888018,8.75136712258
 10/04  19:00:00,728.71392634,31.2721397543,0.0,0.0,249.203635341,299.044362409,191.423152355,184.868597346,6.55455500838
 10/04  20:00:00,579.234959974,31.2721397543,0.0,0.0,149.522181205,249.203635341,245.457584215,238.89919754,6.55838667468
 10/04  21:00:00,554.795420609,31.2721397543,0.0,0.0,149.522181205,249.203635341,255.601620178,251.237241894,4.36437828379
 10/04  22:00:00,349.356793193,0.0,0.0,0.0,49.8407270682,199.362908273,2.18962138249,0.0,2.18962138249
 10/04  23:00:00,299.992034049,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897342317,0.0,2.1897342317
 10/04  24:00:00,287.769836333,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984684929,0.0,2.18984684929
 10/05  01:00:00,287.769838222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965223065,0.0,2.18965223065
 10/05  02:00:00,287.769838219,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976841669,0.0,2.18976841669
 10/05  03:00:00,287.76983833,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988448356,0.0,2.18988448356
 10/05  04:00:00,299.99203608,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968823714,0.0,2.18968823714
 10/05  05:00:00,349.358216753,0.0,0.0,0.0,49.8407270682,199.362908273,4.36422156312,0.0,4.36422156312
 10/05  06:00:00,430.006737687,31.493413718,0.0,0.0,49.8407270682,199.362908273,339.140698989,336.949312483,2.19138650581
 10/05  07:00:00,502.614546729,31.2721397543,0.0,0.0,149.522181205,199.362908273,294.950297946,286.204968013,8.74532993329
 10/05  08:00:00,1055.50817995,31.2721397543,0.00117872250186,0.0,448.566543614,448.566543614,118.976818251,103.59066895,15.3861493009
 10/05  09:00:00,1113.00495806,31.2721397543,63.1004411261,0.0,448.566543614,448.566543614,72.8554126147,57.4549633673,15.4004492474
 10/05  10:00:00,1149.474715,31.2721397543,123.167760014,0.0,448.566543614,448.566543614,63.4260350871,48.0176211991,15.4084138881
 10/05  11:00:00,1248.55101551,32.4066019012,218.18855531,0.0,448.566543614,448.566543614,47.1066348037,27.2377924272,19.8688423766
 10/05  12:00:00,1250.47783488,32.619385842,265.78603139,0.0,448.566543614,398.725816546,46.086072354,21.71185138,24.3742209741
 10/05  13:00:00,1314.66443868,31.6182690462,279.45148978,0.0,448.566543614,448.566543614,32.5743971722,10.4405945743,22.1338025979
 10/05  14:00:00,1325.77326437,31.2721397543,290.744477282,0.0,448.566543614,448.566543614,23.9725822492,8.59175836543,15.3808238837
 10/05  15:00:00,1334.22867832,31.2721397543,298.249387023,0.0,448.566543614,448.566543614,20.3911158695,7.21675588556,13.174359984
 10/05  16:00:00,1380.16821215,31.2721397543,294.713443167,0.0,448.566543614,448.566543614,25.2918896114,7.65039422298,17.6414953884
 10/05  17:00:00,1250.95643694,31.2721397543,276.497749249,0.0,348.885089477,398.725816546,37.8556159951,26.9006643693,10.9549516258
 10/05  18:00:00,1013.30933935,31.2721397543,217.938358158,0.0,249.203635341,299.044362409,70.3563331971,61.6053339576,8.75099923957
 10/05  19:00:00,949.875244013,31.2721397543,158.193624084,0.0,249.203635341,299.044362409,83.0275675754,76.4736321261,6.55393544928
 10/05  20:00:00,759.289452538,31.2721397543,118.837344695,0.0,149.522181205,249.203635341,106.790321146,98.051646102,8.73867504354
 10/05  21:00:00,816.77166083,31.2721397543,200.955351807,0.0,149.522181205,249.203635341,104.816347327,102.624132587,2.19221474016
 10/05  22:00:00,349.356795291,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981937651,0.0,2.18981937651
 10/05  23:00:00,299.992036129,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977869222,0.0,2.18977869222
 10/05  24:00:00,287.769838452,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989506928,0.0,2.18989506928
 10/06  01:00:00,287.769840329,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970262845,0.0,2.18970262845
 10/06  02:00:00,287.769840349,0.0,0.0,0.0,24.9203635341,199.362908273,4.35945193837,0.0,4.35945193837
 10/06  03:00:00,287.769840326,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974969014,0.0,2.18974969014
 10/06  04:00:00,299.992038145,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986981908,0.0,2.18986981908
 10/06  05:00:00,349.358219237,0.0,0.0,0.0,49.8407270682,199.362908273,2.19241227212,0.0,2.19241227212
 10/06  06:00:00,439.532738335,31.8846858936,0.0,0.0,49.8407270682,199.362908273,228.984203661,224.621388973,4.36281468813
 10/06  07:00:00,502.570175319,31.2721397543,0.0,0.0,149.522181205,199.362908273,241.691283615,235.12743382,6.56384979457
 10/06  08:00:00,1050.73002688,31.2721397543,0.0,0.0,448.566543614,448.566543614,127.014280903,111.631735174,15.3825457286
 10/06  09:00:00,1014.05193951,31.2721397543,0.0,0.0,448.566543614,448.566543614,110.493937022,95.0918538775,15.4020831441
 10/06  10:00:00,965.155685874,31.2721397543,0.0,0.0,448.566543614,448.566543614,102.554140764,84.9472067787,17.6069339852
 10/06  11:00:00,965.154072537,31.2721397543,0.0,0.0,448.566543614,448.566543614,97.9246305668,78.0560360868,19.86859448
 10/06  12:00:00,915.327679086,31.2721397543,0.0,0.0,448.566543614,398.725816546,112.845229536,90.6842510758,22.1609784605
 10/06  13:00:00,965.156139791,31.2721397543,0.0,0.0,448.566543614,448.566543614,101.018738481,76.6726207379,24.3461177433
 10/06  14:00:00,965.146449719,31.2721397543,0.0,0.0,448.566543614,448.566543614,89.6958033506,76.5145377675,13.1812655832
 10/06  15:00:00,965.148827045,31.2721397543,0.0,0.0,448.566543614,448.566543614,93.5396714395,80.3588772425,13.1807941971
 10/06  16:00:00,1014.04639195,31.2721397543,0.0,0.0,448.566543614,448.566543614,104.997813169,85.1518333114,19.8459798578
 10/06  17:00:00,901.204507796,31.2721397543,0.0,0.0,348.885089477,398.725816546,125.455865531,114.500055453,10.9558100782
 10/06  18:00:00,727.519635993,31.2721397543,0.0,0.0,249.203635341,299.044362409,188.431432133,179.679633084,8.75179904888
 10/06  19:00:00,728.7186239,31.2721397543,0.0,0.0,249.203635341,299.044362409,206.505925658,199.951500103,6.55442555491
 10/06  20:00:00,579.239929726,31.2721397543,0.0,0.0,149.522181205,249.203635341,262.627885188,256.068543759,6.55934142949
 10/06  21:00:00,554.806652803,31.2721397543,0.0,0.0,149.522181205,249.203635341,280.491453593,276.127130533,4.36432306051
 10/06  22:00:00,349.356797028,0.0,0.0,0.0,49.8407270682,199.362908273,2.18990636293,0.0,2.18990636293
 10/06  23:00:00,299.992037823,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971353246,0.0,2.18971353246
 10/06  24:00:00,287.769840075,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983392708,0.0,2.18983392708
 10/07  01:00:00,237.929115002,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964582958,0.0,2.18964582958
 10/07  02:00:00,237.929114972,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976989126,0.0,2.18976989126
 10/07  03:00:00,237.929115078,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898938096,0.0,2.1898938096
 10/07  04:00:00,250.151312848,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897040549,0.0,2.1897040549
 10/07  05:00:00,274.597132269,0.0,0.0,0.0,24.9203635341,149.522181205,4.36429854882,0.0,4.36429854882
 10/07  06:00:00,429.995560815,31.2721397543,0.0,0.0,49.8407270682,199.362908273,614.070067704,611.878634703,2.191433001
 10/07  07:00:00,411.631099409,31.2721397543,0.0,0.0,49.8407270682,199.362908273,490.783262993,484.239007513,6.54425547952
 10/07  08:00:00,652.130469916,31.2721397543,0.0,0.0,249.203635341,249.203635341,283.897699038,277.344733388,6.55296564957
 10/07  09:00:00,615.36742369,31.2721397543,0.0,0.0,249.203635341,249.203635341,162.096469066,153.345051935,8.7514171301
 10/07  10:00:00,566.450312168,31.2721397543,0.0,0.0,249.203635341,249.203635341,125.910952716,119.34591833,6.56503438648
 10/07  11:00:00,567.526298255,32.3544079894,0.0,0.0,249.203635341,249.203635341,120.286498302,109.341826241,10.9446720615
 10/07  12:00:00,577.93570815,33.5408365243,0.000436849626096,0.0,249.203635341,249.203635341,114.063921835,105.314658831,8.74926300388
 10/07  13:00:00,594.343337066,31.4951117034,0.00221643420382,0.0,249.203635341,249.203635341,108.683286972,102.118906979,6.56437999309
 10/07  14:00:00,354.150772793,31.2721397543,0.00182884397369,0.0,74.7610906023,174.442544739,120.30150183,113.746589693,6.55491213728
 10/07  15:00:00,363.371577759,31.2721397543,0.00271938336536,0.0,74.7610906023,174.442544739,112.282536982,105.733635596,6.54890138566
 10/07  16:00:00,366.135713183,31.2721397543,0.0,0.0,74.7610906023,174.442544739,131.094465433,124.542404145,6.55206128782
 10/07  17:00:00,346.522180066,31.2721397543,0.000655414275306,0.0,24.9203635341,149.522181205,163.767322684,161.575749344,2.19157333958
 10/07  18:00:00,330.842511365,0.0,0.0,0.0,24.9203635341,149.522181205,4.36297319231,0.0,4.36297319231
 10/07  19:00:00,323.485448431,0.0,0.0,0.0,24.9203635341,149.522181205,2.19139811938,0.0,2.19139811938
 10/07  20:00:00,323.48544893,0.0,0.0,0.0,24.9203635341,149.522181205,4.36262127087,0.0,4.36262127087
 10/07  21:00:00,299.042002095,0.0,0.0,0.0,24.9203635341,149.522181205,2.19326340016,0.0,2.19326340016
 10/07  22:00:00,274.595708593,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970616221,0.0,2.18970616221
 10/07  23:00:00,250.151313008,0.0,0.0,0.0,24.9203635341,149.522181205,4.35947151367,0.0,4.35947151367
 10/07  24:00:00,237.929115187,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976549818,0.0,2.18976549818
 10/08  01:00:00,237.928642038,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  02:00:00,237.928642044,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890239214,0.0,2.1890239214
 10/08  03:00:00,237.928642203,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881685095,0.0,2.18881685095
 10/08  04:00:00,250.150840045,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886847664,0.0,2.18886847664
 10/08  05:00:00,274.596660505,0.0,0.0,0.0,24.9203635341,149.522181205,4.36271883771,0.0,4.36271883771
 10/08  06:00:00,324.278455942,0.791399125467,0.0,0.0,24.9203635341,149.522181205,3.88650996978,3.86650996978,0.02
 10/08  07:00:00,306.599350262,1.38494846957,0.0,0.0,24.9203635341,149.522181205,7.69217933839,5.50318687315,2.18899246524
 10/08  08:00:00,296.666422457,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904474008,0.0,2.18904474008
 10/08  09:00:00,259.999829121,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896750215,0.0,2.18896750215
 10/08  10:00:00,211.111037933,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901930195,0.0,2.18901930195
 10/08  11:00:00,226.891138949,15.7791514928,0.0,0.0,24.9203635341,149.522181205,2.19070670126,0.0,2.19070670126
 10/08  12:00:00,257.42346643,22.9725970497,4.70263006481,0.0,24.9203635341,149.522181205,4.36132061647,0.0,4.36132061647
 10/08  13:00:00,312.801362081,20.2636595117,25.0617349818,0.0,24.9203635341,149.522181205,2.1932175774,0.0,2.1932175774
 10/08  14:00:00,346.365567142,25.8725467977,51.9414394168,0.0,24.9203635341,149.522181205,4.36145551296,0.0,4.36145551296
 10/08  15:00:00,347.685926787,20.1950817169,58.7626381035,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  16:00:00,402.28985793,21.0812241539,72.4157813457,0.0,24.9203635341,149.522181205,2.18905723177,0.0,2.18905723177
 10/08  17:00:00,324.587473661,1.045662771,2.7780317208,0.0,24.9203635341,149.522181205,2.1890576614,0.0,2.1890576614
 10/08  18:00:00,330.841089121,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903169405,0.0,2.18903169405
 10/08  19:00:00,323.48402688,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895379286,0.0,2.18895379286
 10/08  20:00:00,323.484026909,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900566165,0.0,2.18900566165
 10/08  21:00:00,299.041055671,0.0,0.0,0.0,24.9203635341,149.522181205,2.19143489031,0.0,2.19143489031
 10/08  22:00:00,274.595235659,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888219749,0.0,2.1888219749
 10/08  23:00:00,250.150840082,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887409716,0.0,2.18887409716
 10/08  24:00:00,237.928642298,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892611545,0.0,2.18892611545
 10/09  01:00:00,237.928643898,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898227455,0.0,2.18898227455
 10/09  02:00:00,239.118083075,1.1870986882,0.0,0.0,24.9203635341,149.522181205,5.17533288063,2.98629481207,2.18903806856
 10/09  03:00:00,239.912361492,1.97849781367,0.0,0.0,24.9203635341,149.522181205,8.8486627,6.65965559483,2.18900710517
 10/09  04:00:00,251.739117775,1.58279825093,0.0,0.0,24.9203635341,149.522181205,9.17685749993,6.98822472064,2.18863277929
 10/09  05:00:00,276.584920237,1.97849781367,0.0,0.0,24.9203635341,149.522181205,14.6382438191,12.4466849887,2.19155883038
 10/09  06:00:00,325.076093617,1.58279825093,0.0,0.0,24.9203635341,149.522181205,14.0030506102,11.8140800076,2.18897060261
 10/09  07:00:00,307.199929899,1.97849781367,0.0,0.0,24.9203635341,149.522181205,16.6406707757,14.4516437293,2.18902704641
 10/09  08:00:00,298.254635307,1.58279825093,0.0,0.0,24.9203635341,149.522181205,9.08377239292,6.89468981924,2.18908257368
 10/09  09:00:00,261.189469251,1.1870986882,0.0,0.0,24.9203635341,149.522181205,5.42395618259,3.23494773301,2.18900844957
 10/09  10:00:00,226.669599732,2.10799714241,8.52397316523,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  11:00:00,450.198905357,22.9130036627,155.691177755,0.0,24.9203635341,149.522181205,4.3615348914,0.0,4.3615348914
 10/09  12:00:00,437.851834937,19.0221313108,146.914528779,0.0,24.9203635341,149.522181205,2.19065256775,0.0,2.19065256775
 10/09  13:00:00,485.164439343,25.6206140827,185.011340629,0.0,24.9203635341,149.522181205,4.36652931242,0.0,4.36652931242
 10/09  14:00:00,458.997080866,21.6767476382,163.636577668,0.0,24.9203635341,149.522181205,2.19052320792,0.0,2.19052320792
 10/09  15:00:00,495.493057168,24.8322509228,195.058278883,0.0,24.9203635341,149.522181205,2.18907095486,0.0,2.18907095486
 10/09  16:00:00,431.738972602,13.1051665476,116.793375972,0.0,24.9203635341,149.522181205,2.18899689617,0.0,2.18899689617
 10/09  17:00:00,296.666423938,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892246578,0.0,2.18892246578
 10/09  18:00:00,330.841090555,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897884505,0.0,2.18897884505
 10/09  19:00:00,323.484028186,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  20:00:00,323.484028203,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903387287,0.0,2.18903387287
 10/09  21:00:00,299.041058867,0.0,0.0,0.0,24.9203635341,149.522181205,4.36273921521,0.0,4.36273921521
 10/09  22:00:00,274.59523713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891080488,0.0,2.18891080488
 10/09  23:00:00,250.150841419,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896654601,0.0,2.18896654601
 10/09  24:00:00,237.928643561,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/10  01:00:00,287.769848162,0.0,0.0,0.0,24.9203635341,199.362908273,4.35958078556,0.0,4.35958078556
 10/10  02:00:00,287.769848163,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983674674,0.0,2.18983674674
 10/10  03:00:00,287.769848179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965704397,0.0,2.18965704397
 10/10  04:00:00,299.992045847,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979361562,0.0,2.18979361562
 10/10  05:00:00,349.754937878,0.395699562734,0.0,0.0,49.8407270682,199.362908273,3.47392819055,1.28172116215,2.1922070284
 10/10  06:00:00,430.078270871,31.2721397543,0.0,0.0,49.8407270682,199.362908273,688.198625889,683.83552948,4.36309640878
 10/10  07:00:00,511.344659108,31.2721397543,0.0,0.0,149.522181205,199.362908273,502.884336475,494.139176791,8.74515968384
 10/10  08:00:00,1060.01275826,31.2721397543,0.0,0.0,448.566543614,448.566543614,181.577804857,168.385738462,13.1920663949
 10/10  09:00:00,1028.42455916,31.2721397543,5.01509421453,0.0,448.566543614,448.566543614,96.270441719,78.6670988302,17.6033428888
 10/10  10:00:00,1190.72479616,32.3635186074,163.925864556,0.0,448.566543614,448.566543614,60.389126063,44.9769958702,15.4121301929
 10/10  11:00:00,1254.23970554,36.5904725257,218.910603827,0.0,448.566543614,448.566543614,48.4014989247,28.5306687954,19.8708301293
 10/10  12:00:00,1228.31510924,37.9229250169,239.523142023,0.0,448.566543614,398.725816546,53.1525700417,28.7718916987,24.3806783429
 10/10  13:00:00,1290.9636838,34.5663443585,253.992607283,0.0,448.566543614,448.566543614,27.1317970209,4.99334925261,22.1384477683
 10/10  14:00:00,1298.38942075,33.9307394256,261.608894507,0.0,448.566543614,448.566543614,17.0855961701,1.70551652029,15.3800796498
 10/10  15:00:00,1295.97797451,33.1676698933,259.8371994,0.0,448.566543614,448.566543614,13.5498019783,0.370182013407,13.1796199649
 10/10  16:00:00,1339.60985196,32.3913588896,255.488061365,0.0,448.566543614,448.566543614,19.8489384539,0.0,19.8489384539
 10/10  17:00:00,1213.29131804,31.3954252107,244.902339895,0.0,348.885089477,398.725816546,12.9560375889,1.99866504529,10.9573725436
 10/10  18:00:00,986.581859856,31.2721397543,189.358832752,0.0,249.203635341,299.044362409,48.3019984253,39.5488192246,8.75317920065
 10/10  19:00:00,799.089219553,31.2721397543,23.5709706567,0.0,249.203635341,299.044362409,72.4817006865,65.9271151065,6.55458557999
 10/10  20:00:00,579.129906438,31.2721397543,0.0,0.0,149.522181205,249.203635341,108.715614844,102.155915906,6.55969893789
 10/10  21:00:00,554.702146745,31.2721397543,0.0,0.0,149.522181205,249.203635341,132.514037442,128.149543721,4.36449372124
 10/10  22:00:00,349.356804883,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967674796,0.0,2.18967674796
 10/10  23:00:00,299.992045722,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981349312,0.0,2.18981349312
 10/10  24:00:00,287.769848041,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933300119,0.0,2.18933300119
 10/11  01:00:00,287.769849996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977579355,0.0,2.18977579355
 10/11  02:00:00,287.769850086,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991605281,0.0,2.18991605281
 10/11  03:00:00,287.769850083,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973984382,0.0,2.18973984382
 10/11  04:00:00,299.992047954,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988040068,0.0,2.18988040068
 10/11  05:00:00,349.358235466,0.0,0.0,0.0,49.8407270682,199.362908273,4.36474662448,0.0,4.36474662448
 10/11  06:00:00,429.798777107,31.354936601,0.0,0.0,49.8407270682,199.362908273,243.661598263,241.469924848,2.19167341481
 10/11  07:00:00,566.457505121,31.2721397543,0.00303020827695,0.0,149.522181205,199.362908273,203.297496902,194.551303697,8.74619320561
 10/11  08:00:00,1215.2531701,31.2721397543,105.303023358,0.0,448.566543614,448.566543614,60.7319030447,45.3436645982,15.3882384465
 10/11  09:00:00,1279.19992283,31.9309240744,201.911687382,0.0,448.566543614,448.566543614,44.4989216746,29.0917925346,15.40712914
 10/11  10:00:00,1253.82681979,34.7655421353,220.341348752,0.0,448.566543614,448.566543614,36.1671900655,18.5573684568,17.6098216087
 10/11  11:00:00,1281.34214754,37.7434725695,242.475145638,0.0,448.566543614,448.566543614,30.1570850835,10.282789639,19.8742954444
 10/11  12:00:00,1259.63241721,39.504771638,266.453814864,0.0,448.566543614,398.725816546,33.7990432984,9.41685480817,24.3821884902
 10/11  13:00:00,1324.17946944,39.7128861051,279.976143912,0.0,448.566543614,448.566543614,23.0728867086,0.932428323185,22.1404583854
 10/11  14:00:00,1326.2766008,39.7533431037,281.711235233,0.0,448.566543614,448.566543614,15.3899126625,0.00770618788494,15.3822064746
 10/11  15:00:00,1326.84815464,40.875861856,280.921922323,0.0,448.566543614,448.566543614,13.1800964515,0.0,13.1800964515
 10/11  16:00:00,1377.89788308,40.8350277484,283.404109407,0.0,448.566543614,448.566543614,17.6452816439,0.0,17.6452816439
 10/11  17:00:00,1239.17373859,34.0494358398,266.070808855,0.0,348.885089477,398.725816546,10.95707176,0.0,10.95707176
 10/11  18:00:00,1024.32913741,31.7200411819,224.355377853,0.0,249.203635341,299.044362409,11.8980539798,0.961801442095,10.9362525377
 10/11  19:00:00,823.302155742,31.2721397543,56.1530159181,0.0,249.203635341,299.044362409,23.160708035,16.6070883112,6.55361972384
 10/11  20:00:00,641.432336868,31.2721397543,15.5403465055,0.0,149.522181205,249.203635341,58.3225583,51.7627724265,6.5597858735
 10/11  21:00:00,620.855448323,31.2721397543,19.2999488027,0.0,149.522181205,249.203635341,71.1843718752,66.8200115819,4.3643602933
 10/11  22:00:00,349.356807143,0.0,0.0,0.0,49.8407270682,199.362908273,2.18968368674,0.0,2.18968368674
 10/11  23:00:00,299.992047912,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982465888,0.0,2.18982465888
 10/11  24:00:00,287.76985017,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964868382,0.0,2.18964868382
 10/12  01:00:00,287.769852094,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979549612,0.0,2.18979549612
 10/12  02:00:00,287.769852156,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994001727,0.0,2.18994001727
 10/12  03:00:00,287.769852087,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897673719,0.0,2.1897673719
 10/12  04:00:00,299.992049947,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991216087,0.0,2.18991216087
 10/12  05:00:00,349.358239059,0.0,0.0,0.0,49.8407270682,199.362908273,4.36468704758,0.0,4.36468704758
 10/12  06:00:00,430.660124052,32.2165629121,0.0,0.0,49.8407270682,199.362908273,247.932903104,245.741498814,2.1914042895
 10/12  07:00:00,511.119291778,31.2721397543,0.0,0.0,149.522181205,199.362908273,243.270250511,234.523873938,8.74637657299
 10/12  08:00:00,1050.72743059,31.2721397543,0.0,0.0,448.566543614,448.566543614,120.312480299,104.923763847,15.3887164523
 10/12  09:00:00,1014.04814324,31.2721397543,0.0,0.0,448.566543614,448.566543614,102.85438425,87.4497667672,15.404617483
 10/12  10:00:00,965.153225943,31.2721397543,0.0,0.0,448.566543614,448.566543614,96.9479776078,79.3344043919,17.6135732159
 10/12  11:00:00,965.149785938,31.2721397543,0.0,0.0,448.566543614,448.566543614,90.2226423258,70.3488314845,19.8738108413
 10/12  12:00:00,915.319660533,31.2721397543,0.0,0.0,448.566543614,398.725816546,102.296638614,77.914260221,24.3823783929
 10/12  13:00:00,965.145965446,31.2721397543,0.0,0.0,448.566543614,448.566543614,83.701847033,61.5608210124,22.1410260206
 10/12  14:00:00,965.300177216,31.4397532036,0.0,0.0,448.566543614,448.566543614,72.1237034293,56.7402639842,15.3834394451
 10/12  15:00:00,965.726525079,31.8664175369,0.0,0.0,448.566543614,448.566543614,70.2352079938,57.0575957416,13.1776122522
 10/12  16:00:00,1014.95222525,32.1936106459,0.0,0.0,448.566543614,448.566543614,80.5239234339,62.8775795612,17.6463438726
 10/12  17:00:00,901.185448528,31.2721397543,0.0,0.0,348.885089477,398.725816546,100.319526335,87.1751374005,13.1443889345
 10/12  18:00:00,736.032154353,31.2721397543,0.0,0.0,249.203635341,299.044362409,144.098301974,135.345913803,8.75238817155
 10/12  19:00:00,728.689741905,31.2721397543,0.0,0.0,249.203635341,299.044362409,164.821486097,158.267469768,6.55401632872
 10/12  20:00:00,579.216782233,31.2721397543,0.0,0.0,149.522181205,249.203635341,227.528198482,220.967958713,6.56023976905
 10/12  21:00:00,554.786107928,31.2721397543,0.0,0.0,149.522181205,249.203635341,248.976078664,244.611439096,4.36463956787
 10/12  22:00:00,349.356809039,0.0,0.0,0.0,49.8407270682,199.362908273,2.18982251345,0.0,2.18982251345
 10/12  23:00:00,299.992049995,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996743524,0.0,2.18996743524
 10/12  24:00:00,287.769852054,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897950814,0.0,2.1897950814
 10/13  01:00:00,287.769854208,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994589557,0.0,2.18994589557
 10/13  02:00:00,287.769854147,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977672563,0.0,2.18977672563
 10/13  03:00:00,287.769854211,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992572978,0.0,2.18992572978
 10/13  04:00:00,299.992052023,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975671416,0.0,2.18975671416
 10/13  05:00:00,349.358242177,0.0,0.0,0.0,49.8407270682,199.362908273,4.36454870315,0.0,4.36454870315
 10/13  06:00:00,430.353757716,31.7529107801,0.0,0.0,49.8407270682,199.362908273,455.341573078,453.149989475,2.19158360359
 10/13  07:00:00,511.23864205,31.2721397543,0.0,0.0,149.522181205,199.362908273,398.481313026,389.735193005,8.74612002094
 10/13  08:00:00,1050.81464037,31.2721397543,0.0,0.0,448.566543614,448.566543614,232.035536018,216.647619678,15.3879163397
 10/13  09:00:00,1014.10989451,31.2721397543,0.0,0.0,448.566543614,448.566543614,182.175316689,166.768452812,15.4068638764
 10/13  10:00:00,965.187789983,31.2721397543,0.0,0.0,448.566543614,448.566543614,141.751384981,124.139583551,17.6118014299
 10/13  11:00:00,965.172494604,31.2721397543,0.0,0.0,448.566543614,448.566543614,119.897503898,100.019944191,19.8775597069
 10/13  12:00:00,915.34645422,31.2721397543,0.0,0.0,448.566543614,398.725816546,137.344064335,112.959811065,24.3842532697
 10/13  13:00:00,965.163631152,31.2721397543,0.0,0.0,448.566543614,448.566543614,106.941205552,84.7981052252,22.1431003267
 10/13  14:00:00,965.150551561,31.2721397543,0.0,0.0,448.566543614,448.566543614,95.7910412879,80.4086880629,15.3823532251
 10/13  15:00:00,965.145682286,31.2721397543,0.0,0.0,448.566543614,448.566543614,88.0816409322,74.9007978855,13.1808430467
 10/13  16:00:00,1014.02410284,31.2721397543,0.0,0.0,448.566543614,448.566543614,74.7059245337,54.8535934832,19.8523310505
 10/13  17:00:00,901.176148971,31.2721397543,0.0,0.0,348.885089477,398.725816546,86.858547924,75.9009507574,10.9575971666
 10/13  18:00:00,744.586065503,31.2721397543,0.0,0.0,249.203635341,299.044362409,158.450947254,149.698152609,8.75279464453
 10/13  19:00:00,728.70887326,31.2721397543,0.0,0.0,249.203635341,299.044362409,190.82766462,184.27192415,6.55574046964
 10/13  20:00:00,579.233397871,31.2721397543,0.0,0.0,149.522181205,249.203635341,250.557876466,243.998893407,6.55898305911
 10/13  21:00:00,554.798748881,31.2721397543,0.0,0.0,149.522181205,249.203635341,266.751048215,262.386228648,4.36481956702
 10/13  22:00:00,349.356810984,0.0,0.0,0.0,49.8407270682,199.362908273,2.18976362796,0.0,2.18976362796
 10/13  23:00:00,299.992051935,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991301581,0.0,2.18991301581
 10/13  24:00:00,287.769854181,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974420051,0.0,2.18974420051
 10/14  01:00:00,237.929129284,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989827322,0.0,2.18989827322
 10/14  02:00:00,237.929129378,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973265273,0.0,2.18973265273
 10/14  03:00:00,237.929129375,0.0,0.0,0.0,24.9203635341,149.522181205,4.35960679424,0.0,4.35960679424
 10/14  04:00:00,250.151327172,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987435215,0.0,2.18987435215
 10/14  05:00:00,274.597154362,0.0,0.0,0.0,24.9203635341,149.522181205,2.19249977817,0.0,2.19249977817
 10/14  06:00:00,429.884338226,31.2721397543,0.0,0.0,49.8407270682,199.362908273,473.885315269,469.522319025,4.36299624377
 10/14  07:00:00,411.561181347,31.2721397543,0.0,0.0,49.8407270682,199.362908273,405.537292035,401.167993326,4.36929870896
 10/14  08:00:00,652.155565054,31.2721397543,0.0,0.0,249.203635341,249.203635341,320.987276472,314.433635585,6.55364088778
 10/14  09:00:00,615.449914278,31.2721397543,0.0,0.0,249.203635341,249.203635341,270.084810275,261.330912598,8.75389767729
 10/14  10:00:00,566.488809423,31.2721397543,0.0,0.0,249.203635341,249.203635341,179.553717238,170.806818437,8.74689880065
 10/14  11:00:00,626.093680897,31.2721397543,30.0582570616,0.0,249.203635341,249.203635341,136.001058134,127.24080663,8.76025150404
 10/14  12:00:00,765.495336941,31.2721397543,139.14999999,0.0,249.203635341,249.203635341,121.02619709,112.275293697,8.75090339325
 10/14  13:00:00,847.836333878,31.2721397543,219.097688324,0.0,249.203635341,249.203635341,107.413923149,98.6671995739,8.74672357457
 10/14  14:00:00,613.349624198,31.2721397543,232.021169969,0.0,74.7610906023,174.442544739,130.847817199,124.292675061,6.55514213847
 10/14  15:00:00,620.590131693,31.2721397543,238.314119221,0.0,74.7610906023,174.442544739,121.283517716,114.73388564,6.54963207659
 10/14  16:00:00,668.94111276,31.2721397543,238.324838639,0.0,74.7610906023,174.442544739,127.213911059,120.66157782,6.55233323967
 10/14  17:00:00,623.613870002,31.2721397543,232.457828778,0.0,24.9203635341,149.522181205,204.859945449,202.668324342,2.19162110739
 10/14  18:00:00,339.386197945,0.0,0.0,0.0,24.9203635341,149.522181205,4.36315113142,0.0,4.36315113142
 10/14  19:00:00,323.485468318,0.0,0.0,0.0,24.9203635341,149.522181205,2.19152815496,0.0,2.19152815496
 10/14  20:00:00,323.485468812,0.0,0.0,0.0,24.9203635341,149.522181205,4.36296345357,0.0,4.36296345357
