Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/14  21:00:00,299.042027776,0.0,0.0,0.0,24.9203635341,149.522181205,2.19296361767,0.0,2.19296361767
 10/14  22:00:00,274.595722836,0.0,0.0,0.0,24.9203635341,149.522181205,4.35967660836,0.0,4.35967660836
 10/14  23:00:00,250.15132722,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990954524,0.0,2.18990954524
 10/14  24:00:00,237.929129339,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974436845,0.0,2.18974436845
 10/15  01:00:00,237.928653611,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890731589,0.0,2.1890731589
 10/15  02:00:00,237.928653521,0.0,0.0,0.0,24.9203635341,149.522181205,2.188889762,0.0,2.188889762
 10/15  03:00:00,237.928653499,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  04:00:00,250.150851345,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896907849,0.0,2.18896907849
 10/15  05:00:00,274.596680773,0.0,0.0,0.0,24.9203635341,149.522181205,4.36274949846,0.0,4.36274949846
 10/15  06:00:00,323.484038221,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891552038,0.0,2.18891552038
 10/15  07:00:00,313.753767037,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899515141,0.0,2.18899515141
 10/15  08:00:00,296.666433676,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  09:00:00,259.999840285,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907466415,0.0,2.18907466415
 10/15  10:00:00,211.111049208,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889178814,0.0,2.18889178814
 10/15  11:00:00,211.112005029,0.0,0.0,0.0,24.9203635341,149.522181205,4.36138754044,0.0,4.36138754044
 10/15  12:00:00,211.112004807,0.0,0.0,0.0,24.9203635341,149.522181205,2.19068957206,0.0,2.19068957206
 10/15  13:00:00,211.113438035,0.0,0.0,0.0,24.9203635341,149.522181205,4.36665018623,0.0,4.36665018623
 10/15  14:00:00,211.112004634,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057205164,0.0,2.19057205164
 10/15  15:00:00,211.111049281,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899414718,0.0,2.18899414718
 10/15  16:00:00,259.999840481,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907378475,0.0,2.18907378475
 10/15  17:00:00,296.666433859,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889098538,0.0,2.18889098538
 10/15  18:00:00,339.38476704,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897084738,0.0,2.18897084738
 10/15  19:00:00,323.484038077,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  20:00:00,323.484038101,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905054002,0.0,2.18905054002
 10/15  21:00:00,299.041076145,0.0,0.0,0.0,24.9203635341,149.522181205,4.36291621307,0.0,4.36291621307
 10/15  22:00:00,274.59524701,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899757299,0.0,2.18899757299
 10/15  23:00:00,250.150851358,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907720871,0.0,2.18907720871
 10/15  24:00:00,237.928653479,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889441726,0.0,2.18889441726
 10/16  01:00:00,287.769860634,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987111571,0.0,2.18987111571
 10/16  02:00:00,288.96212578,1.1870986882,0.0,0.0,24.9203635341,199.362908273,8.91042781238,6.72049992095,2.18992789143
 10/16  03:00:00,289.758210682,1.97849781367,0.0,0.0,24.9203635341,199.362908273,15.0042036541,12.8142202322,2.18998342187
 10/16  04:00:00,301.583106925,1.58279825093,0.0,0.0,24.9203635341,199.362908273,12.9184106902,10.7286932182,2.18971747198
 10/16  05:00:00,351.348441586,1.97849781367,0.0,0.0,49.8407270682,199.362908273,19.5646625031,15.1999211502,4.36474135292
 10/16  06:00:00,430.249507792,31.2721397543,0.0,0.0,49.8407270682,199.362908273,896.247705346,894.056315411,2.1913899349
 10/16  07:00:00,519.970102957,31.2721397543,0.0,0.0,149.522181205,199.362908273,594.804941352,586.058649402,8.74629195015
 10/16  08:00:00,1050.93401598,31.2721397543,0.0,0.0,448.566543614,448.566543614,358.080463656,342.690070778,15.3903928781
 10/16  09:00:00,1014.22570099,31.2721397543,0.0,0.0,448.566543614,448.566543614,308.499127268,293.091630661,15.4074966064
 10/16  10:00:00,965.304052784,31.2721397543,0.0,0.0,448.566543614,448.566543614,272.536223875,254.920724413,17.6154994626
 10/16  11:00:00,965.279682764,31.2721397543,0.0,0.0,448.566543614,448.566543614,242.508361146,222.630316856,19.8780442898
 10/16  12:00:00,915.450216344,31.2721397543,0.0,0.0,448.566543614,398.725816546,256.288895861,231.899077474,24.3898183869
 10/16  13:00:00,965.239188125,31.2721397543,0.0,0.0,448.566543614,448.566543614,194.289930693,172.145415588,22.1445151051
 10/16  14:00:00,965.217533302,31.2721397543,0.0,0.0,448.566543614,448.566543614,173.713704429,158.330188385,15.3835160433
 10/16  15:00:00,965.214646221,31.2721397543,0.0,0.0,448.566543614,448.566543614,169.379594857,156.195995043,13.1835998147
 10/16  16:00:00,1014.11532673,31.2721397543,0.0,0.0,448.566543614,448.566543614,185.015534281,165.162021608,19.8535126729
 10/16  17:00:00,901.290538156,31.2721397543,0.0,0.0,348.885089477,398.725816546,225.798259841,214.839559044,10.9587007971
 10/16  18:00:00,744.709265107,31.2721397543,0.0,0.0,249.203635341,299.044362409,306.156199901,297.402106433,8.7540934685
 10/16  19:00:00,728.817653294,31.2721397543,0.0,0.0,249.203635341,299.044362409,319.489332824,312.934389772,6.55494305204
 10/16  20:00:00,579.339055303,31.2721397543,0.0,0.0,149.522181205,249.203635341,375.132946026,366.393093185,8.7398528414
 10/16  21:00:00,554.898169336,31.2721397543,0.0,0.0,149.522181205,249.203635341,378.146733662,375.954556513,2.1921771489
 10/16  22:00:00,349.356817697,0.0,0.0,0.0,49.8407270682,199.362908273,2.18996460388,0.0,2.18996460388
 10/16  23:00:00,299.992058485,0.0,0.0,0.0,24.9203635341,199.362908273,4.3597091327,0.0,4.3597091327
 10/16  24:00:00,287.769860691,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993841443,0.0,2.18993841443
 10/17  01:00:00,287.76986276,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978741367,0.0,2.18978741367
 10/17  02:00:00,287.769862702,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995421373,0.0,2.18995421373
 10/17  03:00:00,287.769862638,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897999413,0.0,2.1897999413
 10/17  04:00:00,299.992060447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996691471,0.0,2.18996691471
 10/17  05:00:00,349.358255743,0.0,0.0,0.0,49.8407270682,199.362908273,4.36477415717,0.0,4.36477415717
 10/17  06:00:00,430.11573842,31.2721397543,0.0,0.0,49.8407270682,199.362908273,719.461151444,717.269494364,2.19165708035
 10/17  07:00:00,519.911098617,31.2721397543,0.0,0.0,149.522181205,199.362908273,524.317880544,515.57035595,8.74752459361
 10/17  08:00:00,1050.90236939,31.2721397543,0.0,0.0,448.566543614,448.566543614,321.441083028,306.05018902,15.390894008
 10/17  09:00:00,1014.19933876,31.2721397543,0.0,0.0,448.566543614,448.566543614,278.049891026,262.641752982,15.4081380441
 10/17  10:00:00,965.282318244,31.2721397543,0.0,0.0,448.566543614,448.566543614,247.387865661,229.773414744,17.6144509174
 10/17  11:00:00,965.264096087,31.2721397543,0.0,0.0,448.566543614,448.566543614,224.455430947,204.57554159,19.8798893575
 10/17  12:00:00,915.438786876,31.2721397543,0.0,0.0,448.566543614,398.725816546,243.070335361,218.680120384,24.3902149775
 10/17  13:00:00,965.23430353,31.2721397543,0.0,0.0,448.566543614,448.566543614,190.943863009,166.584724799,24.3591382097
 10/17  14:00:00,965.20822968,31.2721397543,0.0,0.0,448.566543614,448.566543614,160.436915002,147.25075969,13.1861553118
 10/17  15:00:00,965.20117349,31.2721397543,0.0,0.0,448.566543614,448.566543614,155.263262219,139.884801907,15.3784603114
 10/17  16:00:00,1014.10059129,31.2721397543,0.0,0.0,448.566543614,448.566543614,164.85706853,147.207416,17.6496525302
 10/17  17:00:00,901.269427117,31.2721397543,0.0,0.0,348.885089477,398.725816546,199.957362802,188.999487996,10.9578748062
 10/17  18:00:00,744.671018388,31.2721397543,0.0,0.0,249.203635341,299.044362409,261.418883732,250.482110606,10.9367731258
 10/17  19:00:00,728.774713633,31.2721397543,0.0,0.0,249.203635341,299.044362409,267.096720703,260.54233558,6.55438512331
 10/17  20:00:00,579.294646286,31.2721397543,0.0,0.0,149.522181205,249.203635341,319.588143517,313.028266237,6.55987728006
 10/17  21:00:00,554.85772752,31.2721397543,0.0,0.0,149.522181205,249.203635341,332.785056082,328.420076076,4.3649800059
 10/17  22:00:00,349.356819487,0.0,0.0,0.0,49.8407270682,199.362908273,2.18999079993,0.0,2.18999079993
 10/17  23:00:00,299.992060306,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983680521,0.0,2.18983680521
 10/17  24:00:00,287.769862594,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000393313,0.0,2.19000393313
 10/18  01:00:00,287.769864722,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985544781,0.0,2.18985544781
 10/18  02:00:00,287.76986486,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002662503,0.0,2.19002662503
 10/18  03:00:00,287.769864825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987615456,0.0,2.18987615456
 10/18  04:00:00,299.992062804,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972569412,0.0,2.18972569412
 10/18  05:00:00,349.358258857,0.0,0.0,0.0,49.8407270682,199.362908273,4.36476555568,0.0,4.36476555568
 10/18  06:00:00,429.997847015,31.2721397543,0.0,0.0,49.8407270682,199.362908273,595.643380899,591.280124327,4.36325657171
 10/18  07:00:00,519.846180219,31.2721397543,0.0,0.0,149.522181205,199.362908273,459.94794085,453.383122297,6.56481855247
 10/18  08:00:00,1050.8521102,31.2721397543,0.0,0.0,448.566543614,448.566543614,270.32158771,254.93204664,15.389541071
 10/18  09:00:00,1014.14840876,31.2721397543,0.0,0.0,448.566543614,448.566543614,226.364779352,208.757677566,17.6071017865
 10/18  10:00:00,965.22546335,31.2721397543,0.0,0.0,448.566543614,448.566543614,182.350773775,166.93589024,15.4148835346
 10/18  11:00:00,965.173437193,31.2721397543,0.0,0.0,448.566543614,448.566543614,120.329438871,98.2425884052,22.0868504663
 10/18  12:00:00,915.347706465,31.2721397543,0.0,0.0,448.566543614,398.725816546,135.705408031,111.313277514,24.3921305169
 10/18  13:00:00,965.161118584,31.2721397543,0.0,0.0,448.566543614,448.566543614,101.459408722,79.3100503546,22.1493583673
 10/18  14:00:00,965.147107503,31.2721397543,0.0,0.0,448.566543614,448.566543614,89.3550594689,73.970153887,15.3849055819
 10/18  15:00:00,965.130324438,31.2721397543,0.0,0.0,448.566543614,448.566543614,66.8400409021,53.6567058584,13.1833350437
 10/18  16:00:00,1014.02915552,31.2721397543,0.0,0.0,448.566543614,448.566543614,79.6187309829,59.7625599247,19.8561710582
 10/18  17:00:00,901.187267669,31.2721397543,0.0,0.0,348.885089477,398.725816546,99.0412077899,88.0818098918,10.959397898
 10/18  18:00:00,744.603220516,31.2721397543,0.0,0.0,249.203635341,299.044362409,176.774855444,168.020427994,8.75442744963
 10/18  19:00:00,728.720254928,31.2721397543,0.0,0.0,249.203635341,299.044362409,201.364105773,194.808900952,6.55520482097
 10/18  20:00:00,579.245352386,31.2721397543,0.0,0.0,149.522181205,249.203635341,263.124172798,254.383808631,8.74036416728
 10/18  21:00:00,554.813680708,31.2721397543,0.0,0.0,149.522181205,249.203635341,278.832429461,276.640144497,2.1922849636
 10/18  22:00:00,349.356822103,0.0,0.0,0.0,49.8407270682,199.362908273,4.35972834824,0.0,4.35972834824
 10/18  23:00:00,299.99206284,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989597722,0.0,2.18989597722
 10/18  24:00:00,287.769865005,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974577044,0.0,2.18974577044
 10/19  01:00:00,287.769867036,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992467492,0.0,2.18992467492
 10/19  02:00:00,287.769867023,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977794253,0.0,2.18977794253
 10/19  03:00:00,287.769866958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995415341,0.0,2.18995415341
 10/19  04:00:00,299.992064769,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980760063,0.0,2.18980760063
 10/19  05:00:00,349.358262936,0.0,0.0,0.0,49.8407270682,199.362908273,4.36464309203,0.0,4.36464309203
 10/19  06:00:00,430.011881594,31.2721397543,0.0,0.0,49.8407270682,199.362908273,617.00370805,614.812290581,2.19141746885
 10/19  07:00:00,519.870041605,31.2721397543,0.0,0.0,149.522181205,199.362908273,493.592558833,484.845056955,8.74750187751
 10/19  08:00:00,1050.80847616,31.2721397543,0.0,0.0,448.566543614,448.566543614,217.002455937,201.610822362,15.3916335751
 10/19  09:00:00,1014.04557436,31.2721397543,0.0,0.0,448.566543614,448.566543614,97.4576038156,82.046269306,15.4113345096
 10/19  10:00:00,965.587831284,31.7231088377,0.0,0.0,448.566543614,448.566543614,74.7120212004,57.0955702,17.6164510004
 10/19  11:00:00,968.80302289,34.9432788376,0.0,0.0,448.566543614,448.566543614,66.2049930057,46.3250047986,19.8799882071
 10/19  12:00:00,953.114779736,36.4559888056,4.77138540537,0.0,448.566543614,398.725816546,77.7784436038,53.385805287,24.3926383168
 10/19  13:00:00,1077.29293496,37.426004266,49.0655147629,0.0,448.566543614,448.566543614,56.1609823446,31.7950132499,24.3659690946
 10/19  14:00:00,1129.75824508,37.3873316799,99.9831453315,0.0,448.566543614,448.566543614,27.3875885784,12.0011683133,15.3864202651
 10/19  15:00:00,1189.17337496,36.6017395312,158.905719516,0.0,448.566543614,448.566543614,18.1004290078,4.9152880022,13.1851410056
 10/19  16:00:00,1229.79738335,34.2096622095,153.193517504,0.0,448.566543614,448.566543614,27.2178712443,7.36025634649,19.8576148978
 10/19  17:00:00,999.609471769,31.6300162772,50.3259769821,0.0,348.885089477,398.725816546,31.5611244602,20.6008482026,10.9602762576
 10/19  18:00:00,753.06525098,31.2721397543,0.0,0.0,249.203635341,299.044362409,72.2703839694,63.5148967077,8.75548726177
 10/19  19:00:00,728.659712874,31.2721397543,0.0,0.0,249.203635341,299.044362409,122.31107663,115.756256883,6.55481974669
 10/19  20:00:00,579.178787586,31.2721397543,0.0,0.0,149.522181205,249.203635341,175.334551785,166.594480221,8.74007156392
 10/19  21:00:00,554.746959583,31.2721397543,0.0,0.0,149.522181205,249.203635341,190.525250126,188.332584502,2.19266562426
 10/19  22:00:00,349.356824109,0.0,0.0,0.0,49.8407270682,199.362908273,2.1900153678,0.0,2.1900153678
 10/19  23:00:00,299.99206494,0.0,0.0,0.0,24.9203635341,199.362908273,4.35971785312,0.0,4.35971785312
 10/19  24:00:00,287.769867154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996230401,0.0,2.18996230401
 10/20  01:00:00,287.769869271,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982294226,0.0,2.18982294226
 10/20  02:00:00,287.769869221,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000363336,0.0,2.19000363336
 10/20  03:00:00,287.769869132,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898609209,0.0,2.1898609209
 10/20  04:00:00,299.992066997,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004172425,0.0,2.19004172425
 10/20  05:00:00,349.358266231,0.0,0.0,0.0,49.8407270682,199.362908273,4.36500270064,0.0,4.36500270064
 10/20  06:00:00,429.911370918,31.2721397543,0.0,0.0,49.8407270682,199.362908273,488.836726012,486.644941066,2.19178494622
 10/20  07:00:00,519.796473539,31.2721397543,0.0,0.0,149.522181205,199.362908273,404.28524308,395.537885348,8.74735773227
 10/20  08:00:00,1050.74327079,31.2721397543,0.0,0.0,448.566543614,448.566543614,137.698048803,122.303817402,15.394231401
 10/20  09:00:00,1014.02987532,31.2735454139,0.0,0.0,448.566543614,448.566543614,76.6811248158,61.2686157804,15.4125090354
 10/20  10:00:00,966.810038902,32.9574766498,0.0,0.0,448.566543614,448.566543614,59.8781473467,42.2608488522,17.6172984945
 10/20  11:00:00,1071.62898238,36.2222484765,44.505383381,0.0,448.566543614,448.566543614,52.6889323115,32.8069594717,19.8819728399
 10/20  12:00:00,1111.19398627,38.5772065669,129.146875841,0.0,448.566543614,398.725816546,57.3018879023,32.9066086271,24.3952792751
 10/20  13:00:00,1227.02953047,39.5906190748,192.939538625,0.0,448.566543614,448.566543614,41.9731570359,17.6063516457,24.3668053901
 10/20  14:00:00,1237.320578,39.5542351154,202.496929622,0.0,448.566543614,448.566543614,18.0150450966,2.6280487078,15.3869963888
 10/20  15:00:00,1240.18814222,38.4662311981,205.717847797,0.0,448.566543614,448.566543614,13.7028661457,0.516853065543,13.1860130801
 10/20  16:00:00,1287.73353082,35.7433815937,207.221540415,0.0,448.566543614,448.566543614,20.4323959304,0.574079520081,19.8583164103
 10/20  17:00:00,1104.4010349,32.295093327,142.920923703,0.0,348.885089477,398.725816546,19.8529454764,8.89401545408,10.9589300223
 10/20  18:00:00,764.751462921,31.2721397543,2.39667463732,0.0,249.203635341,299.044362409,48.8476391453,40.0930967212,8.75454242409
 10/20  19:00:00,728.629476769,31.2721397543,0.0,0.0,249.203635341,299.044362409,84.5447249616,77.9887928673,6.55593209424
 10/20  20:00:00,579.150170564,31.2721397543,0.0,0.0,149.522181205,249.203635341,139.403946811,130.663477831,8.74046898001
 10/20  21:00:00,554.717656797,31.2721397543,0.0,0.0,149.522181205,249.203635341,155.812892028,151.448071092,4.36482093578
 10/20  22:00:00,349.356826389,0.0,0.0,0.0,49.8407270682,199.362908273,2.18998628821,0.0,2.18998628821
 10/20  23:00:00,299.992067127,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984386394,0.0,2.18984386394
 10/20  24:00:00,287.769869283,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002499123,0.0,2.19002499123
 10/21  01:00:00,237.929144314,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988891953,0.0,2.18988891953
 10/21  02:00:00,237.929144388,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974998317,0.0,2.18974998317
 10/21  03:00:00,237.929144287,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993573257,0.0,2.18993573257
 10/21  04:00:00,250.151342185,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979698639,0.0,2.18979698639
 10/21  05:00:00,274.597179098,0.0,0.0,0.0,24.9203635341,149.522181205,4.36484055471,0.0,4.36484055471
 10/21  06:00:00,429.942645648,31.3280889918,0.0,0.0,49.8407270682,199.362908273,459.09231818,456.900551316,2.19176686325
 10/21  07:00:00,420.113943358,31.2721397543,0.0,0.0,49.8407270682,199.362908273,406.301130612,399.755817131,6.54531348113
 10/21  08:00:00,652.074933172,31.2721397543,0.0,0.0,249.203635341,249.203635341,211.892681247,205.337097841,6.55558340663
 10/21  09:00:00,615.343507174,31.2721397543,0.0,0.0,249.203635341,249.203635341,130.802347096,122.048298407,8.75404868877
 10/21  10:00:00,566.436672174,31.2721397543,0.0,0.0,249.203635341,249.203635341,109.909256245,101.161814646,8.74744159832
 10/21  11:00:00,651.937081418,31.9060700498,28.4032506995,0.0,249.203635341,249.203635341,106.350434852,95.4027366154,10.9476982364
 10/21  12:00:00,753.578513534,35.0136968253,123.868475324,0.0,249.203635341,249.203635341,94.8146357361,86.0644223084,8.75021342768
 10/21  13:00:00,833.867967877,36.959181234,199.934048384,0.0,249.203635341,249.203635341,78.9838188755,72.4175916332,6.56622724228
 10/21  14:00:00,590.389421021,35.4357349887,206.952878822,0.0,74.7610906023,174.442544739,90.1838990327,83.6274866838,6.55641234895
 10/21  15:00:00,558.434286289,32.6767371338,179.475745214,0.0,74.7610906023,174.442544739,82.9068113493,76.3560733291,6.55073802016
 10/21  16:00:00,489.500168433,31.2721397543,65.8085858216,0.0,74.7610906023,174.442544739,122.713155832,116.161137841,6.55201799137
 10/21  17:00:00,338.229808573,31.2721397543,0.889387561655,0.0,24.9203635341,149.522181205,178.693621962,174.330752394,4.36286956825
 10/21  18:00:00,347.929885152,0.0,0.0,0.0,24.9203635341,149.522181205,2.19143348677,0.0,2.19143348677
 10/21  19:00:00,323.485489776,0.0,0.0,0.0,24.9203635341,149.522181205,4.36286456735,0.0,4.36286456735
 10/21  20:00:00,323.485489671,0.0,0.0,0.0,24.9203635341,149.522181205,2.19143108174,0.0,2.19143108174
 10/21  21:00:00,299.04205473,0.0,0.0,0.0,24.9203635341,149.522181205,4.36653146221,0.0,4.36653146221
 10/21  22:00:00,274.595737626,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000845769,0.0,2.19000845769
 10/21  23:00:00,250.151342019,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986995421,0.0,2.18986995421
 10/21  24:00:00,237.929144339,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005575925,0.0,2.19005575925
 10/22  01:00:00,237.928665826,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898172124,0.0,2.18898172124
 10/22  02:00:00,237.928665838,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909085894,0.0,2.18909085894
 10/22  03:00:00,237.928665918,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886423631,0.0,2.1886423631
 10/22  04:00:00,250.150863643,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904289685,0.0,2.18904289685
 10/22  05:00:00,274.596701373,0.0,0.0,0.0,24.9203635341,149.522181205,2.19161927547,0.0,2.19161927547
 10/22  06:00:00,324.278245571,0.791399125467,0.0,0.0,24.9203635341,149.522181205,5.72923188115,3.54026153319,2.18897034796
 10/22  07:00:00,315.3423151,1.58279825093,0.0,0.0,24.9203635341,149.522181205,9.45372730197,7.26457936008,2.18914794189
 10/22  08:00:00,297.856509127,1.1870986882,0.0,0.0,24.9203635341,149.522181205,5.94239282834,3.75320223344,2.1891905949
 10/22  09:00:00,259.999852715,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916703909,0.0,2.18916703909
 10/22  10:00:00,211.111061503,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914353318,0.0,2.18914353318
 10/22  11:00:00,211.112022859,0.0,0.0,0.0,24.9203635341,149.522181205,2.19091272756,0.0,2.19091272756
 10/22  12:00:00,227.294591665,16.1825660909,0.0,0.0,24.9203635341,149.522181205,4.36185815318,0.0,4.36185815318
 10/22  13:00:00,233.683298878,22.5698336151,0.0,0.0,24.9203635341,149.522181205,2.19360357598,0.0,2.19360357598
 10/22  14:00:00,229.119149927,18.0071265752,0.0,0.0,24.9203635341,149.522181205,4.36186095951,0.0,4.36186095951
 10/22  15:00:00,232.191032799,21.0799714241,0.0,0.0,24.9203635341,149.522181205,2.18919511302,0.0,2.18919511302
 10/22  16:00:00,259.999852462,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903767218,0.0,2.18903767218
 10/22  17:00:00,296.666445878,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  18:00:00,347.928445908,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914826222,0.0,2.18914826222
 10/22  19:00:00,325.467263405,1.97849781367,0.0,0.0,24.9203635341,149.522181205,8.15847583176,5.96928401509,2.18919181667
 10/22  20:00:00,325.072090227,1.58279825093,0.0,0.0,24.9203635341,149.522181205,8.82363158431,6.63446310505,2.18916847925
 10/22  21:00:00,301.028540472,1.97849781367,0.0,0.0,24.9203635341,149.522181205,15.6827895515,11.3192421437,4.36354740781
 10/22  22:00:00,276.18624637,1.58279825093,0.0,0.0,24.9203635341,149.522181205,12.5474942278,10.3583037598,2.18919046805
 10/22  23:00:00,252.141582359,1.97849781367,0.0,0.0,24.9203635341,149.522181205,17.6378696203,15.4488903637,2.18897925665
 10/22  24:00:00,239.522284437,1.58279825093,0.0,0.0,24.9203635341,149.522181205,13.6904263363,13.6704263363,0.02
 10/23  01:00:00,289.764513122,1.97849781367,0.0,0.0,24.9203635341,199.362908273,24.731758799,20.3718678547,4.35989094432
 10/23  02:00:00,289.367173297,1.58279825093,0.0,0.0,24.9203635341,199.362908273,20.4712106626,18.2811672908,2.1900433718
 10/23  03:00:00,289.771713233,1.97849781367,0.0,0.0,24.9203635341,199.362908273,31.562246033,29.3722029436,2.19004308936
 10/23  04:00:00,301.594019317,1.58279825093,0.0,0.0,24.9203635341,199.362908273,26.2325026409,24.0427222138,2.18978042707
 10/23  05:00:00,351.366992495,1.97849781367,0.0,0.0,49.8407270682,199.362908273,42.1867247332,37.8216630276,4.36506170555
 10/23  06:00:00,430.554367376,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1176.85232162,1174.66074362,2.19157799313
 10/23  07:00:00,528.831465807,31.2721397543,0.0,0.0,149.522181205,199.362908273,862.016020809,853.267859701,8.74816110821
 10/23  08:00:00,1050.97217383,31.2721397543,0.0,0.0,448.566543614,448.566543614,353.911749599,338.517023974,15.394725625
 10/23  09:00:00,1014.13081981,31.2721397543,0.0,0.0,448.566543614,448.566543614,173.83243286,158.41826158,15.4141712799
 10/23  10:00:00,965.225272511,31.3054532921,0.0,0.0,448.566543614,448.566543614,124.471295143,106.85104634,17.6202488034
 10/23  11:00:00,966.513567498,32.6112175052,0.0,0.0,448.566543614,448.566543614,107.285158543,85.1913406364,22.0938179067
 10/23  12:00:00,918.130893576,34.0530399114,0.0,0.0,448.566543614,398.725816546,122.681892413,98.2814101418,24.4004822709
 10/23  13:00:00,969.308082948,35.4215587521,0.0,0.0,448.566543614,448.566543614,88.0910829316,65.9351406732,22.1559422584
 10/23  14:00:00,969.286975661,35.4322199408,0.0,0.0,448.566543614,448.566543614,57.5693196171,42.1820260176,15.3872935994
 10/23  15:00:00,969.094441839,35.2562502418,0.0,0.0,448.566543614,448.566543614,40.1138187174,24.7324749312,15.3813437862
 10/23  16:00:00,1015.12295472,32.3873958087,0.0,0.0,448.566543614,448.566543614,46.0520488016,28.3986883341,17.6533604675
 10/23  17:00:00,901.16819426,31.2721397543,0.0,0.0,348.885089477,398.725816546,68.8842873341,55.7352410542,13.1490462798
 10/23  18:00:00,753.132330277,31.2721397543,0.0,0.0,249.203635341,299.044362409,139.70346708,130.948372265,8.75509481427
 10/23  19:00:00,728.712122705,31.2721397543,0.0,0.0,249.203635341,299.044362409,169.234688099,162.677887098,6.55680100098
 10/23  20:00:00,579.257014331,31.2721397543,0.0,0.0,149.522181205,249.203635341,245.890084099,239.329533767,6.56055033213
 10/23  21:00:00,554.852195904,31.2721397543,0.0,0.0,149.522181205,249.203635341,295.993427706,291.628237327,4.36519037916
 10/23  22:00:00,349.356832817,0.0,0.0,0.0,49.8407270682,199.362908273,2.19008580278,0.0,2.19008580278
 10/23  23:00:00,299.992073761,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006272745,0.0,2.19006272745
 10/23  24:00:00,287.769876,0.0,0.0,0.0,24.9203635341,199.362908273,4.35973389661,0.0,4.35973389661
 10/24  01:00:00,287.76987827,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000528548,0.0,2.19000528548
 10/24  02:00:00,287.769878151,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987842849,0.0,2.18987842849
 10/24  03:00:00,287.769878121,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007841985,0.0,2.19007841985
 10/24  04:00:00,300.389288511,0.395699562734,0.0,0.0,24.9203635341,199.362908273,3.92558802958,1.73563628318,2.1899517464
 10/24  05:00:00,351.344621402,1.97849781367,0.0,0.0,49.8407270682,199.362908273,13.362975206,8.99804450349,4.36493070253
 10/24  06:00:00,430.2096178,31.2721397543,0.0,0.0,49.8407270682,199.362908273,760.236181828,758.044413593,2.19176823507
 10/24  07:00:00,528.841561738,31.2721397543,0.0,0.0,149.522181205,199.362908273,874.699926951,865.95083034,8.7490966111
 10/24  08:00:00,1051.09849567,31.2721397543,0.0,0.0,448.566543614,448.566543614,475.555629095,460.160937964,15.3946911303
 10/24  09:00:00,1014.14908689,31.2721397543,0.0,0.0,448.566543614,448.566543614,188.847609592,171.23297258,17.6146370116
 10/24  10:00:00,974.423515852,31.2891673992,0.0,0.0,448.566543614,448.566543614,105.120456723,89.702344091,15.4181126316
 10/24  11:00:00,966.996570486,33.1041149294,0.0,0.0,448.566543614,448.566543614,93.8683665108,71.775597267,22.0927692438
 10/24  12:00:00,919.982614194,35.9118178373,0.0,0.0,448.566543614,398.725816546,111.670124073,87.2671875509,24.4029365221
 10/24  13:00:00,971.925630242,38.0426653197,0.0,0.0,448.566543614,448.566543614,84.1585525777,59.7868069074,24.3717456703
 10/24  14:00:00,972.173263971,38.3248372917,0.0,0.0,448.566543614,448.566543614,47.1872440605,33.9963507806,13.1908932799
 10/24  15:00:00,971.240976876,37.406949692,0.0,0.0,448.566543614,448.566543614,34.8252303194,19.4436957823,15.3815345372
 10/24  16:00:00,1017.23362326,34.5048147685,0.0,0.0,448.566543614,448.566543614,40.0837975712,20.2202651608,19.8635324104
 10/24  17:00:00,901.462222585,31.5864111551,0.0,0.0,348.885089477,398.725816546,43.1821507792,32.2199074123,10.9622433669
 10/24  18:00:00,753.104246806,31.2721397543,0.0,0.0,249.203635341,299.044362409,104.801699436,96.04615444,8.75554499558
 10/24  19:00:00,728.725928363,31.2721397543,0.0,0.0,249.203635341,299.044362409,177.943563791,171.387643961,6.55591982985
 10/24  20:00:00,579.285034959,31.2721397543,0.0,0.0,149.522181205,249.203635341,268.609052971,259.867707321,8.7413456505
 10/24  21:00:00,554.834761749,31.2721397543,0.0,0.0,149.522181205,249.203635341,264.478058523,260.11313847,4.36492005278
 10/24  22:00:00,349.356835292,0.0,0.0,0.0,49.8407270682,199.362908273,2.19003533525,0.0,2.19003533525
 10/24  23:00:00,299.992076004,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899088761,0.0,2.1899088761
 10/24  24:00:00,287.7698782,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010915454,0.0,2.19010915454
 10/25  01:00:00,287.769880301,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899892587,0.0,2.1899892587
 10/25  02:00:00,287.769880321,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986644149,0.0,2.18986644149
 10/25  03:00:00,287.769880366,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007137247,0.0,2.19007137247
 10/25  04:00:00,299.992078189,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994875336,0.0,2.18994875336
 10/25  05:00:00,349.358283949,0.0,0.0,0.0,49.8407270682,199.362908273,4.36525651746,0.0,4.36525651746
 10/25  06:00:00,430.131718673,31.2721397543,0.0,0.0,49.8407270682,199.362908273,657.466039253,653.102699719,4.36333953433
 10/25  07:00:00,528.589683825,31.2721397543,0.0,0.0,149.522181205,199.362908273,609.823538651,603.257802887,6.56573576385
 10/25  08:00:00,1050.86307474,31.2721397543,0.0,0.0,448.566543614,448.566543614,245.81033413,230.41432852,15.3960056103
 10/25  09:00:00,1014.07051954,31.2768396832,0.0,0.0,448.566543614,448.566543614,109.37924344,91.7638208806,17.6154225592
 10/25  10:00:00,967.261036009,33.3938555568,0.0,0.0,448.566543614,448.566543614,69.39226784,51.7711440267,17.6211238133
 10/25  11:00:00,1022.64458477,37.0768571504,23.0646479214,0.0,448.566543614,448.566543614,57.5143050221,37.6285481705,19.8857568516
 10/25  12:00:00,1119.46746997,39.2769178113,136.27455701,0.0,448.566543614,398.725816546,60.4065133574,36.0059119414,24.4006014159
 10/25  13:00:00,1224.22151678,39.6730435124,189.258257226,0.0,448.566543614,448.566543614,46.8131865955,22.4393560152,24.3738305802
 10/25  14:00:00,1234.21389196,39.662483549,198.078789156,0.0,448.566543614,448.566543614,20.3262485478,4.93613179972,15.3901167481
 10/25  15:00:00,1240.24546345,39.213316796,203.581537957,0.0,448.566543614,448.566543614,16.3131575506,0.927711412785,15.3854461378
 10/25  16:00:00,1289.54246105,36.3099359236,207.464693078,0.0,448.566543614,448.566543614,18.6193862669,0.960740313939,17.6586459529
 10/25  17:00:00,1084.87616189,32.5156121376,115.416918214,0.0,348.885089477,398.725816546,26.5002830943,13.3495312212,13.1507518731
 10/25  18:00:00,753.059475119,31.2721397543,0.0,0.0,249.203635341,299.044362409,57.741089171,48.9850754496,8.75601372137
 10/25  19:00:00,728.651096212,31.2721397543,0.0,0.0,249.203635341,299.044362409,98.3248958083,91.7680866222,6.55680918602
 10/25  20:00:00,579.167733163,31.2721397543,0.0,0.0,149.522181205,249.203635341,140.937344009,134.376674947,6.56066906242
 10/25  21:00:00,554.732671096,31.2721397543,0.0,0.0,149.522181205,249.203635341,155.443101523,151.077870845,4.36523067792
 10/25  22:00:00,349.356837319,0.0,0.0,0.0,49.8407270682,199.362908273,2.19005061884,0.0,2.19005061884
 10/25  23:00:00,299.992078289,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900910555,0.0,2.1900910555
 10/25  24:00:00,287.769880502,0.0,0.0,0.0,24.9203635341,199.362908273,4.35981494683,0.0,4.35981494683
 10/26  01:00:00,287.769882807,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005972358,0.0,2.19005972358
 10/26  02:00:00,287.76988264,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994106506,0.0,2.18994106506
 10/26  03:00:00,287.769882642,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898224904,0.0,2.1898224904
 10/26  04:00:00,299.99208032,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003265442,0.0,2.19003265442
 10/26  05:00:00,349.358287646,0.0,0.0,0.0,49.8407270682,199.362908273,4.36514870374,0.0,4.36514870374
 10/26  06:00:00,430.124645828,31.5943095303,0.0,0.0,49.8407270682,199.362908273,320.502614729,318.31072788,2.19188684912
 10/26  07:00:00,528.295062559,31.2721397543,0.0,0.0,149.522181205,199.362908273,321.904419793,313.155673864,8.74874592977
 10/26  08:00:00,1050.73118536,31.2721397543,0.0,0.0,448.566543614,448.566543614,114.981765083,99.5840228607,15.3977422225
 10/26  09:00:00,1014.09982382,31.3531382964,0.0,0.0,448.566543614,448.566543614,63.4096424656,45.7941294991,17.6155129664
 10/26  10:00:00,1046.31842369,33.7513305564,31.3954681295,0.0,448.566543614,448.566543614,49.4843880119,31.8609006335,17.6234873784
 10/26  11:00:00,1189.10342641,37.3463411407,157.497766994,0.0,448.566543614,448.566543614,41.9987174227,22.1101147886,19.8886026342
 10/26  12:00:00,1187.11742479,39.3693215718,200.70622164,0.0,448.566543614,398.725816546,45.9775565979,21.5726937777,24.4048628203
 10/26  13:00:00,1245.69829168,39.1106353438,208.045602962,0.0,448.566543614,448.566543614,31.5202079375,7.14530919639,24.3748987411
 10/26  14:00:00,1254.54089374,39.7740773652,215.227113165,0.0,448.566543614,448.566543614,15.9483315219,0.558597057463,15.3897344644
 10/26  15:00:00,1257.27409034,39.9499351886,217.903990684,0.0,448.566543614,448.566543614,13.1890296175,0.0,13.1890296175
 10/26  16:00:00,1299.48805199,37.2840919059,214.583128688,0.0,448.566543614,448.566543614,19.8650420689,0.0,19.8650420689
 10/26  17:00:00,1084.63781732,32.2507890623,124.058717581,0.0,348.885089477,398.725816546,15.3614661026,4.40000626647,10.9614598361
 10/26  18:00:00,753.045496946,31.2721397543,0.0,0.0,249.203635341,299.044362409,47.171775811,36.2316776098,10.9400982012
 10/26  19:00:00,728.616074142,31.2721397543,0.0,0.0,249.203635341,299.044362409,63.7021773928,57.1456864507,6.55649094216
 10/26  20:00:00,579.12217796,31.2721397543,0.0,0.0,149.522181205,249.203635341,95.9318346977,89.3703809218,6.56145377595
 10/26  21:00:00,563.916773901,31.2721397543,0.000264917029654,0.0,149.522181205,249.203635341,112.735474442,108.37043683,4.36503761235
 10/26  22:00:00,349.356839538,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011822351,0.0,2.19011822351
 10/26  23:00:00,299.992080434,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999912305,0.0,2.18999912305
 10/26  24:00:00,287.769882801,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988084421,0.0,2.18988084421
 10/27  01:00:00,287.769885057,0.0,0.0,0.0,24.9203635341,199.362908273,4.36007654983,0.0,4.36007654983
 10/27  02:00:00,287.769885022,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986644432,0.0,2.18986644432
 10/27  03:00:00,287.769884889,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008141833,0.0,2.19008141833
 10/27  04:00:00,299.992082592,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996707715,0.0,2.18996707715
 10/27  05:00:00,349.358291254,0.0,0.0,0.0,49.8407270682,199.362908273,4.36504552049,0.0,4.36504552049
 10/27  06:00:00,430.570333001,32.1316699808,0.0,0.0,49.8407270682,199.362908273,229.509495588,227.31765518,2.19184040797
 10/27  07:00:00,528.203245773,31.2721397543,0.0,0.0,149.522181205,199.362908273,228.049993382,219.301269233,8.74872414926
 10/27  08:00:00,1050.69922913,31.2721397543,0.0,0.0,448.566543614,448.566543614,81.4987208231,66.1020971905,15.3966236326
 10/27  09:00:00,1060.85847247,31.2721397543,18.5231716747,0.0,448.566543614,448.566543614,49.1624254104,31.5469720676,17.6154533429
 10/27  10:00:00,1110.41557958,31.312845135,86.7404045318,0.0,448.566543614,448.566543614,38.1777274811,20.5542260717,17.6235014094
 10/27  11:00:00,1161.32966934,32.3615953278,135.311784645,0.0,448.566543614,448.566543614,34.0044242124,14.1138785225,19.8905456899
 10/27  12:00:00,1153.673332,31.768659827,177.281134853,0.0,448.566543614,398.725816546,39.6410304369,15.2364521478,24.4045782891
 10/27  13:00:00,1234.02467874,33.8008271577,205.465203665,0.0,448.566543614,448.566543614,27.1690970006,2.79207983719,24.3770171634
 10/27  14:00:00,1241.39638385,34.421151372,211.731856052,0.0,448.566543614,448.566543614,16.4943232494,1.10521124489,15.3891120045
 10/27  15:00:00,1244.66675239,34.631339549,214.443662593,0.0,448.566543614,448.566543614,15.6949469661,0.309169074446,15.3857778916
 10/27  16:00:00,1294.2738553,34.0027845253,215.786779697,0.0,448.566543614,448.566543614,18.1147690643,0.456206921392,17.6585621429
 10/27  17:00:00,1111.67054686,31.2896685483,142.649878981,0.0,348.885089477,398.725816546,26.0860096717,12.9353389989,13.1506706728
 10/27  18:00:00,901.019620822,31.2721397543,89.4366866782,0.0,249.203635341,299.044362409,60.6875773027,51.9315645916,8.75601271116
 10/27  19:00:00,863.44263682,31.2721397543,76.6108411893,0.0,249.203635341,299.044362409,69.9540451168,63.3990348458,6.55501027101
 10/27  20:00:00,736.991053474,31.2721397543,98.792036008,0.0,149.522181205,249.203635341,92.9374730121,84.1955506316,8.7419223805
 10/27  21:00:00,777.888450621,31.2721397543,162.601774772,0.0,149.522181205,249.203635341,91.3207168249,89.1278872552,2.19282956965
 10/27  22:00:00,349.356842047,0.0,0.0,0.0,49.8407270682,199.362908273,2.19009019231,0.0,2.19009019231
 10/27  23:00:00,299.992082831,0.0,0.0,0.0,24.9203635341,199.362908273,4.36009817002,0.0,4.36009817002
 10/27  24:00:00,287.769884989,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987789379,0.0,2.18987789379
 10/28  01:00:00,237.929160112,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010062825,0.0,2.19010062825
 10/28  02:00:00,237.92916,0.0,0.0,0.0,24.9203635341,149.522181205,2.18999027096,0.0,2.18999027096
 10/28  03:00:00,237.929160046,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988000974,0.0,2.18988000974
 10/28  04:00:00,250.151357873,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010007641,0.0,2.19010007641
 10/28  05:00:00,274.597204388,0.0,0.0,0.0,24.9203635341,149.522181205,4.36498475238,0.0,4.36498475238
 10/28  06:00:00,430.397933151,31.898569944,0.0,0.0,49.8407270682,199.362908273,311.498804072,309.306929752,2.1918743207
 10/28  07:00:00,428.572321055,31.2721397543,0.0,0.0,49.8407270682,199.362908273,299.206934655,292.660902838,6.54603181721
 10/28  08:00:00,652.064513406,31.2721397543,0.0,0.0,249.203635341,249.203635341,198.921545643,192.364735112,6.55681053154
 10/28  09:00:00,615.397981343,31.2721397543,0.0,0.0,249.203635341,249.203635341,198.548784366,189.793514984,8.75526938251
 10/28  10:00:00,566.518954886,31.2721397543,0.0,0.0,249.203635341,249.203635341,212.793429081,204.045451264,8.74797781722
 10/28  11:00:00,566.522921867,31.2721397543,0.0,0.0,249.203635341,249.203635341,218.310570152,207.362342557,10.9482275953
 10/28  12:00:00,566.502146624,31.2721397543,0.0,0.0,249.203635341,249.203635341,192.604164631,183.852191942,8.75197268873
 10/28  13:00:00,566.477331516,31.2721397543,0.0,0.0,249.203635341,249.203635341,162.595983846,153.847390953,8.74859289279
 10/28  14:00:00,317.316815146,31.2721397543,0.0,0.0,74.7610906023,174.442544739,217.690561647,211.134062529,6.55649911767
 10/28  15:00:00,317.300154451,31.2721397543,0.0,0.0,74.7610906023,174.442544739,198.148343877,191.596753902,6.55158997464
 10/28  16:00:00,366.225838707,31.2721397543,0.0,0.0,74.7610906023,174.442544739,244.612152093,238.058777943,6.55337414948
 10/28  17:00:00,336.734619107,31.2721397543,0.0,0.0,24.9203635341,149.522181205,320.643621597,318.451752061,2.19186953667
 10/28  18:00:00,347.929907982,0.0,0.0,0.0,24.9203635341,149.522181205,4.36383371245,0.0,4.36383371245
 10/28  19:00:00,323.485511581,0.0,0.0,0.0,24.9203635341,149.522181205,2.19141247555,0.0,2.19141247555
 10/28  20:00:00,323.485512221,0.0,0.0,0.0,24.9203635341,149.522181205,4.36311962086,0.0,4.36311962086
 10/28  21:00:00,299.042083095,0.0,0.0,0.0,24.9203635341,149.522181205,4.36722752871,0.0,4.36722752871
 10/28  22:00:00,274.595753499,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010215764,0.0,2.19010215764
 10/28  23:00:00,250.15135779,0.0,0.0,0.0,24.9203635341,149.522181205,2.18999221018,0.0,2.18999221018
 10/28  24:00:00,237.929160038,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988226592,0.0,2.18988226592
 10/29  01:00:00,239.120854211,1.1870986882,0.0,0.0,24.9203635341,149.522181205,8.63566536912,6.44657532527,2.18909004385
 10/29  02:00:00,239.519995995,1.58279825093,0.0,0.0,24.9203635341,149.522181205,13.0058839771,10.8166526795,2.18923129757
 10/29  03:00:00,239.919236669,1.97849781367,0.0,0.0,24.9203635341,149.522181205,17.4989302517,15.3096922147,2.18923803696
 10/29  04:00:00,251.746136278,1.58279825093,0.0,0.0,24.9203635341,149.522181205,18.0026844793,15.8134402642,2.18924421516
 10/29  05:00:00,276.591483979,1.97849781367,0.0,0.0,24.9203635341,149.522181205,22.8157294938,20.623825488,2.19190400579
 10/29  06:00:00,325.082597989,1.58279825093,0.0,0.0,24.9203635341,149.522181205,22.1288071764,19.9395732484,2.18923392803
 10/29  07:00:00,324.295763313,1.97849781367,0.0,0.0,24.9203635341,149.522181205,27.257270592,25.0681670166,2.18910357541
 10/29  08:00:00,298.261591355,1.58279825093,0.0,0.0,24.9203635341,149.522181205,17.776236322,15.5869898946,2.18924642735
 10/29  09:00:00,261.985684456,1.97849781367,0.0,0.0,24.9203635341,149.522181205,11.4351869897,9.24596104941,2.18922594031
 10/29  10:00:00,212.699052185,1.58279825093,0.0,0.0,24.9203635341,149.522181205,8.72898663821,6.53972764665,2.18925899156
 10/29  11:00:00,217.63332784,6.51623448956,0.0,0.0,24.9203635341,149.522181205,8.5667642646,6.37570763325,2.19105663135
 10/29  12:00:00,235.642536431,24.5272246959,0.0,0.0,24.9203635341,149.522181205,8.48703138507,4.12512992194,4.36190146313
 10/29  13:00:00,231.317813058,20.2012806723,0.0,0.0,24.9203635341,149.522181205,8.20271094646,3.83523983821,4.36747110825
 10/29  14:00:00,234.806124587,23.693343587,0.0,0.0,24.9203635341,149.522181205,3.12365974107,0.932700358899,2.19095938217
 10/29  15:00:00,229.060433689,17.9493595997,0.0,0.0,24.9203635341,149.522181205,2.1892608191,0.0,2.1892608191
 10/29  16:00:00,268.431853852,8.43198856962,0.0,0.0,24.9203635341,149.522181205,2.18926684138,0.0,2.18926684138
 10/29  17:00:00,306.201057791,0.989248906834,0.0,0.0,24.9203635341,149.522181205,4.31374886721,2.12494475367,2.18880411354
 10/29  18:00:00,349.912871275,1.97849781367,0.0,0.0,24.9203635341,149.522181205,9.65352690292,7.46438338769,2.18914351524
 10/29  19:00:00,325.073150525,1.58279825093,0.0,0.0,24.9203635341,149.522181205,10.1234570749,7.93423818009,2.18921889477
 10/29  20:00:00,325.473651321,1.97849781367,0.0,0.0,24.9203635341,149.522181205,14.0067973498,13.9867973498,0.02
 10/29  21:00:00,300.634604328,1.58279825093,0.0,0.0,24.9203635341,149.522181205,17.8316492516,13.4678873639,4.36376188771
 10/29  22:00:00,276.589983521,1.97849781367,0.0,0.0,24.9203635341,149.522181205,22.5988097676,20.4095566398,2.18925312779
 10/29  23:00:00,251.747786641,1.58279825093,0.0,0.0,24.9203635341,149.522181205,19.9302584174,17.7412442061,2.18901421134
 10/29  24:00:00,239.933195917,1.97849781367,0.0,0.0,24.9203635341,149.522181205,34.8195984815,32.6303322889,2.18926619263
 10/30  01:00:00,289.373551672,1.58279825093,0.0,0.0,24.9203635341,199.362908273,28.2707648871,26.0805915892,2.19017329794
 10/30  02:00:00,289.788504751,1.97849781367,0.0,0.0,24.9203635341,199.362908273,52.0845733164,49.8944340451,2.19013927128
 10/30  03:00:00,289.386180519,1.58279825093,0.0,0.0,24.9203635341,199.362908273,43.5696553012,41.3794850878,2.19017021343
 10/30  04:00:00,302.024419025,1.97849781367,0.0,0.0,24.9203635341,199.362908273,68.1607667469,65.9708988462,2.18986790071
 10/30  05:00:00,350.989485761,1.58279825093,0.0,0.0,49.8407270682,199.362908273,63.0798988167,58.7146587116,4.36524010514
 10/30  06:00:00,430.827494584,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1400.37665334,1396.01314995,4.36350338894
 10/30  07:00:00,538.264130272,31.2721397543,0.0,0.0,149.522181205,199.362908273,1507.318137,1500.75170071,6.56643629045
 10/30  08:00:00,1051.42632782,31.2721397543,0.0,0.0,448.566543614,448.566543614,641.865712692,624.269247793,17.5964648982
 10/30  09:00:00,1014.26428979,31.2721397543,0.0,0.0,448.566543614,448.566543614,245.651593112,230.232690803,15.4189023094
 10/30  10:00:00,966.174276612,32.196419413,0.0,0.0,448.566543614,448.566543614,150.056736963,132.431715988,17.6250209744
 10/30  11:00:00,969.253712213,35.2956834642,0.0,0.0,448.566543614,448.566543614,138.086751393,115.986114881,22.1006365123
 10/30  12:00:00,921.520079868,37.3955946688,0.0,0.0,448.566543614,398.725816546,145.902679941,121.489355001,24.4133249392
 10/30  13:00:00,972.949688595,39.0262293946,0.0,0.0,448.566543614,448.566543614,112.508878801,88.1269782158,24.3819005849
 10/30  14:00:00,972.730033993,38.8530440022,0.0,0.0,448.566543614,448.566543614,71.220618251,55.8279996205,15.3926186305
 10/30  15:00:00,970.903813971,37.0539896773,0.0,0.0,448.566543614,448.566543614,47.0287451708,31.6425286521,15.3862165187
 10/30  16:00:00,1016.67163516,33.9287243328,0.0,0.0,448.566543614,448.566543614,48.5508410083,30.8874483016,17.6633927067
 10/30  17:00:00,909.877734946,31.4202892516,0.0,0.0,348.885089477,398.725816546,77.435551856,64.2834922098,13.1520596462
 10/30  18:00:00,753.198255364,31.2721397543,0.0,0.0,249.203635341,299.044362409,185.012989386,176.255919588,8.75706979802
 10/30  19:00:00,728.885089881,31.2721397543,0.0,0.0,249.203635341,299.044362409,316.154749505,309.59894456,6.55580494457
 10/30  20:00:00,579.528214256,31.2721397543,0.0,0.0,149.522181205,249.203635341,478.810788727,470.068579187,8.74220953935
 10/30  21:00:00,555.189034012,31.2721397543,0.0,0.0,149.522181205,249.203635341,571.485633721,569.293011934,2.19262178768
 10/30  22:00:00,349.356848998,0.0,0.0,0.0,49.8407270682,199.362908273,4.36026667333,0.0,4.36026667333
 10/30  23:00:00,299.992089694,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899803692,0.0,2.1899803692
 10/30  24:00:00,287.769891835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987889627,0.0,2.18987889627
 10/31  01:00:00,287.769894027,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011631695,0.0,2.19011631695
 10/31  02:00:00,287.769893997,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001864717,0.0,2.19001864717
 10/31  03:00:00,288.96101513,1.1870986882,0.0,0.0,24.9203635341,199.362908273,6.02257134562,3.83265025339,2.18992109223
 10/31  04:00:00,301.978174102,1.97849781367,0.0,0.0,24.9203635341,199.362908273,9.42191392216,7.23175757513,2.19015634703
 10/31  05:00:00,350.948432532,1.58279825093,0.0,0.0,49.8407270682,199.362908273,11.3601956494,6.99486151905,4.36533413032
 10/31  06:00:00,430.251354927,31.2721397543,0.0,0.0,49.8407270682,199.362908273,682.523554663,678.159771327,4.36378333616
 10/31  07:00:00,537.221316297,31.2721397543,0.0,0.0,149.522181205,199.362908273,628.904180015,620.154609023,8.7495709922
 10/31  08:00:00,1050.91143008,31.2721397543,0.0,0.0,448.566543614,448.566543614,270.075524229,254.67574513,15.3997790992
 10/31  09:00:00,1014.11564252,31.2721397543,0.0,0.0,448.566543614,448.566543614,149.426166389,131.807780328,17.6183860618
 10/31  10:00:00,965.396930979,31.4764786589,0.0,0.0,448.566543614,448.566543614,114.933224003,99.5072767353,15.4259472679
 10/31  11:00:00,967.518602071,33.6034707382,0.0,0.0,448.566543614,448.566543614,113.801992328,91.6988926503,22.103099678
 10/31  12:00:00,918.756723865,34.6721504197,0.0,0.0,448.566543614,398.725816546,122.722835681,98.3125162673,24.4103194136
 10/31  13:00:00,966.536449667,32.6582643229,0.0,0.0,448.566543614,448.566543614,77.4687694439,53.0857519315,24.3830175124
 10/31  14:00:00,966.023611131,32.1650338521,0.0,0.0,448.566543614,448.566543614,58.7319276828,43.3403894542,15.3915382286
 10/31  15:00:00,965.14293649,31.2788060076,0.0,0.0,448.566543614,448.566543614,65.2285462688,49.8431913143,15.3853549545
 10/31  16:00:00,1014.03719264,31.2721397543,0.0,0.0,448.566543614,448.566543614,77.1396017642,57.2692074994,19.8703942648
 10/31  17:00:00,918.28631808,31.2721397543,0.0,0.0,348.885089477,398.725816546,96.08929008,85.12564391,10.96364617
 10/31  18:00:00,753.139789976,31.2721397543,0.0,0.0,249.203635341,299.044362409,142.87089584,132.962362986,9.90853285486
 10/31  19:00:00,728.702485209,31.2721397543,0.0,0.0,249.203635341,299.044362409,153.138829244,145.554287677,7.58454156695
