Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/31  20:00:00,579.219794119,31.2721397543,0.0,0.0,149.522181205,249.203635341,196.237383642,189.675405779,6.56197786367
 10/31  21:00:00,554.785449042,31.2721397543,0.0,0.0,149.522181205,249.203635341,212.88237258,208.516768773,4.36560380735
 10/31  22:00:00,349.356850778,0.0,0.0,0.0,49.8407270682,199.362908273,2.1898881673,0.0,2.1898881673
 10/31  23:00:00,299.992091683,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012389537,0.0,2.19012389537
 10/31  24:00:00,287.769893986,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002664455,0.0,2.19002664455
 11/01  01:00:00,287.769896537,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993399742,0.0,2.18993399742
 11/01  02:00:00,287.769896498,0.0,0.0,0.0,24.9203635341,199.362908273,4.36025498155,0.0,4.36025498155
 11/01  03:00:00,287.769896385,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998759431,0.0,2.18998759431
 11/01  04:00:00,299.992094154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989445444,0.0,2.18989445444
 11/01  05:00:00,349.75574946,0.395699562734,0.0,0.0,49.8407270682,199.362908273,6.30582204516,1.94000327361,4.36581877155
 11/01  06:00:00,430.238572716,31.2721397543,0.0,0.0,49.8407270682,199.362908273,770.879130117,768.687265326,2.1918647913
 11/01  07:00:00,537.298215276,31.2721397543,0.0,0.0,149.522181205,199.362908273,775.902477208,767.151623182,8.7508540267
 11/01  08:00:00,1051.11922971,31.2721397543,0.0,0.0,448.566543614,448.566543614,499.19790128,483.79918489,15.3987163907
 11/01  09:00:00,1014.31139666,31.2721397543,0.0,0.0,448.566543614,448.566543614,355.196250626,337.575452375,17.6207982503
 11/01  10:00:00,965.338191085,31.3441906467,0.0,0.0,448.566543614,448.566543614,196.369552835,178.741455258,17.6280975762
 11/01  11:00:00,967.79082725,33.8243850291,0.0,0.0,448.566543614,448.566543614,168.519320925,147.637773809,20.8815471159
 11/01  12:00:00,918.605430128,34.4862173382,0.0,0.0,448.566543614,398.725816546,163.123423983,137.47772647,25.6456975137
 11/01  13:00:00,965.634828449,31.6989419398,0.0,0.0,448.566543614,448.566543614,139.669312704,115.284972596,24.3843401079
 11/01  14:00:00,968.491519531,34.6016259719,0.0,0.0,448.566543614,448.566543614,93.2874161132,77.8924301599,15.3949859532
 11/01  15:00:00,968.525644422,34.6611674363,0.0,0.0,448.566543614,448.566543614,67.2241347912,51.8364099167,15.3877248744
 11/01  16:00:00,1015.139547,32.3723806162,0.0,0.0,448.566543614,448.566543614,79.0084328051,61.174125487,17.8343073181
 11/01  17:00:00,918.387724243,31.2721397543,0.0,0.0,348.885089477,398.725816546,208.27316587,195.290243028,12.9829228419
 11/01  18:00:00,753.48485625,31.2721397543,0.0,0.0,249.203635341,299.044362409,501.810337986,493.05270785,8.75763013599
 11/01  19:00:00,729.097844574,31.2721397543,0.0,0.0,249.203635341,299.044362409,540.443152087,533.886294516,6.55685757123
 11/01  20:00:00,579.617692018,31.2721397543,0.0,0.0,149.522181205,249.203635341,568.203164146,559.46042748,8.74273666591
 11/01  21:00:00,555.21878388,31.2721397543,0.0,0.0,149.522181205,249.203635341,600.596003623,596.230754612,4.36524901061
 11/01  22:00:00,349.356853275,0.0,0.0,0.0,49.8407270682,199.362908273,2.19012093926,0.0,2.19012093926
 11/01  23:00:00,299.992094074,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002799842,0.0,2.19002799842
 11/01  24:00:00,287.769896304,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993507647,0.0,2.18993507647
 11/02  01:00:00,287.769898687,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018199315,0.0,2.19018199315
 11/02  02:00:00,287.769898735,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009289305,0.0,2.19009289305
 11/02  03:00:00,288.961451822,1.1870986882,0.0,0.0,24.9203635341,199.362908273,8.5944655663,4.23429420043,4.36017136587
 11/02  04:00:00,301.980101961,1.97849781367,0.0,0.0,24.9203635341,199.362908273,11.2367375536,9.04657679158,2.19016076202
 11/02  05:00:00,350.950053715,1.58279825093,0.0,0.0,49.8407270682,199.362908273,10.7114905519,8.51859932269,2.19289122919
 11/02  06:00:00,430.282741665,31.2721397543,0.0,0.0,49.8407270682,199.362908273,709.607381738,705.243468284,4.36391345441
 11/02  07:00:00,537.184260296,31.2721397543,0.0,0.0,149.522181205,199.362908273,596.377989637,587.628513316,8.74947632112
 11/02  08:00:00,1051.00541986,31.2721397543,0.0,0.0,448.566543614,448.566543614,364.260934948,348.86123274,15.3997022085
 11/02  09:00:00,1014.18443961,31.2721397543,0.0,0.0,448.566543614,448.566543614,220.523641504,202.902984791,17.6206567124
 11/02  10:00:00,965.327726392,31.3964477074,0.0,0.0,448.566543614,448.566543614,130.695978684,113.069330709,17.6266479751
 11/02  11:00:00,968.194948081,34.2720784076,0.0,0.0,448.566543614,448.566543614,121.906476247,102.010945017,19.8955312298
 11/02  12:00:00,920.951277197,36.8585165463,0.0,0.0,448.566543614,398.725816546,135.976063115,109.338474905,26.6375882103
 11/02  13:00:00,972.836959017,38.9403580235,0.0,0.0,448.566543614,448.566543614,98.0553682923,73.6714695842,24.3838987082
 11/02  14:00:00,972.937255814,39.0819325785,0.0,0.0,448.566543614,448.566543614,56.466096469,41.0718457195,15.3942507495
 11/02  15:00:00,971.322696073,37.4838594124,0.0,0.0,448.566543614,448.566543614,39.7643062141,24.3742230518,15.3900831623
 11/02  16:00:00,1017.10728459,34.3725127033,0.0,0.0,448.566543614,448.566543614,45.2728723306,26.3553332617,18.9175390689
 11/02  17:00:00,918.423686584,31.4472024569,0.0,0.0,348.885089477,398.725816546,58.2475976388,46.339844446,11.9077531928
 11/02  18:00:00,753.120390384,31.2721397543,0.0,0.0,249.203635341,299.044362409,122.329969035,113.57304621,8.75692282556
 11/02  19:00:00,728.697731049,31.2721397543,0.0,0.0,249.203635341,299.044362409,148.18532273,141.628151643,6.55717108627
 11/02  20:00:00,579.213171741,31.2721397543,0.0,0.0,149.522181205,249.203635341,192.39714403,183.653900234,8.74324379611
 11/02  21:00:00,554.781442306,31.2721397543,0.0,0.0,149.522181205,249.203635341,209.375648084,205.010165585,4.36548249827
 11/02  22:00:00,349.356855559,0.0,0.0,0.0,49.8407270682,199.362908273,2.18990235321,0.0,2.18990235321
 11/02  23:00:00,299.992096324,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014848877,0.0,2.19014848877
 11/02  24:00:00,287.769898525,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005985293,0.0,2.19005985293
 11/03  01:00:00,287.769900989,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997661318,0.0,2.18997661318
 11/03  02:00:00,287.769901194,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022716588,0.0,2.19022716588
 11/03  03:00:00,287.76990112,0.0,0.0,0.0,24.9203635341,199.362908273,4.36020044137,0.0,4.36020044137
 11/03  04:00:00,299.992098884,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997346123,0.0,2.18997346123
 11/03  05:00:00,349.358316647,0.0,0.0,0.0,49.8407270682,199.362908273,2.1926610726,0.0,2.1926610726
 11/03  06:00:00,429.872999332,31.2721397543,0.0,0.0,49.8407270682,199.362908273,399.960641767,395.596944976,4.36369679129
 11/03  07:00:00,536.883230604,31.2721397543,0.0,0.0,149.522181205,199.362908273,370.574889431,361.824560354,8.75032907702
 11/03  08:00:00,1050.75636494,31.2721397543,0.0,0.0,448.566543614,448.566543614,143.159639416,127.755746062,15.4038933542
 11/03  09:00:00,1014.32320982,31.5673657221,0.0,0.0,448.566543614,448.566543614,73.6376361322,56.0150058867,17.6226302455
 11/03  10:00:00,968.652179738,34.7978177858,0.0,0.0,448.566543614,448.566543614,58.6818522627,41.0534218989,17.6284303637
 11/03  11:00:00,1007.85929536,38.5340876594,7.47330923374,0.0,448.566543614,448.566543614,55.5714007947,33.4660363947,22.1053644
 11/03  12:00:00,1060.02546423,39.6466965866,78.3943664584,0.0,448.566543614,398.725816546,59.5548334208,35.1324525939,24.4223808268
 11/03  13:00:00,1100.8256556,39.7128861051,69.6123703901,0.0,448.566543614,448.566543614,48.4857310975,24.0988557136,24.3868753839
 11/03  14:00:00,1072.42179532,39.7082610377,42.025443905,0.0,448.566543614,448.566543614,21.6185081255,6.22269641063,15.3958117148
 11/03  15:00:00,1030.31814005,39.3162034921,10.6490414052,0.0,448.566543614,448.566543614,18.9072051991,3.51913058142,15.3880746177
 11/03  16:00:00,1019.42939458,36.7123642395,0.0,0.0,448.566543614,448.566543614,28.1845875139,8.31141238127,19.8731751327
 11/03  17:00:00,919.149387401,32.1949289222,0.0,0.0,348.885089477,398.725816546,36.0526886916,25.0868412871,10.9658474045
 11/03  18:00:00,753.075273674,31.2721397543,0.0,0.0,249.203635341,299.044362409,81.9626644854,71.0212516275,10.941412858
 11/03  19:00:00,728.659031342,31.2721397543,0.0,0.0,249.203635341,299.044362409,114.375939129,107.819334294,6.55660483515
 11/03  20:00:00,579.181936712,31.2721397543,0.0,0.0,149.522181205,249.203635341,167.132316009,160.570270098,6.56204591118
 11/03  21:00:00,554.74939534,31.2721397543,0.0,0.0,149.522181205,249.203635341,185.313142132,180.947883943,4.36525818902
 11/03  22:00:00,349.356857878,0.0,0.0,0.0,49.8407270682,199.362908273,2.1902277829,0.0,2.1902277829
 11/03  23:00:00,299.992098826,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014347413,0.0,2.19014347413
 11/03  24:00:00,287.769901127,0.0,0.0,0.0,24.9203635341,199.362908273,4.36003409667,0.0,4.36003409667
 11/04  01:00:00,237.929176458,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023456556,0.0,2.19023456556
 11/04  02:00:00,237.929176197,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015422147,0.0,2.19015422147
 11/04  03:00:00,237.929176097,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007398729,0.0,2.19007398729
 11/04  04:00:00,250.151373929,0.0,0.0,0.0,24.9203635341,149.522181205,2.18999385052,0.0,2.18999385052
 11/04  05:00:00,274.597230091,0.0,0.0,0.0,24.9203635341,149.522181205,4.36548716304,0.0,4.36548716304
 11/04  06:00:00,429.945941582,31.3131625469,0.0,0.0,49.8407270682,199.362908273,457.671097557,455.479194285,2.19190327124
 11/04  07:00:00,437.273447323,31.2721397543,0.0,0.0,49.8407270682,199.362908273,471.90275124,465.356216498,6.54653474243
 11/04  08:00:00,652.155968959,31.2721397543,0.0,0.0,249.203635341,249.203635341,296.62487241,290.067024033,6.55784837761
 11/04  09:00:00,615.371296647,31.2721397543,0.0,0.0,249.203635341,249.203635341,157.344768892,148.585875897,8.758892995
 11/04  10:00:00,567.6839078,32.4976609444,0.0,0.0,249.203635341,249.203635341,130.581722906,121.829785868,8.7519370378
 11/04  11:00:00,570.72631808,35.5292570802,0.0,0.0,249.203635341,249.203635341,143.890204828,132.938874891,10.9513299378
 11/04  12:00:00,573.299328138,38.1122096303,0.0,0.0,249.203635341,249.203635341,132.294301767,123.540813598,8.75348816958
 11/04  13:00:00,574.506976293,39.3316577677,0.0,0.0,249.203635341,249.203635341,119.369787817,110.619059138,8.75072867977
 11/04  14:00:00,342.542838891,38.1038739583,0.00140513104746,0.0,74.7610906023,174.442544739,135.587721422,126.851860825,8.73586059702
 11/04  15:00:00,340.573657951,36.1610083536,0.000793512649145,0.0,74.7610906023,174.442544739,101.789064827,97.4148641518,4.3742006748
 11/04  16:00:00,386.402089795,33.0951761093,0.00105468006798,0.0,74.7610906023,174.442544739,109.988646613,103.433828843,6.55481777058
 11/04  17:00:00,354.384629999,31.2721397543,0.00036146241281,0.0,24.9203635341,149.522181205,161.964508611,157.600609547,4.36389906373
 11/04  18:00:00,347.929929897,0.0,0.0,0.0,24.9203635341,149.522181205,2.19193336199,0.0,2.19193336199
 11/04  19:00:00,323.485534472,0.0,0.0,0.0,24.9203635341,149.522181205,4.36405706527,0.0,4.36405706527
 11/04  20:00:00,323.485534458,0.0,0.0,0.0,24.9203635341,149.522181205,4.36340026864,0.0,4.36340026864
 11/04  21:00:00,299.042112295,0.0,0.0,0.0,24.9203635341,149.522181205,4.36680863322,0.0,4.36680863322
 11/04  22:00:00,274.595769847,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020852415,0.0,2.19020852415
 11/04  23:00:00,250.151374003,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012858464,0.0,2.19012858464
 11/04  24:00:00,237.929176112,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004866626,0.0,2.19004866626
 11/05  01:00:00,237.928691402,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921197612,0.0,2.18921197612
 11/05  02:00:00,237.928691428,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911086806,0.0,2.18911086806
 11/05  03:00:00,237.928691404,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928638966,0.0,2.18928638966
 11/05  04:00:00,250.150889166,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918563833,0.0,2.18918563833
 11/05  05:00:00,274.59674618,0.0,0.0,0.0,24.9203635341,149.522181205,2.19165457161,0.0,2.19165457161
 11/05  06:00:00,323.484075949,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924052241,0.0,2.18924052241
 11/05  07:00:00,330.841138252,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914000642,0.0,2.18914000642
 11/05  08:00:00,296.666471618,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931685598,0.0,2.18931685598
 11/05  09:00:00,259.99987823,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921639476,0.0,2.18921639476
 11/05  10:00:00,277.020881568,11.5454306841,30.9880653679,0.0,24.9203635341,149.522181205,2.18925424577,0.0,2.18925424577
 11/05  11:00:00,428.912433669,24.9654859894,133.048878943,0.0,24.9203635341,149.522181205,2.1910990522,0.0,2.1910990522
 11/05  12:00:00,434.92971434,21.7680956953,141.24635754,0.0,24.9203635341,149.522181205,4.36232142604,0.0,4.36232142604
 11/05  13:00:00,485.322141843,28.4203569518,181.672328398,0.0,24.9203635341,149.522181205,4.3676364333,0.0,4.3676364333
 11/05  14:00:00,446.376118536,22.6505034682,150.3484533,0.0,24.9203635341,149.522181205,2.19106081992,0.0,2.19106081992
 11/05  15:00:00,474.318593412,27.3333956325,172.331246737,0.0,24.9203635341,149.522181205,2.18898988991,0.0,2.18898988991
 11/05  16:00:00,468.429393316,20.0125560315,137.621314291,0.0,24.9203635341,149.522181205,2.18924632176,0.0,2.18924632176
 11/05  17:00:00,367.625070179,12.6772344832,22.0983131981,0.0,24.9203635341,149.522181205,2.18931224976,0.0,2.18931224976
 11/05  18:00:00,347.928471625,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932142205,0.0,2.18932142205
 11/05  19:00:00,323.484075964,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922112373,0.0,2.18922112373
 11/05  20:00:00,323.484075981,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912079814,0.0,2.18912079814
 11/05  21:00:00,299.04114167,0.0,0.0,0.0,24.9203635341,149.522181205,2.19205051412,0.0,2.19205051412
 11/05  22:00:00,274.595284739,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917596432,0.0,2.18917596432
 11/05  23:00:00,250.150889215,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907562761,0.0,2.18907562761
 11/05  24:00:00,237.92869137,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925196958,0.0,2.18925196958
 11/06  01:00:00,287.76990789,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019892766,0.0,2.19019892766
 11/06  02:00:00,287.769907983,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012731058,0.0,2.19012731058
 11/06  03:00:00,287.769908139,0.0,0.0,0.0,24.9203635341,199.362908273,4.36004029459,0.0,4.36004029459
 11/06  04:00:00,287.769908164,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025128592,0.0,2.19025128592
 11/06  05:00:00,299.992105705,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017997129,0.0,2.19017997129
 11/06  06:00:00,349.358327809,0.0,0.0,0.0,49.8407270682,199.362908273,4.36560834061,0.0,4.36560834061
 11/06  07:00:00,412.798432834,31.2721397543,0.0,0.0,49.8407270682,199.362908273,444.886497692,442.694585346,2.19191234613
 11/06  08:00:00,502.612557845,31.2721397543,0.0,0.0,149.522181205,199.362908273,279.269530172,270.51953477,8.7499954019
 11/06  09:00:00,1075.91051328,31.7718433103,6.02437007991,0.0,448.566543614,448.566543614,89.8290233214,74.4231692314,15.4058540899
 11/06  10:00:00,1224.64794976,35.6178752299,145.67513889,0.0,448.566543614,448.566543614,56.4659460271,38.8425336837,17.6234123434
 11/06  11:00:00,1231.156809,39.2154203433,194.360648187,0.0,448.566543614,448.566543614,45.8786916728,28.2480212543,17.6306704185
 11/06  12:00:00,1244.90588877,39.7080759332,205.62859599,0.0,448.566543614,448.566543614,42.08465158,19.9742275286,22.1104240514
 11/06  13:00:00,1203.29847059,39.7128861051,213.543198454,0.0,448.566543614,398.725816546,46.3417747978,19.7038016596,26.6379731382
 11/06  14:00:00,1249.52214915,39.7128861051,210.455405168,0.0,448.566543614,448.566543614,26.4867542594,2.09384390028,24.3929103591
 11/06  15:00:00,1249.18082966,39.6135135015,210.223606835,0.0,448.566543614,448.566543614,15.9437020458,0.546170576567,15.3975314692
 11/06  16:00:00,1239.74118056,37.5033279922,204.379106824,0.0,448.566543614,448.566543614,16.1420332669,0.751672131221,15.3903611356
 11/06  17:00:00,1193.34744791,33.4878793387,110.641078465,0.0,448.566543614,448.566543614,24.9540080247,5.07899880557,19.8750092191
 11/06  18:00:00,952.56305384,31.4244123942,0.0,0.0,348.885089477,398.725816546,48.8873448111,37.920331092,10.9670137191
 11/06  19:00:00,753.091685335,31.2721397543,0.0,0.0,249.203635341,299.044362409,103.388160366,94.6301830527,8.75797731366
 11/06  20:00:00,728.664587789,31.2721397543,0.0,0.0,249.203635341,299.044362409,128.614049896,119.878019496,8.73603040015
 11/06  21:00:00,579.196412705,31.2721397543,0.0,0.0,149.522181205,249.203635341,192.346435254,185.784329699,6.56210555498
 11/06  22:00:00,554.782093208,31.2721397543,0.0,0.0,149.522181205,249.203635341,232.93190956,228.566151192,4.3657583681
 11/06  23:00:00,349.356864648,0.0,0.0,0.0,49.8407270682,199.362908273,2.19021705062,0.0,2.19021705062
 11/06  24:00:00,299.992105674,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014588279,0.0,2.19014588279
 11/07  01:00:00,287.769910381,0.0,0.0,0.0,24.9203635341,199.362908273,4.36009163092,0.0,4.36009163092
 11/07  02:00:00,287.769910449,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028405771,0.0,2.19028405771
 11/07  03:00:00,287.769910185,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021701298,0.0,2.19021701298
 11/07  04:00:00,287.769910079,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015005786,0.0,2.19015005786
 11/07  05:00:00,299.992107907,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008318312,0.0,2.19008318312
 11/07  06:00:00,349.358331775,0.0,0.0,0.0,49.8407270682,199.362908273,4.36575770328,0.0,4.36575770328
 11/07  07:00:00,421.545155482,31.4539205278,0.0,0.0,49.8407270682,199.362908273,475.461138164,473.269085824,2.19205233973
 11/07  08:00:00,502.648395561,31.2721397543,0.0,0.0,149.522181205,199.362908273,326.677717654,315.744661373,10.933056281
 11/07  09:00:00,1050.71736449,31.2802903966,0.0,0.0,448.566543614,448.566543614,94.4338187259,79.0287306945,15.4050880314
 11/07  10:00:00,1016.72772506,33.9815513935,0.0,0.0,448.566543614,448.566543614,65.388088564,47.7621476055,17.6259409585
 11/07  11:00:00,971.095622084,37.2473773491,0.0,0.0,448.566543614,448.566543614,53.7134911117,36.0809120824,17.6325790293
 11/07  12:00:00,1033.88244046,37.4456348951,15.8648677987,0.0,448.566543614,448.566543614,47.6291276932,27.72773713,19.9013905631
 11/07  13:00:00,1120.86959192,39.1886878759,137.862527552,0.0,448.566543614,398.725816546,55.7518339697,29.1018979363,26.6499360333
 11/07  14:00:00,1233.13132259,39.5233564461,197.333630467,0.0,448.566543614,448.566543614,28.5075919752,4.11318252744,24.3944094477
 11/07  15:00:00,1240.68632351,39.5209223444,204.347241836,0.0,448.566543614,448.566543614,16.4159887578,1.02066950566,15.3953192521
 11/07  16:00:00,1243.41406216,37.9395998821,209.435918621,0.0,448.566543614,448.566543614,16.614581537,1.22513086972,15.3894506673
 11/07  17:00:00,1127.92464812,34.1858575901,64.6507079917,0.0,448.566543614,448.566543614,29.9461554438,10.0701224776,19.8760329662
 11/07  18:00:00,952.414464777,31.2721397543,0.0,0.0,348.885089477,398.725816546,55.8407031877,42.6869501715,13.1537530162
 11/07  19:00:00,753.090663434,31.2721397543,0.0,0.0,249.203635341,299.044362409,102.748958763,93.9903536034,8.75860516007
 11/07  20:00:00,728.653674124,31.2721397543,0.0,0.0,249.203635341,299.044362409,113.687092905,107.13011741,6.5569754952
 11/07  21:00:00,579.16091391,31.2721397543,0.0,0.0,149.522181205,249.203635341,151.626608487,142.883168192,8.74344029475
 11/07  22:00:00,554.724693257,31.2721397543,0.0,0.0,149.522181205,249.203635341,163.488475581,159.122982003,4.36549357839
 11/07  23:00:00,349.356867175,0.0,0.0,0.0,49.8407270682,199.362908273,2.19024108961,0.0,2.19024108961
 11/07  24:00:00,299.99210793,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017435699,0.0,2.19017435699
 11/08  01:00:00,287.769912477,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011388374,0.0,2.19011388374
 11/08  02:00:00,287.769912598,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005117447,0.0,2.19005117447
 11/08  03:00:00,287.769912826,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998861129,0.0,2.18998861129
 11/08  04:00:00,287.769912754,0.0,0.0,0.0,24.9203635341,199.362908273,4.36046966569,0.0,4.36046966569
 11/08  05:00:00,299.992110369,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014114973,0.0,2.19014114973
 11/08  06:00:00,349.358335191,0.0,0.0,0.0,49.8407270682,199.362908273,4.36559004985,0.0,4.36559004985
 11/08  07:00:00,421.889107335,31.8645744272,0.0,0.0,49.8407270682,199.362908273,401.173677056,398.981764611,2.19191244539
 11/08  08:00:00,502.622353296,31.2721397543,0.0,0.0,149.522181205,199.362908273,298.511566634,289.760479941,8.75108669374
 11/08  09:00:00,1068.92343753,31.7883032355,8.24511799146,0.0,448.566543614,448.566543614,73.38794596,57.9804423855,15.4075035745
 11/08  10:00:00,1240.55244596,35.8726995917,161.328501441,0.0,448.566543614,448.566543614,49.2632534787,31.6365839382,17.6266695405
 11/08  11:00:00,1248.22950201,39.3362299117,210.55645658,0.0,448.566543614,448.566543614,37.8592109423,20.2252306828,17.6339802595
 11/08  12:00:00,1272.60703781,39.7392157171,232.028658136,0.0,448.566543614,448.566543614,33.6122142206,11.4992682125,22.1129460081
 11/08  13:00:00,1238.6415542,39.7128861051,246.90662187,0.0,448.566543614,398.725816546,34.8523516934,8.20579472138,26.646556972
 11/08  14:00:00,1286.79244579,40.9192282303,244.730578683,0.0,448.566543614,448.566543614,24.9183997831,0.522881997559,24.3955177855
 11/08  15:00:00,1282.34911351,39.5957188355,241.426006449,0.0,448.566543614,448.566543614,15.3966626972,0.0,15.3966626972
 11/08  16:00:00,1264.9874895,38.6617332004,228.149629706,0.0,448.566543614,448.566543614,15.518504914,0.128335796072,15.3901691179
 11/08  17:00:00,1196.26246875,35.4842499418,103.656108309,0.0,448.566543614,448.566543614,21.9926238382,2.11584726592,19.8767765723
 11/08  18:00:00,952.474272281,31.3464950577,0.0,0.0,348.885089477,398.725816546,38.3183215963,25.1653879006,13.1529336957
 11/08  19:00:00,753.060483611,31.2721397543,0.0,0.0,249.203635341,299.044362409,66.3270703097,57.5689590276,8.75811128213
 11/08  20:00:00,728.623139481,31.2721397543,0.0,0.0,249.203635341,299.044362409,76.7643627048,70.207744015,6.55661868982
 11/08  21:00:00,579.129615399,31.2721397543,0.0,0.0,149.522181205,249.203635341,113.915346422,105.171208709,8.74413771301
 11/08  22:00:00,554.694245055,31.2721397543,0.0,0.0,149.522181205,249.203635341,126.798032871,122.432223768,4.36580910283
 11/08  23:00:00,349.356869572,0.0,0.0,0.0,49.8407270682,199.362908273,2.19013662225,0.0,2.19013662225
 11/08  24:00:00,299.992110343,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007438762,0.0,2.19007438762
 11/09  01:00:00,287.769914875,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001843305,0.0,2.19001843305
 11/09  02:00:00,287.76991494,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903009706,0.0,2.1903009706
 11/09  03:00:00,287.769915027,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024277354,0.0,2.19024277354
 11/09  04:00:00,287.769915055,0.0,0.0,0.0,24.9203635341,199.362908273,4.36031134961,0.0,4.36031134961
 11/09  05:00:00,299.992112794,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900687432,0.0,2.1900687432
 11/09  06:00:00,349.358338911,0.0,0.0,0.0,49.8407270682,199.362908273,4.36547495241,0.0,4.36547495241
 11/09  07:00:00,422.277296316,32.3534372705,0.0,0.0,49.8407270682,199.362908273,280.238497447,278.046637773,2.19185967358
 11/09  08:00:00,502.578288757,31.2721397543,0.0,0.0,149.522181205,199.362908273,248.169041814,239.416776164,8.75226564926
 11/09  09:00:00,1050.70791101,31.2721397543,0.0,0.0,448.566543614,448.566543614,95.8241585063,80.4190005085,15.4051579977
 11/09  10:00:00,1014.02690116,31.2721397543,0.0,0.0,448.566543614,448.566543614,78.0862377997,60.4581120547,17.628125745
 11/09  11:00:00,1161.69026991,32.8763398613,135.058892247,0.0,448.566543614,448.566543614,43.9911258779,24.1533939006,19.8377319773
 11/09  12:00:00,1233.14649822,31.7513511159,204.595103494,0.0,448.566543614,448.566543614,38.6307262797,18.7278776615,19.9028486182
 11/09  13:00:00,1193.36571707,33.1847592936,212.455415199,0.0,448.566543614,398.725816546,43.914336665,17.2639726734,26.6503639916
 11/09  14:00:00,1245.48138327,35.3003514867,213.603164439,0.0,448.566543614,448.566543614,27.003256263,2.60707068072,24.3961855822
 11/09  15:00:00,1239.3558018,33.4227435054,210.481776058,0.0,448.566543614,448.566543614,21.8070374346,6.40788324781,15.3991541868
 11/09  16:00:00,1193.65294058,33.0793237055,166.808208593,0.0,448.566543614,448.566543614,38.8552749025,23.4644805682,15.3907943343
 11/09  17:00:00,1201.98307804,33.2617044336,101.713302203,0.0,448.566543614,448.566543614,52.6129858815,32.7353256726,19.8776602089
 11/09  18:00:00,1071.18562352,31.2721397543,61.1582222137,0.0,348.885089477,398.725816546,64.8077660957,51.6521389113,13.1556271844
 11/09  19:00:00,817.760726065,31.2721397543,8.94553738105,0.0,249.203635341,299.044362409,89.7897634345,81.0304626954,8.75930073913
 11/09  20:00:00,728.641247598,31.2721397543,0.0,0.0,249.203635341,299.044362409,101.58560222,95.0276133001,6.55798891952
 11/09  21:00:00,579.148174492,31.2721397543,0.0,0.0,149.522181205,249.203635341,140.14157746,131.39659961,8.7449778498
 11/09  22:00:00,554.720984868,31.2721397543,0.0,0.0,149.522181205,249.203635341,163.929708814,159.564017743,4.36569107193
 11/09  23:00:00,349.356871537,0.0,0.0,0.0,49.8407270682,199.362908273,2.19026048005,0.0,2.19026048005
 11/09  24:00:00,299.992112476,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020262249,0.0,2.19020262249
 11/10  01:00:00,287.769917173,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015027227,0.0,2.19015027227
 11/10  02:00:00,287.769917364,0.0,0.0,0.0,24.9203635341,199.362908273,4.36013923181,0.0,4.36013923181
 11/10  03:00:00,287.76991742,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978447206,0.0,2.18978447206
 11/10  04:00:00,287.769917144,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027738171,0.0,2.19027738171
 11/10  05:00:00,299.99211483,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022383863,0.0,2.19022383863
 11/10  06:00:00,349.358343022,0.0,0.0,0.0,49.8407270682,199.362908273,4.36544649119,0.0,4.36544649119
 11/10  07:00:00,422.134574124,32.0900257863,0.0,0.0,49.8407270682,199.362908273,437.941675999,435.749764424,2.19191157453
 11/10  08:00:00,502.690898943,31.2721397543,0.0,0.0,149.522181205,199.362908273,392.357607512,383.605509323,8.75209818942
 11/10  09:00:00,1050.81611779,31.2721397543,0.0,0.0,448.566543614,448.566543614,235.139619425,217.535898652,17.6037207727
 11/10  10:00:00,1014.12545322,31.2721397543,0.0,0.0,448.566543614,448.566543614,203.048595733,185.420402594,17.6281931396
 11/10  11:00:00,983.894900064,31.2721397543,0.000675002215675,0.0,448.566543614,448.566543614,195.554186126,177.920220501,17.633965625
 11/10  12:00:00,989.133751134,31.2721397543,0.0011206440381,0.0,448.566543614,448.566543614,187.832173011,165.718092933,22.1140800781
 11/10  13:00:00,915.387558667,31.2721397543,0.0,0.0,448.566543614,398.725816546,187.782890371,163.355400311,24.4274900592
 11/10  14:00:00,965.174626516,31.2721397543,0.0,0.0,448.566543614,448.566543614,123.817395248,97.2021497616,26.6152454859
 11/10  15:00:00,965.159894813,31.2721397543,0.0,0.0,448.566543614,448.566543614,106.433108038,91.0358129537,15.3972950838
 11/10  16:00:00,965.383739093,31.4861645445,0.0,0.0,448.566543614,448.566543614,119.706578297,104.313327109,15.3932511881
 11/10  17:00:00,1040.2249936,31.7898921285,0.0,0.0,448.566543614,448.566543614,140.040290119,120.161337329,19.8789527903
 11/10  18:00:00,952.530440212,31.2721397543,0.0,0.0,348.885089477,398.725816546,203.443980238,192.477853723,10.966126515
 11/10  19:00:00,753.2737208,31.2721397543,0.0,0.0,249.203635341,299.044362409,340.392006312,329.448786706,10.9432196065
 11/10  20:00:00,728.945579073,31.2721397543,0.0,0.0,249.203635341,299.044362409,477.985656385,471.427066321,6.55859006416
 11/10  21:00:00,579.471611828,31.2721397543,0.0,0.0,149.522181205,249.203635341,524.179422614,515.435242899,8.74417971554
 11/10  22:00:00,555.066090506,31.2721397543,0.0,0.0,149.522181205,249.203635341,555.835630594,553.642909983,2.19272061076
 11/10  23:00:00,349.356874381,0.0,0.0,0.0,49.8407270682,199.362908273,4.36052810677,0.0,4.36052810677
 11/10  24:00:00,299.992115048,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014912561,0.0,2.19014912561
 11/11  01:00:00,237.92870251,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926421308,0.0,2.18926421308
 11/11  02:00:00,237.928702516,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891887374,0.0,2.1891887374
 11/11  03:00:00,238.326215342,0.395699562734,0.0,0.0,24.9203635341,149.522181205,4.29845458176,2.10905935657,2.1893952252
 11/11  04:00:00,239.916704624,1.97849781367,0.0,0.0,24.9203635341,149.522181205,13.2464675809,11.0571484322,2.18931914875
 11/11  05:00:00,251.744021954,1.58279825093,0.0,0.0,24.9203635341,149.522181205,14.2020714549,12.012686107,2.1893853479
 11/11  06:00:00,276.58986317,1.97849781367,0.0,0.0,24.9203635341,149.522181205,19.1825839747,16.9903771777,2.19220679708
 11/11  07:00:00,316.538093491,1.58279825093,0.0,0.0,24.9203635341,149.522181205,19.4978379447,17.3084817902,2.18935615452
 11/11  08:00:00,298.661404922,1.97849781367,0.0,0.0,24.9203635341,149.522181205,21.2955347909,19.1061402337,2.18939455719
 11/11  09:00:00,298.256574515,1.58279825093,0.0,0.0,24.9203635341,149.522181205,10.6714004336,8.48200603871,2.18939439493
 11/11  10:00:00,261.985007827,1.97849781367,0.0,0.0,24.9203635341,149.522181205,9.88766829238,7.69859553139,2.18907276098
 11/11  11:00:00,216.665241997,5.54914994224,0.0,0.0,24.9203635341,149.522181205,7.99672603901,5.80738772773,2.18933831129
 11/11  12:00:00,235.835039107,24.7179633023,0.0,0.0,24.9203635341,149.522181205,8.00383033407,5.81256464839,2.19126568569
 11/11  13:00:00,230.353174664,19.2410962013,0.0,0.0,24.9203635341,149.522181205,4.36249770936,0.0,4.36249770936
 11/11  14:00:00,234.073642475,22.9600944009,0.0,0.0,24.9203635341,149.522181205,4.36818018567,0.0,4.36818018567
 11/11  15:00:00,229.347734176,18.2356564233,0.0,0.0,24.9203635341,149.522181205,2.19123515585,0.0,2.19123515585
 11/11  16:00:00,219.543086652,8.43198856962,0.0,0.0,24.9203635341,149.522181205,2.18937888368,0.0,2.18937888368
 11/11  17:00:00,287.416174971,1.7806480323,0.0,0.0,24.9203635341,149.522181205,7.58304112223,5.39376529069,2.18927583154
 11/11  18:00:00,349.518464945,1.58279825093,0.0,0.0,24.9203635341,149.522181205,10.5434993013,8.35415857837,2.18934072297
 11/11  19:00:00,349.918585286,1.97849781367,0.0,0.0,24.9203635341,149.522181205,15.6804836575,13.4911043044,2.18937935306
 11/11  20:00:00,325.076000973,1.58279825093,0.0,0.0,24.9203635341,149.522181205,12.7835235549,10.5943322705,2.18919128439
 11/11  21:00:00,325.477222372,1.97849781367,0.0,0.0,24.9203635341,149.522181205,19.1949281316,17.0055296838,2.18939844789
 11/11  22:00:00,300.637630144,1.58279825093,0.0,0.0,24.9203635341,149.522181205,18.0618340134,15.8696097368,2.19222427661
 11/11  23:00:00,276.599953147,1.97849781367,0.0,0.0,24.9203635341,149.522181205,32.4986641005,30.3092647377,2.18939936287
 11/11  24:00:00,251.756788526,1.58279825093,0.0,0.0,24.9203635341,149.522181205,28.8621183015,26.6729631235,2.18915517794
 11/12  01:00:00,239.954834409,1.97849781367,0.0,0.0,24.9203635341,149.522181205,56.8956986269,54.7063330455,2.18936558135
 11/12  02:00:00,239.560016661,1.58279825093,0.0,0.0,24.9203635341,149.522181205,57.3565061709,55.1670984182,2.18940775273
 11/12  03:00:00,239.988571279,1.97849781367,0.0,0.0,24.9203635341,149.522181205,93.3649510727,91.1757278294,2.18922324332
 11/12  04:00:00,239.564231083,1.58279825093,0.0,0.0,24.9203635341,149.522181205,60.4517555443,58.262376978,2.18937856631
 11/12  05:00:00,252.19938589,1.97849781367,0.0,0.0,24.9203635341,149.522181205,78.6699112894,76.4805482493,2.18936304013
 11/12  06:00:00,276.238478915,1.58279825093,0.0,0.0,24.9203635341,149.522181205,68.0248160095,63.6603959448,4.36442006477
 11/12  07:00:00,317.027304215,1.97849781367,0.0,0.0,24.9203635341,149.522181205,117.331888092,115.142475777,2.18941231453
 11/12  08:00:00,298.328065095,1.58279825093,0.0,0.0,24.9203635341,149.522181205,84.2506835006,82.0612844077,2.18939909297
 11/12  09:00:00,298.714188448,1.97849781367,0.0,0.0,24.9203635341,149.522181205,73.2029731767,71.01356062,2.1894125567
 11/12  10:00:00,261.612848663,1.58279825093,0.0,0.0,24.9203635341,149.522181205,32.8914425123,30.7020717363,2.18937077601
 11/12  11:00:00,224.042568835,12.9012400749,0.0,0.0,24.9203635341,149.522181205,30.7183633089,30.6983633089,0.02
 11/12  12:00:00,231.395026005,20.2675009836,0.0,0.0,24.9203635341,149.522181205,20.0526514842,15.690125895,4.36252558924
 11/12  13:00:00,236.852336036,25.7250237235,0.0,0.0,24.9203635341,149.522181205,17.6841451487,15.4928921286,2.19125302009
 11/12  14:00:00,231.914659997,20.7928513502,0.0,0.0,24.9203635341,149.522181205,12.7754865694,8.40744324409,4.36804332534
 11/12  15:00:00,235.612082311,24.4935939489,0.0,0.0,24.9203635341,149.522181205,10.8905564335,6.52812777436,4.36242865911
 11/12  16:00:00,225.387896181,14.2727413946,0.0,0.0,24.9203635341,149.522181205,6.32224700834,4.13287518784,2.18937182051
 11/12  17:00:00,287.61854298,1.97849781367,0.0,0.0,24.9203635341,149.522181205,11.5212335088,9.33184811348,2.18938539533
 11/12  18:00:00,349.524693297,1.58279825093,0.0,0.0,24.9203635341,149.522181205,15.8604117796,13.6710118929,2.18939988672
 11/12  19:00:00,349.929035075,1.97849781367,0.0,0.0,24.9203635341,149.522181205,22.4938398466,22.4738398466,0.02
 11/12  20:00:00,325.084692076,1.58279825093,0.0,0.0,24.9203635341,149.522181205,20.3312239643,18.1418392543,2.18938470998
 11/12  21:00:00,325.489149442,1.97849781367,0.0,0.0,24.9203635341,149.522181205,29.2499701678,27.0605984693,2.18937169849
 11/12  22:00:00,300.646052741,1.58279825093,0.0,0.0,24.9203635341,149.522181205,26.8689163671,22.5046850494,4.3642313177
 11/12  23:00:00,276.607519156,1.97849781367,0.0,0.0,24.9203635341,149.522181205,36.5466021278,34.3571813783,2.18942074942
 11/12  24:00:00,251.763055765,1.58279825093,0.0,0.0,24.9203635341,149.522181205,32.0796968267,29.8904037549,2.18929307182
 11/13  01:00:00,289.790386772,1.97849781367,0.0,0.0,24.9203635341,199.362908273,44.8649295765,42.674573964,2.19035561243
 11/13  02:00:00,289.386171426,1.58279825093,0.0,0.0,24.9203635341,199.362908273,36.1494943764,33.9591788057,2.19031557074
 11/13  03:00:00,289.800100569,1.97849781367,0.0,0.0,24.9203635341,199.362908273,54.5125065422,52.3222327027,2.19027383952
 11/13  04:00:00,289.392690569,1.58279825093,0.0,0.0,24.9203635341,199.362908273,44.7005923261,40.3400257384,4.3605665876
 11/13  05:00:00,302.034212555,1.97849781367,0.0,0.0,24.9203635341,199.362908273,66.0525538403,63.8621920006,2.19036183973
 11/13  06:00:00,350.986434225,1.58279825093,0.0,0.0,49.8407270682,199.362908273,49.60533671,45.2390313015,4.36630540856
 11/13  07:00:00,422.368211922,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1261.63306408,1259.44080445,2.19225963168
 11/13  08:00:00,503.435544732,31.2721397543,0.0,0.0,149.522181205,199.362908273,921.714166439,912.962967139,8.75119930026
 11/13  09:00:00,1051.09448292,31.2721397543,0.0,0.0,448.566543614,448.566543614,418.310424943,400.700754565,17.6096703784
 11/13  10:00:00,1014.2618957,31.2721397543,0.0,0.0,448.566543614,448.566543614,275.682454643,258.053730272,17.6287243708
 11/13  11:00:00,966.086140077,32.0485421069,0.0,0.0,448.566543614,448.566543614,223.05577906,205.417002703,17.6387763569
 11/13  12:00:00,968.661610736,34.674287117,0.0,0.0,448.566543614,448.566543614,180.591990329,158.471963758,22.1200265709
 11/13  13:00:00,918.502991912,34.3526793005,0.0,0.0,448.566543614,398.725816546,187.737628832,161.089549404,26.6480794279
 11/13  14:00:00,968.965272765,35.0335125467,0.0,0.0,448.566543614,448.566543614,130.474379988,106.067843622,24.4065363658
 11/13  15:00:00,966.771406082,32.8750718517,0.0,0.0,448.566543614,448.566543614,96.7731379361,81.3719617706,15.4011761654
 11/13  16:00:00,965.369598899,31.4755256814,0.0,0.0,448.566543614,448.566543614,95.7898223002,80.3961705451,15.3936517552
 11/13  17:00:00,1039.71966685,31.2721397543,0.0,0.0,448.566543614,448.566543614,130.600275406,110.719063786,19.8812116209
 11/13  18:00:00,952.533619357,31.2721397543,0.0,0.0,348.885089477,398.725816546,175.491413267,162.333682329,13.1577309381
 11/13  19:00:00,753.230316039,31.2721397543,0.0,0.0,249.203635341,299.044362409,240.110179565,231.350642802,8.75953676361
 11/13  20:00:00,728.821040986,31.2721397543,0.0,0.0,249.203635341,299.044362409,284.799391881,276.062080656,8.73731122555
 11/13  21:00:00,579.366065952,31.2721397543,0.0,0.0,149.522181205,249.203635341,358.881857648,352.317938949,6.56391869966
 11/13  22:00:00,554.939740275,31.2721397543,0.0,0.0,149.522181205,249.203635341,385.380456306,381.014911632,4.36554467399
 11/13  23:00:00,349.356880924,0.0,0.0,0.0,49.8407270682,199.362908273,2.19037150104,0.0,2.19037150104
 11/13  24:00:00,299.992121991,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033155554,0.0,2.19033155554
 11/14  01:00:00,287.769926533,0.0,0.0,0.0,24.9203635341,199.362908273,4.36055678441,0.0,4.36055678441
 11/14  02:00:00,287.769926383,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022468281,0.0,2.19022468281
 11/14  03:00:00,287.769926263,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018905001,0.0,2.19018905001
 11/14  04:00:00,289.358985072,1.58279825093,0.0,0.0,24.9203635341,199.362908273,9.18432470077,6.99417121071,2.19015349006
 11/14  05:00:00,301.980190996,1.97849781367,0.0,0.0,24.9203635341,199.362908273,12.8845909046,10.6944729152,2.19011798943
 11/14  06:00:00,350.950926189,1.58279825093,0.0,0.0,49.8407270682,199.362908273,15.2895897186,10.9236503072,4.36593941136
 11/14  07:00:00,430.337105222,31.2721397543,0.0,0.0,49.8407270682,199.362908273,872.083221262,867.718895482,4.36432577952
 11/14  08:00:00,503.035469711,31.2721397543,0.0,0.0,149.522181205,199.362908273,683.989608822,675.236325327,8.75328349476
 11/14  09:00:00,1050.8713554,31.2721397543,0.0,0.0,448.566543614,448.566543614,252.395533392,236.985455427,15.410077965
 11/14  10:00:00,1014.48691502,31.6340166738,0.0,0.0,448.566543614,448.566543614,170.94953502,153.318864251,17.6306707691
 11/14  11:00:00,968.221097636,34.2659194563,0.0,0.0,448.566543614,448.566543614,164.742956212,144.900945352,19.84201086
 11/14  12:00:00,971.245790084,37.3159171258,0.0,0.0,448.566543614,448.566543614,135.076286325,115.16568949,19.9105968344
 11/14  13:00:00,922.83707572,38.7389733745,0.0,0.0,448.566543614,398.725816546,147.506492984,120.841038571,26.6654544128
 11/14  14:00:00,972.718966455,38.833820222,0.0,0.0,448.566543614,448.566543614,91.2507809624,64.6289759293,26.6218050332
 11/14  15:00:00,971.253705066,37.4077311844,0.0,0.0,448.566543614,448.566543614,47.9942359172,32.5934653761,15.4007705411
 11/14  16:00:00,968.240781994,34.3936872609,0.0,0.0,448.566543614,448.566543614,49.8724479954,34.4768870581,15.3955609373
 11/14  17:00:00,1039.82330145,31.4161084591,0.0,0.0,448.566543614,448.566543614,93.2713526049,73.387318123,19.8840344819
 11/14  18:00:00,952.564860435,31.2721397543,0.0,0.0,348.885089477,398.725816546,219.793920837,206.637844972,13.156075865
 11/14  19:00:00,753.338347276,31.2721397543,0.0,0.0,249.203635341,299.044362409,368.315432135,359.554912861,8.76051927379
 11/14  20:00:00,728.874510708,31.2721397543,0.0,0.0,249.203635341,299.044362409,344.920628718,338.36220318,6.55842553791
 11/14  21:00:00,579.477118417,31.2721397543,0.0,0.0,149.522181205,249.203635341,480.178754233,471.433830519,8.74492371472
 11/14  22:00:00,555.13756413,31.2721397543,0.0,0.0,149.522181205,249.203635341,581.994349228,577.628231982,4.36611724571
 11/14  23:00:00,349.356883091,0.0,0.0,0.0,49.8407270682,199.362908273,2.19012496052,0.0,2.19012496052
 11/14  24:00:00,299.992124142,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008970722,0.0,2.19008970722
 11/15  01:00:00,287.769928932,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005919699,0.0,2.19005919699
 11/15  02:00:00,287.769928883,0.0,0.0,0.0,24.9203635341,199.362908273,4.36071722145,0.0,4.36071722145
 11/15  03:00:00,287.769928644,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031180562,0.0,2.19031180562
 11/15  04:00:00,287.769928532,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028072999,0.0,2.19028072999
 11/15  05:00:00,300.38935799,0.395699562734,0.0,0.0,24.9203635341,199.362908273,3.80688305736,1.61663332691,2.19024973045
 11/15  06:00:00,350.152244643,0.791399125467,0.0,0.0,49.8407270682,199.362908273,6.98739017946,2.62172414717,4.3656660323
 11/15  07:00:00,430.134698624,31.2721397543,0.0,0.0,49.8407270682,199.362908273,637.315755132,632.951578596,4.36417653656
 11/15  08:00:00,502.822349257,31.2721397543,0.0,0.0,149.522181205,199.362908273,459.956966417,451.204273254,8.75269316248
 11/15  09:00:00,1050.77901098,31.2721397543,0.0,0.0,448.566543614,448.566543614,157.295636556,141.884556051,15.4110805048
 11/15  10:00:00,1014.60199783,31.8141657971,0.0,0.0,448.566543614,448.566543614,103.486837975,85.8563791027,17.6304588728
 11/15  11:00:00,994.338838582,35.2415882171,6.44484503422,0.0,448.566543614,448.566543614,92.4069125056,72.7262770496,19.6806354561
 11/15  12:00:00,1091.76414355,38.796968673,61.1546736219,0.0,448.566543614,448.566543614,76.3879696302,56.31563257,20.0723370603
 11/15  13:00:00,1126.4739393,39.5401012264,142.866645341,0.0,448.566543614,398.725816546,86.7445930835,60.0770184486,26.6675746349
 11/15  14:00:00,1219.61585364,39.5511989186,184.069602273,0.0,448.566543614,448.566543614,50.5689392217,23.9445501245,26.6243890973
 11/15  15:00:00,1223.71837309,38.6402979661,189.04971975,0.0,448.566543614,448.566543614,28.188888823,12.7854904987,15.4033983242
 11/15  16:00:00,1184.66309168,35.342928034,155.562520493,0.0,448.566543614,448.566543614,31.5274835841,16.1323172635,15.3951663206
 11/15  17:00:00,1056.6974014,31.7757879992,7.08112798378,0.0,448.566543614,448.566543614,51.4195574251,31.5358651693,19.8836922558
 11/15  18:00:00,952.445374022,31.2721397543,0.0,0.0,348.885089477,398.725816546,85.51464011,72.3567096201,13.1579304899
 11/15  19:00:00,753.121020429,31.2721397543,0.0,0.0,249.203635341,299.044362409,127.356910457,118.597142066,8.75976839132
 11/15  20:00:00,728.686912698,31.2721397543,0.0,0.0,249.203635341,299.044362409,143.369422775,134.631849994,8.73757278127
 11/15  21:00:00,579.198968677,31.2721397543,0.0,0.0,149.522181205,249.203635341,180.304751363,173.740495246,6.56425611623
 11/15  22:00:00,554.773211776,31.2721397543,0.0,0.0,149.522181205,249.203635341,206.33583873,201.97012095,4.36571778043
 11/15  23:00:00,349.356885561,0.0,0.0,0.0,49.8407270682,199.362908273,2.19028599901,0.0,2.19028599901
 11/15  24:00:00,299.992126696,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008096904,0.0,2.19008096904
 11/16  01:00:00,287.769931188,0.0,0.0,0.0,24.9203635341,199.362908273,4.36077570589,0.0,4.36077570589
 11/16  02:00:00,287.769930925,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034763499,0.0,2.19034763499
 11/16  03:00:00,287.769930815,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032098495,0.0,2.19032098495
 11/16  04:00:00,287.769930857,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029442817,0.0,2.19029442817
 11/16  05:00:00,299.992128841,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026794837,0.0,2.19026794837
 11/16  06:00:00,349.35836459,0.0,0.0,0.0,49.8407270682,199.362908273,4.36602948485,0.0,4.36602948485
 11/16  07:00:00,430.089761544,31.2721397543,0.0,0.0,49.8407270682,199.362908273,642.941351282,638.577109139,4.36424214297
 11/16  08:00:00,503.071624086,31.2721397543,0.0,0.0,149.522181205,199.362908273,747.462335575,738.710354517,8.75198105771
 11/16  09:00:00,1050.77810226,31.2721397543,0.0,0.0,448.566543614,448.566543614,157.789723507,142.377670604,15.4120529026
 11/16  10:00:00,1015.06981044,32.3006389658,0.0,0.0,448.566543614,448.566543614,85.7577242016,66.4714276919,19.2862965097
 11/16  11:00:00,996.891065993,35.8770555567,8.3790618037,0.0,448.566543614,448.566543614,71.0818852091,52.8921462607,18.1897389484
 11/16  12:00:00,1067.22205101,39.2387436434,37.2608959554,0.0,448.566543614,448.566543614,67.3575090987,45.2327319097,22.1247771889
 11/16  13:00:00,1046.69306889,39.6422666782,65.0716904125,0.0,448.566543614,398.725816546,78.7965123919,52.1419497604,26.6545626315
 11/16  14:00:00,1159.9843135,39.6780271052,126.873818415,0.0,448.566543614,448.566543614,44.1386573337,19.7277978076,24.4108595261
 11/16  15:00:00,1124.21769326,38.5378004173,93.5139641778,0.0,448.566543614,448.566543614,25.9608598857,10.5572121533,15.4036477324
 11/16  16:00:00,967.775909611,33.9421210897,0.0,0.0,448.566543614,448.566543614,35.0008817672,19.6039945131,15.3968872541
 11/16  17:00:00,1039.81736815,31.4328750869,0.0,0.0,448.566543614,448.566543614,69.8421009606,47.7474328625,22.0946680982
 11/16  18:00:00,952.464299929,31.2721397543,0.0,0.0,348.885089477,398.725816546,104.599196189,93.6300845363,10.9691116522
 11/16  19:00:00,753.135242727,31.2721397543,0.0,0.0,249.203635341,299.044362409,146.071793427,135.126918325,10.9448751019
 11/16  20:00:00,728.700334801,31.2721397543,0.0,0.0,249.203635341,299.044362409,157.113052059,150.554362438,6.55868962071
 11/16  21:00:00,579.219854965,31.2721397543,0.0,0.0,149.522181205,249.203635341,207.225342011,198.480293948,8.74504806289
 11/16  22:00:00,554.787743318,31.2721397543,0.0,0.0,149.522181205,249.203635341,223.823492047,219.457373609,4.36611843868
 11/16  23:00:00,349.356887992,0.0,0.0,0.0,49.8407270682,199.362908273,2.19028264741,0.0,2.19028264741
 11/16  24:00:00,299.992128722,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025637011,0.0,2.19025637011
 11/17  01:00:00,287.769933224,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023640758,0.0,2.19023640758
 11/17  02:00:00,287.769933364,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021423427,0.0,2.19021423427
 11/17  03:00:00,287.769933527,0.0,0.0,0.0,24.9203635341,199.362908273,4.36036244822,0.0,4.36036244822
 11/17  04:00:00,287.769933469,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014840429,0.0,2.19014840429
 11/17  05:00:00,299.992131062,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012662255,0.0,2.19012662255
 11/17  06:00:00,349.358368712,0.0,0.0,0.0,49.8407270682,199.362908273,4.36599428688,0.0,4.36599428688
 11/17  07:00:00,430.063990418,31.3616225747,0.0,0.0,49.8407270682,199.362908273,521.050406368,518.858456247,2.19195012063
 11/17  08:00:00,502.731989431,31.2721397543,0.0,0.0,149.522181205,199.362908273,401.270246629,392.253811737,9.01643489198
 11/17  09:00:00,1050.7804787,31.2721397543,0.0,0.0,448.566543614,448.566543614,173.918692837,156.572531196,17.3461616415
 11/17  10:00:00,1014.05920794,31.2721397543,0.0,0.0,448.566543614,448.566543614,110.177889532,92.5441080663,17.6337814659
 11/17  11:00:00,965.208444884,31.3244001859,0.0,0.0,448.566543614,448.566543614,93.5077422444,75.8651997338,17.6425425105
 11/17  12:00:00,968.002726473,34.1285251076,0.0,0.0,448.566543614,448.566543614,82.1963624061,60.0718177806,22.1245446255
 11/17  13:00:00,982.732903786,37.0346437015,14.9300068159,0.0,448.566543614,398.725816546,88.6421737319,61.9713538538,26.6708198781
 11/17  14:00:00,1067.99564951,38.5756785937,38.7083830082,0.0,448.566543614,448.566543614,54.9587899605,28.3298104932,26.6289794672
