Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/17  15:00:00,1018.06319801,37.19537955,9.73451008127,0.0,448.566543614,448.566543614,34.6724499921,19.2698653824,15.4025846098
 11/17  16:00:00,968.488926755,34.6535420052,0.0,0.0,448.566543614,448.566543614,38.3568285696,22.9608374014,15.3959911682
 11/17  17:00:00,1048.77042805,31.8483163002,0.0,0.0,448.566543614,448.566543614,64.0122804183,44.1248445599,19.8874358584
 11/17  18:00:00,952.511685569,31.2721397543,0.0,0.0,348.885089477,398.725816546,169.467441996,156.306237986,13.1612040101
 11/17  19:00:00,753.30766981,31.2721397543,0.0,0.0,249.203635341,299.044362409,355.323838134,344.378601079,10.9452370551
 11/17  20:00:00,728.880660637,31.2721397543,0.0,0.0,249.203635341,299.044362409,368.216093034,361.657431455,6.55866157887
 11/17  21:00:00,579.48038514,31.2721397543,0.0,0.0,149.522181205,249.203635341,500.521790005,491.776883131,8.74490687475
 11/17  22:00:00,555.043563521,31.2721397543,0.0,0.0,149.522181205,249.203635341,493.537308596,491.34449183,2.19281676621
 11/17  23:00:00,349.3568905,0.0,0.0,0.0,49.8407270682,199.362908273,4.36071840918,0.0,4.36071840918
 11/17  24:00:00,299.992131123,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029097178,0.0,2.19029097178
 11/18  01:00:00,237.9292084,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027632647,0.0,2.19027632647
 11/18  02:00:00,237.929208402,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025869479,0.0,2.19025869479
 11/18  03:00:00,237.929208556,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024118527,0.0,2.19024118527
 11/18  04:00:00,237.929208711,0.0,0.0,0.0,24.9203635341,149.522181205,4.36043021145,0.0,4.36043021145
 11/18  05:00:00,251.342657142,1.1870986882,0.0,0.0,24.9203635341,149.522181205,6.72470160734,4.53451246927,2.19018913806
 11/18  06:00:00,276.186617239,1.58279825093,0.0,0.0,24.9203635341,149.522181205,11.5065645474,7.1403021419,4.36626240549
 11/18  07:00:00,430.158430968,31.2721397543,0.0,0.0,49.8407270682,199.362908273,676.013801203,673.821643026,2.19215817676
 11/18  08:00:00,403.151530963,31.2721397543,0.0,0.0,49.8407270682,199.362908273,481.076575404,474.529107056,6.54746834783
 11/18  09:00:00,652.122666618,31.2721397543,0.0,0.0,249.203635341,249.203635341,235.567173437,229.008001033,6.55917240449
 11/18  10:00:00,615.42245491,31.2942190664,0.0,0.0,249.203635341,249.203635341,179.094735618,168.14843981,10.9462958084
 11/18  11:00:00,568.646643067,33.4090057084,0.0,0.0,249.203635341,249.203635341,178.027392073,169.273758524,8.75363354901
 11/18  12:00:00,571.579074759,36.352170475,0.0,0.0,249.203635341,249.203635341,168.15041917,157.195579433,10.9548397364
 11/18  13:00:00,572.895770587,37.6816414063,0.0,0.0,249.203635341,249.203635341,155.004390816,146.246939896,8.75745092015
 11/18  14:00:00,572.399038613,37.2120284755,0.0,0.0,249.203635341,249.203635341,126.213255409,117.460217455,8.75303795489
 11/18  15:00:00,320.883168086,34.8967814533,0.0,0.0,74.7610906023,174.442544739,132.727846415,123.989412851,8.73843356345
 11/18  16:00:00,318.166686824,32.1733909688,0.0,0.0,74.7610906023,174.442544739,138.152976467,133.777618377,4.37535808962
 11/18  17:00:00,400.385697531,31.2721397543,0.0,0.0,74.7610906023,174.442544739,208.478376821,199.744010022,8.73436679931
 11/18  18:00:00,379.432139942,31.2721397543,0.0,0.0,24.9203635341,149.522181205,270.146346299,267.954264205,2.19208209357
 11/18  19:00:00,347.929975425,0.0,0.0,0.0,24.9203635341,149.522181205,4.36457291778,0.0,4.36457291778
 11/18  20:00:00,323.485579079,0.0,0.0,0.0,24.9203635341,149.522181205,2.19201195081,0.0,2.19201195081
 11/18  21:00:00,323.485579492,0.0,0.0,0.0,24.9203635341,149.522181205,4.36442983758,0.0,4.36442983758
 11/18  22:00:00,299.042170044,0.0,0.0,0.0,24.9203635341,149.522181205,4.36800447371,0.0,4.36800447371
 11/18  23:00:00,274.595801758,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032316122,0.0,2.19032316122
 11/18  24:00:00,250.151406348,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030593443,0.0,2.19030593443
 11/19  01:00:00,237.928717131,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933668283,0.0,2.18933668283
 11/19  02:00:00,239.120412514,1.1870986882,0.0,0.0,24.9203635341,149.522181205,7.56705934086,5.37776354952,2.18929579134
 11/19  03:00:00,239.518448663,1.58279825093,0.0,0.0,24.9203635341,149.522181205,10.3016402202,8.11216922605,2.18947099412
 11/19  04:00:00,239.916102473,1.97849781367,0.0,0.0,24.9203635341,149.522181205,12.5896817211,10.4004671438,2.18921457729
 11/19  05:00:00,251.742626406,1.58279825093,0.0,0.0,24.9203635341,149.522181205,12.6216413897,10.4321795652,2.18946182453
 11/19  06:00:00,276.5872823,1.97849781367,0.0,0.0,24.9203635341,149.522181205,18.4023430499,14.0381826657,4.36416038425
 11/19  07:00:00,325.079803262,1.58279825093,0.0,0.0,24.9203635341,149.522181205,17.2915772742,15.102255222,2.1893220522
 11/19  08:00:00,298.660901462,1.97849781367,0.0,0.0,24.9203635341,149.522181205,20.8035182256,18.6140204334,2.1894977922
 11/19  09:00:00,298.259098212,1.58279825093,0.0,0.0,24.9203635341,149.522181205,13.6581586916,11.4689169064,2.1892417852
 11/19  10:00:00,261.986336112,1.97849781367,0.0,0.0,24.9203635341,149.522181205,11.4730931572,9.28360479911,2.18948835813
 11/19  11:00:00,212.700624579,1.58279825093,0.0,0.0,24.9203635341,149.522181205,10.0453556021,7.85590625769,2.18944934444
 11/19  12:00:00,213.098069884,1.97849781367,0.0,0.0,24.9203635341,149.522181205,10.9358370175,8.74479623769,2.19104077982
 11/19  13:00:00,212.700216134,1.58279825093,0.0,0.0,24.9203635341,149.522181205,10.586605941,6.22385963056,4.36274631045
 11/19  14:00:00,213.097260813,1.97849781367,0.0,0.0,24.9203635341,149.522181205,10.434601572,6.06633316717,4.36826840481
 11/19  15:00:00,212.699181643,1.58279825093,0.0,0.0,24.9203635341,149.522181205,7.20595651872,5.01458381594,2.19137270278
 11/19  16:00:00,213.097312187,1.97849781367,0.0,0.0,24.9203635341,149.522181205,11.2054156687,9.01592746316,2.18948820551
 11/19  17:00:00,295.767427726,1.58279825093,0.0,0.0,24.9203635341,149.522181205,13.9637893729,11.7745331305,2.18925624239
 11/19  18:00:00,349.922506219,1.97849781367,0.0,0.0,24.9203635341,149.522181205,20.3384645555,18.1490177113,2.18944684423
 11/19  19:00:00,349.526892753,1.58279825093,0.0,0.0,24.9203635341,149.522181205,20.4260226012,18.2365595735,2.18946302776
 11/19  20:00:00,325.482047507,1.97849781367,0.0,0.0,24.9203635341,149.522181205,24.9108301464,22.7213487897,2.18948135668
 11/19  21:00:00,325.091376441,1.58279825093,0.0,0.0,24.9203635341,149.522181205,30.7363683009,28.5469852816,2.18938301929
 11/19  22:00:00,301.050556423,1.97849781367,0.0,0.0,24.9203635341,149.522181205,40.2682630405,35.9039712952,4.36429174527
 11/19  23:00:00,276.215732598,1.58279825093,0.0,0.0,24.9203635341,149.522181205,45.7700113898,43.5805354072,2.18947598269
 11/19  24:00:00,252.170647819,1.97849781367,0.0,0.0,24.9203635341,149.522181205,47.5567870753,47.5367870753,0.02
 11/20  01:00:00,289.398933448,1.58279825093,0.0,0.0,24.9203635341,199.362908273,57.2988436792,52.9379380481,4.36090563112
 11/20  02:00:00,289.803445666,1.97849781367,0.0,0.0,24.9203635341,199.362908273,64.7219837608,62.5315452052,2.19043855554
 11/20  03:00:00,289.413410669,1.58279825093,0.0,0.0,24.9203635341,199.362908273,70.4649308223,68.2745008494,2.19042997293
 11/20  04:00:00,289.809516106,1.97849781367,0.0,0.0,24.9203635341,199.362908273,70.2002285052,68.0098052947,2.19042321047
 11/20  05:00:00,301.634810212,1.58279825093,0.0,0.0,24.9203635341,199.362908273,68.206273095,66.0158580308,2.19041506413
 11/20  06:00:00,351.40055661,1.97849781367,0.0,0.0,49.8407270682,199.362908273,73.89293416,69.5263800308,4.36655412924
 11/20  07:00:00,430.888651926,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1325.55108764,1321.18656778,4.36451986107
 11/20  08:00:00,503.53090014,31.2721397543,0.0,0.0,149.522181205,199.362908273,1036.09056455,1027.33688872,8.753675828
 11/20  09:00:00,1051.45316875,31.2721397543,0.0,0.0,448.566543614,448.566543614,734.860139421,717.24736332,17.6127761018
 11/20  10:00:00,1014.73966214,31.2721397543,0.0,0.0,448.566543614,448.566543614,691.415114709,673.778743015,17.636371694
 11/20  11:00:00,965.766306293,31.2721397543,0.0,0.0,448.566543614,448.566543614,612.642994643,594.999891255,17.6431033881
 11/20  12:00:00,965.598523198,31.2721397543,0.0,0.0,448.566543614,448.566543614,469.46673281,447.340334439,22.1263983708
 11/20  13:00:00,915.683214465,31.2721397543,0.0,0.0,448.566543614,398.725816546,408.725471908,382.050026671,26.6754452368
 11/20  14:00:00,965.423436668,31.2721397543,0.0,0.0,448.566543614,448.566543614,322.749447044,296.113964231,26.6354828133
 11/20  15:00:00,965.382042526,31.2721397543,0.0,0.0,448.566543614,448.566543614,285.890215503,270.484039906,15.4061755969
 11/20  16:00:00,965.409751603,31.2721397543,0.0,0.0,448.566543614,448.566543614,312.893252069,297.495151382,15.3981006869
 11/20  17:00:00,1048.6152505,31.2721397543,0.0,0.0,448.566543614,448.566543614,446.194099769,424.094693351,22.099406418
 11/20  18:00:00,953.262003348,31.2721397543,0.0,0.0,348.885089477,398.725816546,796.024429791,785.054894483,10.9695353079
 11/20  19:00:00,754.144468399,31.2721397543,0.0,0.0,249.203635341,299.044362409,922.427675005,911.480459678,10.9472153271
 11/20  20:00:00,729.496970625,31.2721397543,0.0,0.0,249.203635341,299.044362409,719.962867319,713.404716497,6.55815082198
 11/20  21:00:00,580.015942373,31.2721397543,0.0,0.0,149.522181205,249.203635341,756.489185935,747.742956859,8.74622907601
 11/20  22:00:00,555.751124565,31.2721397543,0.0,0.0,149.522181205,249.203635341,877.71830271,873.352202318,4.36610039164
 11/20  23:00:00,349.356896815,0.0,0.0,0.0,49.8407270682,199.362908273,2.19046015905,0.0,2.19046015905
 11/20  24:00:00,299.992137803,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045108214,0.0,2.19045108214
 11/21  01:00:00,288.962463649,1.1870986882,0.0,0.0,24.9203635341,199.362908273,6.21454935282,4.02410103215,2.19044832066
 11/21  02:00:00,289.759121337,1.97849781367,0.0,0.0,24.9203635341,199.362908273,12.3059140196,7.94502822031,4.36088579934
 11/21  03:00:00,289.36337356,1.58279825093,0.0,0.0,24.9203635341,199.362908273,10.1206671881,7.93023100091,2.19043618718
 11/21  04:00:00,289.766306012,1.97849781367,0.0,0.0,24.9203635341,199.362908273,15.5551939171,13.3647599243,2.19043399277
 11/21  05:00:00,301.591414219,1.58279825093,0.0,0.0,24.9203635341,199.362908273,14.5516631502,12.3612327637,2.19043038653
 11/21  06:00:00,351.363713704,1.97849781367,0.0,0.0,49.8407270682,199.362908273,24.5487772101,20.1821019124,4.36667529774
 11/21  07:00:00,436.04806114,31.2721397543,0.000510250206926,0.0,49.8407270682,199.362908273,822.997005937,818.632445353,4.36456058411
 11/21  08:00:00,511.956328128,31.2721397543,0.0,0.0,149.522181205,199.362908273,810.218501723,801.464659022,8.75384270084
 11/21  09:00:00,1051.24596782,31.2721397543,0.0,0.0,448.566543614,448.566543614,507.528376966,491.300467877,16.2279090885
 11/21  10:00:00,1014.27484067,31.2721397543,0.0,0.0,448.566543614,448.566543614,270.682018528,251.657562465,19.0244560638
 11/21  11:00:00,965.668366902,31.6503882397,0.0,0.0,448.566543614,448.566543614,193.072747182,175.427202824,17.6455443578
 11/21  12:00:00,968.275854281,34.2956068512,0.0,0.0,448.566543614,448.566543614,165.009536052,142.877793877,22.1317421749
 11/21  13:00:00,920.075246969,35.9314283641,0.0,0.0,448.566543614,398.725816546,172.945383407,146.269490576,26.6758928305
 11/21  14:00:00,970.460904677,36.5328334059,0.0,0.0,448.566543614,448.566543614,123.697110115,97.0604311196,26.6366789955
 11/21  15:00:00,969.262114037,35.3835924377,0.0,0.0,448.566543614,448.566543614,75.419328401,60.0125313869,15.4067970141
 11/21  16:00:00,966.721799914,32.8444409267,0.0,0.0,448.566543614,448.566543614,75.3435004543,59.9445536122,15.3989468421
 11/21  17:00:00,1048.46181399,31.2721397543,0.0,0.0,448.566543614,448.566543614,320.835944682,298.735778333,22.100166349
 11/21  18:00:00,952.949846698,31.2721397543,0.0,0.0,348.885089477,398.725816546,549.493031849,538.52343446,10.9695973888
 11/21  19:00:00,753.389273907,31.2721397543,0.0,0.0,249.203635341,299.044362409,360.745683188,349.798875613,10.946807575
 11/21  20:00:00,728.927927787,31.2721397543,0.0,0.0,249.203635341,299.044362409,351.373837726,344.815095598,6.55874212849
 11/21  21:00:00,579.443577779,31.2721397543,0.0,0.0,149.522181205,249.203635341,395.080673018,386.334684972,8.74598804602
 11/21  22:00:00,554.935344173,31.2721397543,0.0,0.0,149.522181205,249.203635341,341.31506065,336.948540188,4.36652046287
 11/21  23:00:00,349.356899048,0.0,0.0,0.0,49.8407270682,199.362908273,2.19031728525,0.0,2.19031728525
 11/21  24:00:00,299.992140064,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031266514,0.0,2.19031266514
 11/22  01:00:00,287.769944694,0.0,0.0,0.0,24.9203635341,199.362908273,4.36062800732,0.0,4.36062800732
 11/22  02:00:00,287.769944576,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031483097,0.0,2.19031483097
 11/22  03:00:00,287.769944414,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031552291,0.0,2.19031552291
 11/22  04:00:00,287.769944435,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031628895,0.0,2.19031628895
 11/22  05:00:00,299.992142431,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031711118,0.0,2.19031711118
 11/22  06:00:00,350.54994041,1.1870986882,0.0,0.0,49.8407270682,199.362908273,8.86351898933,4.49698777853,4.3665312108
 11/22  07:00:00,430.202654556,31.2721397543,0.0,0.0,49.8407270682,199.362908273,674.246843748,669.882333087,4.36451066054
 11/22  08:00:00,511.404588525,31.2721397543,0.0,0.0,149.522181205,199.362908273,481.867762038,473.113922455,8.7538395831
 11/22  09:00:00,1050.90487379,31.2721397543,0.0,0.0,448.566543614,448.566543614,284.819938087,267.205764436,17.6141736503
 11/22  10:00:00,1014.16723808,31.2721397543,0.0,0.0,448.566543614,448.566543614,214.688399661,197.050961447,17.6374382141
 11/22  11:00:00,965.212121244,31.2721397543,0.0,0.0,448.566543614,448.566543614,146.660092537,129.016330365,17.643762172
 11/22  12:00:00,965.370643409,31.4485777955,0.0,0.0,448.566543614,448.566543614,129.087689311,106.956732993,22.1309563185
 11/22  13:00:00,916.833069982,32.7391203103,0.0,0.0,448.566543614,398.725816546,145.360141281,116.463223324,28.8969179568
 11/22  14:00:00,965.23861641,31.3226346096,0.0,0.0,448.566543614,448.566543614,123.096330933,98.6739553025,24.4223756307
 11/22  15:00:00,965.185397043,31.2721397543,0.0,0.0,448.566543614,448.566543614,124.294987675,107.54258794,16.7523997356
 11/22  16:00:00,965.195594251,31.2721397543,0.0,0.0,448.566543614,448.566543614,136.80007095,120.546843564,16.2532273855
 11/22  17:00:00,1048.27687502,31.2721397543,0.0,0.0,448.566543614,448.566543614,155.601832604,135.709314484,19.8925181206
 11/22  18:00:00,952.53348813,31.2721397543,0.0,0.0,348.885089477,398.725816546,188.763545754,175.602748494,13.1607972607
 11/22  19:00:00,753.228596336,31.2721397543,0.0,0.0,249.203635341,299.044362409,255.86796736,247.105966687,8.762000673
 11/22  20:00:00,728.800230456,31.2721397543,0.0,0.0,249.203635341,299.044362409,279.999731738,271.260825012,8.73890672536
 11/22  21:00:00,579.337281977,31.2721397543,0.0,0.0,149.522181205,249.203635341,350.0876801,341.341090188,8.746589912
 11/22  22:00:00,554.911132593,31.2721397543,0.0,0.0,149.522181205,249.203635341,371.5045733,369.311679491,2.19289380875
 11/22  23:00:00,349.356901803,0.0,0.0,0.0,49.8407270682,199.362908273,4.36087104884,0.0,4.36087104884
 11/22  24:00:00,299.992142405,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040085049,0.0,2.19040085049
 11/23  01:00:00,237.928724407,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896287216,0.0,2.18896287216
 11/23  02:00:00,237.928724373,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951566111,0.0,2.18951566111
 11/23  03:00:00,237.928724348,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949243499,0.0,2.18949243499
 11/23  04:00:00,239.120672723,1.1870986882,0.0,0.0,24.9203635341,149.522181205,7.90123986935,5.71177053337,2.18946933598
 11/23  05:00:00,251.742149151,1.58279825093,0.0,0.0,24.9203635341,149.522181205,12.118305112,9.92878540027,2.18951971169
 11/23  06:00:00,276.587652296,1.97849781367,0.0,0.0,24.9203635341,149.522181205,16.7428751398,14.5504947347,2.19238040509
 11/23  07:00:00,325.079142869,1.58279825093,0.0,0.0,24.9203635341,149.522181205,16.6047980662,14.4152653744,2.18953269178
 11/23  08:00:00,307.204520856,1.97849781367,0.0,0.0,24.9203635341,149.522181205,20.8625703457,18.6732060774,2.18936426835
 11/23  09:00:00,298.264497905,1.58279825093,0.0,0.0,24.9203635341,149.522181205,20.082665008,17.8931485734,2.18951643461
 11/23  10:00:00,261.995157881,1.97849781367,0.0,0.0,24.9203635341,149.522181205,21.9042973261,19.7149783553,2.18931897083
 11/23  11:00:00,212.709252423,1.58279825093,0.0,0.0,24.9203635341,149.522181205,20.2309959081,18.0414667601,2.18952914799
 11/23  12:00:00,213.106998198,1.97849781367,0.0,0.0,24.9203635341,149.522181205,23.6373362202,19.2750031927,4.36233302753
 11/23  13:00:00,212.708617193,1.58279825093,0.0,0.0,24.9203635341,149.522181205,18.3090946297,16.1176511246,2.19144350516
 11/23  14:00:00,213.105656892,1.97849781367,0.0,0.0,24.9203635341,149.522181205,20.3120266073,15.9438109018,4.36821570548
 11/23  15:00:00,212.705540736,1.58279825093,0.0,0.0,24.9203635341,149.522181205,16.8600072838,12.497052364,4.36295491983
 11/23  16:00:00,213.104212698,1.97849781367,0.0,0.0,24.9203635341,149.522181205,19.345086079,17.1555469614,2.18953911763
 11/23  17:00:00,295.775389193,1.58279825093,0.0,0.0,24.9203635341,149.522181205,23.3492937389,21.159776155,2.18951758391
 11/23  18:00:00,349.929691,1.97849781367,0.0,0.0,24.9203635341,149.522181205,28.8121708034,26.6226768851,2.18949391833
 11/23  19:00:00,349.533743664,1.58279825093,0.0,0.0,24.9203635341,149.522181205,28.4785971902,26.2890669465,2.18953024373
 11/23  20:00:00,325.488830827,1.97849781367,0.0,0.0,24.9203635341,149.522181205,32.8510051896,30.6615564599,2.18944872977
 11/23  21:00:00,325.096408864,1.58279825093,0.0,0.0,24.9203635341,149.522181205,36.5959329017,34.4063899635,2.1895429382
 11/23  22:00:00,301.053568533,1.97849781367,0.0,0.0,24.9203635341,149.522181205,41.5790479735,39.3866394991,2.19240847433
 11/23  23:00:00,276.214434477,1.58279825093,0.0,0.0,24.9203635341,149.522181205,44.2748224631,42.0852809774,2.18954148575
 11/23  24:00:00,252.169391498,1.97849781367,0.0,0.0,24.9203635341,149.522181205,48.3367150454,46.1473708873,2.18934415803
 11/24  01:00:00,289.392471064,1.58279825093,0.0,0.0,24.9203635341,199.362908273,47.8590296057,45.6685258987,2.19050370698
 11/24  02:00:00,289.790481185,1.97849781367,0.0,0.0,24.9203635341,199.362908273,52.4765560492,48.1158062789,4.36074977036
 11/24  03:00:00,289.394181576,1.58279825093,0.0,0.0,24.9203635341,199.362908273,49.4055818623,47.2151198527,2.19046200961
 11/24  04:00:00,289.788440976,1.97849781367,0.0,0.0,24.9203635341,199.362908273,47.5950263647,45.4045544164,2.19047194834
 11/24  05:00:00,301.619098412,1.58279825093,0.0,0.0,24.9203635341,199.362908273,52.122666556,49.9322572566,2.19040929942
 11/24  06:00:00,351.382413282,1.97849781367,0.0,0.0,49.8407270682,199.362908273,55.5930873814,51.2266961004,4.36639128095
 11/24  07:00:00,431.023530488,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1476.56042943,1472.19577852,4.36465090383
 11/24  08:00:00,512.007479574,31.2721397543,0.0,0.0,149.522181205,199.362908273,1006.15847667,997.403886737,8.75458993823
 11/24  09:00:00,1051.18688414,31.2721397543,0.0,0.0,448.566543614,448.566543614,530.715498353,513.101024712,17.6144736406
 11/24  10:00:00,1014.37966111,31.2721397543,0.0,0.0,448.566543614,448.566543614,408.593363937,390.953706263,17.6396576744
 11/24  11:00:00,965.412481637,31.2721397543,0.0,0.0,448.566543614,448.566543614,340.829017121,323.183816865,17.6452002558
 11/24  12:00:00,965.358647812,31.2721397543,0.0,0.0,448.566543614,448.566543614,294.033267801,271.898289891,22.1349779102
 11/24  13:00:00,915.464732939,31.2721397543,0.0,0.0,448.566543614,398.725816546,245.452445906,216.558719881,28.893726025
 11/24  14:00:00,965.250501622,31.2721397543,0.0,0.0,448.566543614,448.566543614,187.438176922,163.017718844,24.4204580784
 11/24  15:00:00,965.253772731,31.2721397543,0.0,0.0,448.566543614,448.566543614,197.526648796,179.920651096,17.6059977003
 11/24  16:00:00,965.247440308,31.2721397543,0.0,0.0,448.566543614,448.566543614,191.458199731,176.057864871,15.4003348606
 11/24  17:00:00,1048.33470422,31.2721397543,0.0,0.0,448.566543614,448.566543614,219.15244201,198.97909684,20.1733451701
 11/24  18:00:00,952.60351994,31.2721397543,0.0,0.0,348.885089477,398.725816546,266.437520336,253.549093542,12.8884267942
 11/24  19:00:00,753.281717657,31.2721397543,0.0,0.0,249.203635341,299.044362409,317.486641646,306.53939425,10.9472473955
 11/24  20:00:00,728.838955189,31.2721397543,0.0,0.0,249.203635341,299.044362409,321.882754958,315.323555247,6.55919971125
 11/24  21:00:00,579.348146963,31.2721397543,0.0,0.0,149.522181205,249.203635341,362.73619661,353.98953419,8.74666242065
 11/24  22:00:00,560.495583838,31.2721397543,0.000439171503515,0.0,149.522181205,249.203635341,371.010321294,366.644083699,4.36623759484
 11/24  23:00:00,349.356905823,0.0,0.0,0.0,49.8407270682,199.362908273,2.19052568289,0.0,2.19052568289
 11/24  24:00:00,299.992146814,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018096464,0.0,2.19018096464
 11/25  01:00:00,237.929224429,0.0,0.0,0.0,24.9203635341,149.522181205,4.36040596502,0.0,4.36040596502
 11/25  02:00:00,237.929224369,0.0,0.0,0.0,24.9203635341,149.522181205,2.19022448209,0.0,2.19022448209
 11/25  03:00:00,237.929224096,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023893049,0.0,2.19023893049
 11/25  04:00:00,237.929224042,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025343512,0.0,2.19025343512
 11/25  05:00:00,250.151421996,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026797867,0.0,2.19026797867
 11/25  06:00:00,274.597306496,0.0,0.0,0.0,24.9203635341,149.522181205,4.36630090131,0.0,4.36630090131
 11/25  07:00:00,430.147555565,31.2721397543,0.0,0.0,49.8407270682,199.362908273,723.815765858,719.451128981,4.36463687671
 11/25  08:00:00,417.188194311,31.2721397543,0.000384728920877,0.0,49.8407270682,199.362908273,562.640026088,558.268277887,4.3717482014
 11/25  09:00:00,652.237004799,31.2721397543,0.0,0.0,249.203635341,249.203635341,387.905276019,379.165884918,8.73939110195
 11/25  10:00:00,615.519379946,31.2721397543,0.0,0.0,249.203635341,249.203635341,328.717147811,319.955683044,8.7614647675
 11/25  11:00:00,575.846844683,31.2721397543,0.0,0.0,249.203635341,249.203635341,322.097213128,311.159238252,10.9379748761
 11/25  12:00:00,566.605788797,31.2721397543,0.0,0.0,249.203635341,249.203635341,306.26237013,295.305311107,10.9570590226
 11/25  13:00:00,566.574169387,31.2721397543,0.0,0.0,249.203635341,249.203635341,270.46777801,261.70869179,8.75908621938
 11/25  14:00:00,566.527387035,31.2721397543,0.0,0.0,249.203635341,249.203635341,216.534460989,207.780035029,8.75442595994
 11/25  15:00:00,317.373983701,31.2721397543,0.0,0.0,74.7610906023,174.442544739,281.709324847,272.969993863,8.73933098362
 11/25  16:00:00,317.421091279,31.2721397543,0.0,0.0,74.7610906023,174.442544739,340.871110867,334.317065219,6.55404564786
 11/25  17:00:00,400.599901012,31.2721397543,0.0,0.0,74.7610906023,174.442544739,485.58166315,479.024382074,6.5572810755
 11/25  18:00:00,379.692050424,31.2721397543,0.0,0.0,24.9203635341,149.522181205,613.676426007,609.31182248,4.36460352631
 11/25  19:00:00,347.929996885,0.0,0.0,0.0,24.9203635341,149.522181205,2.1923156312,0.0,2.1923156312
 11/25  20:00:00,323.485601895,0.0,0.0,0.0,24.9203635341,149.522181205,4.36465875997,0.0,4.36465875997
 11/25  21:00:00,323.485601498,0.0,0.0,0.0,24.9203635341,149.522181205,4.36437252008,0.0,4.36437252008
 11/25  22:00:00,299.042198678,0.0,0.0,0.0,24.9203635341,149.522181205,4.36792576798,0.0,4.36792576798
 11/25  23:00:00,274.595817674,0.0,0.0,0.0,24.9203635341,149.522181205,2.19035896527,0.0,2.19035896527
 11/25  24:00:00,250.151421881,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037356856,0.0,2.19037356856
 11/26  01:00:00,237.928729723,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928934379,0.0,2.18928934379
 11/26  02:00:00,237.92872972,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948444805,0.0,2.18948444805
 11/26  03:00:00,237.928729701,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956056083,0.0,2.18956056083
 11/26  04:00:00,239.518204612,1.58279825093,0.0,0.0,24.9203635341,149.522181205,10.5097000274,8.32014959026,2.18955043717
 11/26  05:00:00,252.138965468,1.97849781367,0.0,0.0,24.9203635341,149.522181205,14.0782485827,11.8887072431,2.18954133959
 11/26  06:00:00,276.188880283,1.58279825093,0.0,0.0,24.9203635341,149.522181205,15.9140846699,11.54926864,4.36481602992
 11/26  07:00:00,325.474458305,1.97849781367,0.0,0.0,24.9203635341,149.522181205,16.9492094617,14.7597133562,2.18949610548
 11/26  08:00:00,306.804801743,1.58279825093,0.0,0.0,24.9203635341,149.522181205,16.9217409997,14.732180701,2.18956029869
 11/26  09:00:00,298.657978828,1.97849781367,0.0,0.0,24.9203635341,149.522181205,18.3413757055,16.1518989189,2.1894767866
 11/26  10:00:00,261.59081861,1.58279825093,0.0,0.0,24.9203635341,149.522181205,12.2790365575,10.0894713506,2.1895652069
 11/26  11:00:00,213.100138304,1.97849781367,0.0,0.0,24.9203635341,149.522181205,15.2805302928,13.0909746278,2.18955566499
 11/26  12:00:00,212.701406106,1.58279825093,0.0,0.0,24.9203635341,149.522181205,10.2693717403,8.07816579783,2.19120594249
 11/26  13:00:00,213.098307422,1.97849781367,0.0,0.0,24.9203635341,149.522181205,11.7649293594,9.5735213138,2.19140804558
 11/26  14:00:00,212.703087,1.58279825093,0.0,0.0,24.9203635341,149.522181205,14.8568171029,8.31418588774,6.54263121514
 11/26  15:00:00,213.098884336,1.97849781367,0.0,0.0,24.9203635341,149.522181205,12.4816741177,10.2901419986,2.19153211918
 11/26  16:00:00,212.703186586,1.58279825093,0.0,0.0,24.9203635341,149.522181205,13.7164640851,11.5269353707,2.1895287144
 11/26  17:00:00,296.167897375,1.97849781367,0.0,0.0,24.9203635341,149.522181205,20.6201165938,18.4305964166,2.1895201772
 11/26  18:00:00,349.527513688,1.58279825093,0.0,0.0,24.9203635341,149.522181205,22.331682969,20.1421733926,2.1895095764
 11/26  19:00:00,349.927801634,1.97849781367,0.0,0.0,24.9203635341,149.522181205,28.004373007,25.8148136237,2.1895593833
 11/26  20:00:00,325.091990904,1.58279825093,0.0,0.0,24.9203635341,149.522181205,33.2547934045,31.065302966,2.18949043848
 11/26  21:00:00,325.495596905,1.97849781367,0.0,0.0,24.9203635341,149.522181205,42.9145580583,40.7250177497,2.18954030855
 11/26  22:00:00,300.66655319,1.58279825093,0.0,0.0,24.9203635341,149.522181205,56.6102267379,52.245238405,4.36498833289
 11/26  23:00:00,276.628035487,1.97849781367,0.0,0.0,24.9203635341,149.522181205,68.2268020167,66.0373652555,2.18943676126
 11/26  24:00:00,279.776396992,16.7603776763,0.000741277328023,0.0,24.9203635341,149.522181205,139.36489951,137.175354503,2.18954500756
 11/27  01:00:00,334.881284211,23.0584692377,0.00128561365386,0.0,24.9203635341,199.362908273,174.961187799,172.770819204,2.1903685956
 11/27  02:00:00,306.377980777,18.4467753902,0.0,0.0,24.9203635341,199.362908273,193.543724404,191.353332627,2.19039177685
 11/27  03:00:00,311.017614864,23.0584692377,0.0,0.0,24.9203635341,199.362908273,224.321652191,222.131092712,2.19055947906
 11/27  04:00:00,306.403968271,18.4467753902,0.0,0.0,24.9203635341,199.362908273,219.219354138,217.028842488,2.19051165008
 11/27  05:00:00,323.262987099,23.0584692377,0.0,0.0,24.9203635341,199.362908273,247.416896346,243.055949008,4.36094733774
 11/27  06:00:00,368.017875188,18.4467753902,0.0,0.0,49.8407270682,199.362908273,244.339871887,239.973286329,4.36658555769
 11/27  07:00:00,431.765940613,31.2721397543,0.0,0.0,49.8407270682,199.362908273,2055.43511565,2053.24259467,2.1925209795
 11/27  08:00:00,513.299312847,31.2721397543,0.0,0.0,149.522181205,199.362908273,1887.06823323,1878.31353365,8.75469958082
 11/27  09:00:00,1051.77331821,31.2721397543,0.0,0.0,448.566543614,448.566543614,845.253149036,827.636019997,17.6171290386
 11/27  10:00:00,1014.68314449,31.2721397543,0.0,0.0,448.566543614,448.566543614,534.470312925,516.829896161,17.6404167642
 11/27  11:00:00,965.558761078,31.2721397543,0.0,0.0,448.566543614,448.566543614,378.415178305,358.56124983,19.8539284754
 11/27  12:00:00,965.417867866,31.2721397543,0.0,0.0,448.566543614,448.566543614,282.874678889,260.736590564,22.1380883251
 11/27  13:00:00,915.873735594,31.6023138624,0.0,0.0,448.566543614,398.725816546,269.592138575,240.681411734,28.9107268411
 11/27  14:00:00,965.588910694,31.535742081,0.0,0.0,448.566543614,448.566543614,223.892064319,199.461496559,24.4305677596
 11/27  15:00:00,965.320813293,31.2721397543,0.0,0.0,448.566543614,448.566543614,227.629108551,210.021201566,17.607906985
 11/27  16:00:00,965.376547584,31.2721397543,0.0,0.0,448.566543614,448.566543614,281.004704608,265.601982209,15.4027223987
 11/27  17:00:00,1048.54488704,31.2721397543,0.0,0.0,448.566543614,448.566543614,382.692651519,360.584742889,22.1079086296
 11/27  18:00:00,952.913955514,31.2721397543,0.0,0.0,348.885089477,398.725816546,508.276399142,497.304538242,10.9718608995
 11/27  19:00:00,753.719381575,31.2721397543,0.0,0.0,249.203635341,299.044362409,659.829073254,648.880531781,10.948541473
 11/27  20:00:00,729.32818383,31.2721397543,0.0,0.0,249.203635341,299.044362409,690.538734314,683.978896955,6.55983735902
 11/27  21:00:00,579.880594751,31.2721397543,0.0,0.0,149.522181205,249.203635341,744.661192966,735.9131994,8.74799356538
 11/27  22:00:00,555.639732241,31.2721397543,0.0,0.0,149.522181205,249.203635341,899.806330197,895.440028576,4.36630162065
 11/27  23:00:00,349.356912673,0.0,0.0,0.0,49.8407270682,199.362908273,2.19026804973,0.0,2.19026804973
 11/27  24:00:00,299.992153632,0.0,0.0,0.0,24.9203635341,199.362908273,4.36085621436,0.0,4.36085621436
 11/28  01:00:00,287.769957859,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047124978,0.0,2.19047124978
 11/28  02:00:00,288.963040296,1.1870986882,0.0,0.0,24.9203635341,199.362908273,7.20047759009,5.00997872977,2.19049886033
 11/28  03:00:00,289.760504708,1.97849781367,0.0,0.0,24.9203635341,199.362908273,12.2948145628,10.1042880522,2.19052651056
 11/28  04:00:00,289.364440093,1.58279825093,0.0,0.0,24.9203635341,199.362908273,13.6797070487,9.81613929611,3.86356775261
 11/28  05:00:00,301.99175355,1.97849781367,0.0,0.0,24.9203635341,199.362908273,20.4467745447,17.7590341684,2.68774037627
 11/28  06:00:00,350.958820716,1.58279825093,0.0,0.0,49.8407270682,199.362908273,19.2162378892,14.8492564463,4.36698144285
 11/28  07:00:00,430.79724439,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1026.99056966,1024.79814949,2.19242017542
 11/28  08:00:00,512.380591268,31.2721397543,0.0,0.0,149.522181205,199.362908273,1196.17212833,1185.23345288,10.938675441
 11/28  09:00:00,1051.61386055,31.2721397543,0.0,0.0,448.566543614,448.566543614,795.116312884,779.698191417,15.4181214666
 11/28  10:00:00,1014.88528526,31.2721397543,0.0,0.0,448.566543614,448.566543614,746.997499033,727.151443669,19.8460553636
 11/28  11:00:00,966.016349564,31.2721397543,0.0,0.0,448.566543614,448.566543614,751.055833107,733.405154575,17.6506785318
 11/28  12:00:00,965.988327142,31.2721397543,0.0,0.0,448.566543614,448.566543614,722.771985288,700.633931586,22.1380537024
 11/28  13:00:00,916.250961129,31.2721397543,0.0,0.0,448.566543614,398.725816546,797.659150721,768.754120838,28.9050298838
 11/28  14:00:00,966.096013198,31.2721397543,0.0,0.0,448.566543614,448.566543614,778.415579214,751.774720474,26.6408587401
 11/28  15:00:00,966.158166628,31.2721397543,0.0,0.0,448.566543614,448.566543614,797.361948078,781.953202811,15.4087452664
 11/28  16:00:00,966.218045492,31.2721397543,0.0,0.0,448.566543614,448.566543614,808.709766165,793.305012224,15.4047539409
 11/28  17:00:00,1049.38598157,31.2721397543,0.0,0.0,448.566543614,448.566543614,852.650066838,830.541283308,22.1087835301
 11/28  18:00:00,953.731377565,31.2721397543,0.0,0.0,348.885089477,398.725816546,884.983349656,871.821594964,13.1617546922
 11/28  19:00:00,755.425113416,31.2721397543,0.0,0.0,249.203635341,299.044362409,1372.48094129,1363.71802911,8.76291217427
 11/28  20:00:00,734.430803761,31.2721397543,0.0,0.0,249.203635341,299.044362409,1889.08807858,1880.34818404,8.7398945306
 11/28  21:00:00,586.742853323,31.2721397543,0.0,0.0,149.522181205,249.203635341,1505.02660636,1496.27842368,8.74818267578
 11/28  22:00:00,562.338849078,31.2721397543,0.0,0.0,149.522181205,249.203635341,1472.65954374,1468.29322983,4.36631391023
 11/28  23:00:00,350.355051054,0.989248906834,0.0,0.0,49.8407270682,199.362908273,3.89135086436,1.70086187192,2.19048899244
 11/28  24:00:00,305.006976427,4.95559367878,0.0,0.0,24.9203635341,199.362908273,14.0018508818,11.8114546256,2.19039625623
 11/29  01:00:00,311.008767281,23.0584692377,0.0,0.0,24.9203635341,199.362908273,45.1779582376,42.9873826588,2.1905755788
 11/29  02:00:00,306.420249468,18.4467753902,0.0,0.0,24.9203635341,199.362908273,61.7068867456,59.5163505605,2.19053618515
 11/29  03:00:00,311.074677224,23.0584692377,0.0,0.0,24.9203635341,199.362908273,89.8497090815,85.4886867363,4.36102234521
 11/29  04:00:00,306.459330814,18.4467753902,0.0,0.0,24.9203635341,199.362908273,98.4117614752,96.2212002239,2.1905612513
 11/29  05:00:00,323.323550365,23.0584692377,0.0,0.0,24.9203635341,199.362908273,123.259673928,121.069080228,2.19059370063
 11/29  06:00:00,368.092708746,18.4467753902,0.0,0.0,49.8407270682,199.362908273,144.283411716,139.916329441,4.36708227462
 11/29  07:00:00,431.651080384,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1166.14479037,1161.78003108,4.3647592903
 11/29  08:00:00,523.045751803,31.2721397543,0.0,0.0,149.522181205,199.362908273,1968.64399031,1959.88874101,8.75524930232
 11/29  09:00:00,1053.15193616,31.2721397543,0.0,0.0,448.566543614,448.566543614,1254.13197943,1236.51324173,17.6187377044
 11/29  10:00:00,1016.0966624,31.2721397543,0.0,0.0,448.566543614,448.566543614,1060.77990091,1043.13657225,17.6433286648
 11/29  11:00:00,966.941732325,31.2721397543,0.0,0.0,448.566543614,448.566543614,918.958307154,899.100756473,19.8575506809
 11/29  12:00:00,966.743725774,31.3778073291,0.0,0.0,448.566543614,448.566543614,765.817628305,743.678437477,22.139190828
 11/29  13:00:00,916.688942035,31.3027225242,0.0,0.0,448.566543614,398.725816546,732.991726808,706.302385353,26.6893414551
 11/29  14:00:00,966.340909433,31.2721397543,0.0,0.0,448.566543614,448.566543614,678.994207289,652.340597741,26.6536095477
 11/29  15:00:00,966.171444911,31.2721397543,0.0,0.0,448.566543614,448.566543614,610.621419952,593.009262886,17.6121570657
 11/29  16:00:00,966.366405924,31.2721397543,0.0,0.0,448.566543614,448.566543614,714.134464155,698.7299784,15.4044857542
 11/29  17:00:00,1049.69301159,31.2721397543,0.0,0.0,448.566543614,448.566543614,825.613746748,803.504732727,22.1090140215
 11/29  18:00:00,953.989709214,31.2721397543,0.0,0.0,348.885089477,398.725816546,849.226369179,838.252329176,10.974040003
 11/29  19:00:00,754.5802512,31.2721397543,0.0,0.0,249.203635341,299.044362409,844.75608993,833.807021415,10.949068515
 11/29  20:00:00,730.071288782,31.2721397543,0.0,0.0,249.203635341,299.044362409,849.113100142,840.373394558,8.73970558481
 11/29  21:00:00,580.647391431,31.2721397543,0.0,0.0,149.522181205,249.203635341,930.169752271,923.60367207,6.56608020115
 11/29  22:00:00,556.588275666,31.2721397543,0.0,0.0,149.522181205,249.203635341,1136.05535597,1131.68878038,4.36657559358
 11/29  23:00:00,349.356917137,0.0,0.0,0.0,49.8407270682,199.362908273,2.19052903151,0.0,2.19052903151
 11/29  24:00:00,301.793207202,1.7806480323,0.0,0.0,24.9203635341,199.362908273,15.4730819547,11.1119284641,4.36115349059
 11/30  01:00:00,289.376202513,1.58279825093,0.0,0.0,24.9203635341,199.362908273,15.0204723723,12.8301997493,2.19027262308
 11/30  02:00:00,289.779349941,1.97849781367,0.0,0.0,24.9203635341,199.362908273,19.1934395656,17.0031301207,2.1903094449
 11/30  03:00:00,289.383343467,1.58279825093,0.0,0.0,24.9203635341,199.362908273,19.1124098816,16.9218458571,2.19056402444
 11/30  04:00:00,295.724605873,7.8808898124,0.0,0.0,24.9203635341,199.362908273,45.396437084,41.0352344877,4.36120259634
 11/30  05:00:00,317.685836688,17.6035765332,0.0,0.0,24.9203635341,199.362908273,53.8129372234,51.6224799832,2.19045724016
 11/30  06:00:00,372.555842425,23.0584692377,0.0,0.0,49.8407270682,199.362908273,87.54439968,83.1775090278,4.36689065226
 11/30  07:00:00,431.277259549,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1094.71558074,1092.52316004,2.19242069774
 11/30  08:00:00,521.07007137,31.2721397543,0.0,0.0,149.522181205,199.362908273,1146.19548575,1135.25640635,10.9390793996
 11/30  09:00:00,1051.48449074,31.2721397543,0.0,0.0,448.566543614,448.566543614,631.267327121,615.847318945,15.420008176
 11/30  10:00:00,1014.60481208,31.2721397543,0.0,0.0,448.566543614,448.566543614,488.102704427,468.254529897,19.8481745301
 11/30  11:00:00,965.701141177,31.2721397543,0.0,0.0,448.566543614,448.566543614,490.520369932,472.870053245,17.6503166873
 11/30  12:00:00,965.628807464,31.2721397543,0.0,0.0,448.566543614,448.566543614,456.631298099,432.276193,24.3551050992
 11/30  13:00:00,915.7233775,31.2721397543,0.0,0.0,448.566543614,398.725816546,415.867077076,389.179650796,26.6874262797
 11/30  14:00:00,965.503700515,31.2721397543,0.0,0.0,448.566543614,448.566543614,376.098562732,349.444638536,26.6539241961
 11/30  15:00:00,965.498861397,31.2721397543,0.0,0.0,448.566543614,448.566543614,374.599573108,356.988536098,17.6110370092
 11/30  16:00:00,965.570604988,31.2721397543,0.0,0.0,448.566543614,448.566543614,431.921882131,416.517181927,15.404700204
 11/30  17:00:00,1057.37936703,31.2721397543,0.0,0.0,448.566543614,448.566543614,594.931073701,572.819305922,22.111767779
 11/30  18:00:00,953.112100727,31.2721397543,0.0,0.0,348.885089477,398.725816546,618.877506844,607.901706628,10.975800216
 11/30  19:00:00,753.926664498,31.2721397543,0.0,0.0,249.203635341,299.044362409,762.683494715,751.73437175,10.949122965
 11/30  20:00:00,729.626970873,31.2721397543,0.0,0.0,249.203635341,299.044362409,850.619533409,841.879765472,8.73976793685
 11/30  21:00:00,580.187725742,31.2721397543,0.0,0.0,149.522181205,249.203635341,885.286135528,878.719941042,6.56619448558
 11/30  22:00:00,555.689709622,31.2721397543,0.0,0.0,149.522181205,249.203635341,832.671069513,828.304442935,4.36662657806
 11/30  23:00:00,349.356919343,0.0,0.0,0.0,49.8407270682,199.362908273,2.19055357372,0.0,2.19055357372
 11/30  24:00:00,299.992160234,0.0,0.0,0.0,24.9203635341,199.362908273,4.36085490881,0.0,4.36085490881
 12/01  01:00:00,288.167600765,0.395699562734,0.0,0.0,24.9203635341,199.362908273,3.66316500079,1.47285491767,2.19031008312
 12/01  02:00:00,289.758317425,1.97849781367,0.0,0.0,24.9203635341,199.362908273,9.69656388516,7.50603038697,2.19053349819
 12/01  03:00:00,289.362592055,1.58279825093,0.0,0.0,24.9203635341,199.362908273,9.69583588652,7.50526111038,2.19057477614
 12/01  04:00:00,289.761355991,1.97849781367,0.0,0.0,24.9203635341,199.362908273,14.2331738111,9.87226413841,4.3609096727
 12/01  05:00:00,301.58723609,1.58279825093,0.0,0.0,24.9203635341,199.362908273,11.6166814843,9.42607289666,2.19060858767
 12/01  06:00:00,351.351507382,1.97849781367,0.0,0.0,49.8407270682,199.362908273,15.6042079541,11.2371634455,4.36704450853
 12/01  07:00:00,430.59563829,31.2721397543,0.0,0.0,49.8407270682,199.362908273,815.289046124,813.096794618,2.19225150593
 12/01  08:00:00,520.245806876,31.2721397543,0.0,0.0,149.522181205,199.362908273,650.717251703,639.777545058,10.9397066444
 12/01  09:00:00,1050.94762983,31.2721397543,0.0,0.0,448.566543614,448.566543614,280.715972578,264.666386208,16.0495863695
 12/01  10:00:00,1014.29062822,31.3896594838,0.0,0.0,448.566543614,448.566543614,192.662390721,173.443506749,19.2188839716
 12/01  11:00:00,967.408092367,33.4024975729,0.0,0.0,448.566543614,448.566543614,191.192380231,171.335508256,19.8568719751
 12/01  12:00:00,970.009884319,36.0280219605,0.0,0.0,448.566543614,448.566543614,171.637250405,149.493144503,22.1441059018
 12/01  13:00:00,921.131424894,36.9820269976,0.0,0.0,448.566543614,398.725816546,183.005303396,156.312334295,26.6929691004
 12/01  14:00:00,970.606772158,36.6642430583,0.0,0.0,448.566543614,448.566543614,140.813838388,114.153867586,26.659970802
 12/01  15:00:00,968.151746431,34.2577132744,0.0,0.0,448.566543614,448.566543614,94.8921877931,77.2791404138,17.6130473793
 12/01  16:00:00,966.270759501,32.3879105389,0.0,0.0,448.566543614,448.566543614,82.6780460184,67.2719099379,15.4061360805
 12/01  17:00:00,1056.81286489,31.2721397543,0.0,0.0,448.566543614,448.566543614,136.35772304,114.246003233,22.1117198073
 12/01  18:00:00,952.541195693,31.2721397543,0.0,0.0,348.885089477,398.725816546,180.190433777,167.027771792,13.1626619853
 12/01  19:00:00,753.223371076,31.2721397543,0.0,0.0,249.203635341,299.044362409,228.57990716,219.816146521,8.76376063846
 12/01  20:00:00,728.806472248,31.2721397543,0.0,0.0,249.203635341,299.044362409,264.629857122,255.889781703,8.74007541933
 12/01  21:00:00,579.34812459,31.2721397543,0.0,0.0,149.522181205,249.203635341,336.383983687,327.63531954,8.74866414742
 12/01  22:00:00,554.952802379,31.2721397543,0.0,0.0,149.522181205,249.203635341,394.612259518,390.245769329,4.36649018872
 12/01  23:00:00,349.356921408,0.0,0.0,0.0,49.8407270682,199.362908273,2.19045283063,0.0,2.19045283063
 12/01  24:00:00,299.99216208,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049440967,0.0,2.19049440967
 12/02  01:00:00,237.929239405,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905420011,0.0,2.1905420011
 12/02  02:00:00,237.92923972,0.0,0.0,0.0,24.9203635341,149.522181205,3.09002203186,0.0,3.09002203186
 12/02  03:00:00,237.929239669,0.0,0.0,0.0,24.9203635341,149.522181205,3.46092997137,0.0,3.46092997137
 12/02  04:00:00,239.121458151,1.1870986882,0.0,0.0,24.9203635341,149.522181205,7.82807522366,5.63771231482,2.19036290884
 12/02  05:00:00,252.142140418,1.97849781367,0.0,0.0,24.9203635341,149.522181205,15.6343341453,13.4439252943,2.190408851
 12/02  06:00:00,276.19132517,1.58279825093,0.0,0.0,24.9203635341,149.522181205,16.7027573402,12.336130984,4.36662635623
 12/02  07:00:00,430.521220045,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1023.93881233,1019.57381762,4.364994719
 12/02  08:00:00,420.890819362,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1052.75275024,1048.38011035,4.37263989068
 12/02  09:00:00,652.289139941,31.2721397543,0.0,0.0,249.203635341,249.203635341,364.785662016,356.043843044,8.74181897201
 12/02  10:00:00,615.64454741,31.4611021483,0.0,0.0,249.203635341,249.203635341,211.865827475,200.914936085,10.9508913902
 12/02  11:00:00,568.966685129,33.6825633952,0.0,0.0,249.203635341,249.203635341,205.416898613,196.660582692,8.75631592173
 12/02  12:00:00,571.34189425,36.0664370142,0.0,0.0,249.203635341,249.203635341,201.664047513,190.704269189,10.9597783248
 12/02  13:00:00,572.50290816,37.2362418051,0.0,0.0,249.203635341,249.203635341,198.284537356,187.340723592,10.9438137636
 12/02  14:00:00,572.198752292,36.9562361096,0.0,0.0,249.203635341,249.203635341,174.88592521,166.129240911,8.7566842992
 12/02  15:00:00,320.670281792,34.6311202448,0.0,0.0,74.7610906023,174.442544739,177.631845394,171.07141155,6.56043384362
 12/02  16:00:00,318.06864227,32.0211525474,0.0,0.0,74.7610906023,174.442544739,189.820092727,183.265116972,6.55497575491
 12/02  17:00:00,409.050102463,31.2721397543,0.0,0.0,74.7610906023,174.442544739,328.852062904,320.114916013,8.73714689058
 12/02  18:00:00,379.613447395,31.2721397543,0.0,0.0,24.9203635341,149.522181205,458.829204277,456.636775095,2.1924291819
 12/02  19:00:00,347.93001865,0.0,0.0,0.0,24.9203635341,149.522181205,4.36488786784,0.0,4.36488786784
 12/02  20:00:00,323.485622823,0.0,0.0,0.0,24.9203635341,149.522181205,4.36482054265,0.0,4.36482054265
 12/02  21:00:00,323.485622596,0.0,0.0,0.0,24.9203635341,149.522181205,2.19247274887,0.0,2.19247274887
 12/02  22:00:00,299.04222594,0.0,0.0,0.0,24.9203635341,149.522181205,4.36846247958,0.0,4.36846247958
 12/02  23:00:00,274.595833074,0.0,0.0,0.0,24.9203635341,149.522181205,4.36085081206,0.0,4.36085081206
 12/02  24:00:00,250.151437288,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049451401,0.0,2.19049451401
 12/03  01:00:00,237.928741824,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935495082,0.0,2.18935495082
 12/03  02:00:00,239.12001585,1.1870986882,0.0,0.0,24.9203635341,149.522181205,6.87619414143,4.68659553716,2.18959860426
 12/03  03:00:00,239.51874862,1.58279825093,0.0,0.0,24.9203635341,149.522181205,10.2824536039,8.09305862819,2.18939497566
 12/03  04:00:00,239.91745437,1.97849781367,0.0,0.0,24.9203635341,149.522181205,13.6607742324,11.4711354808,2.18963875158
 12/03  05:00:00,251.743684865,1.58279825093,0.0,0.0,24.9203635341,149.522181205,13.362796693,11.173361295,2.18943539793
 12/03  06:00:00,276.588460597,1.97849781367,0.0,0.0,24.9203635341,149.522181205,19.1149290485,14.7501195251,4.36480952339
 12/03  07:00:00,325.081170855,1.58279825093,0.0,0.0,24.9203635341,149.522181205,18.1972083754,16.0076046445,2.1896037309
 12/03  08:00:00,315.748077352,1.97849781367,0.0,0.0,24.9203635341,149.522181205,19.8546813224,17.6650770907,2.18960423171
 12/03  09:00:00,298.257630098,1.58279825093,0.0,0.0,24.9203635341,149.522181205,11.5216995906,9.33209947899,2.18960011159
 12/03  10:00:00,261.985441122,1.97849781367,0.0,0.0,24.9203635341,149.522181205,10.0664766049,7.8769305175,2.18954608742
 12/03  11:00:00,221.494468502,10.3781219301,0.0,0.0,24.9203635341,149.522181205,8.03944659848,5.84980555748,2.18964104099
 12/03  12:00:00,231.637310935,20.5198205283,0.0,0.0,24.9203635341,149.522181205,8.20382931752,6.01223226654,2.19159705098
 12/03  13:00:00,235.979204811,24.864021581,0.0,0.0,24.9203635341,149.522181205,7.78473941865,3.4218715433,4.36286787534
 12/03  14:00:00,231.741260821,20.6239467698,0.0,0.0,24.9203635341,149.522181205,8.50081718664,4.13168893589,4.36912825075
 12/03  15:00:00,235.829248082,24.7151987864,0.0,0.0,24.9203635341,149.522181205,4.34054052611,2.14892130775,2.19161921836
 12/03  16:00:00,229.323276934,18.2093556525,0.0,0.0,24.9203635341,149.522181205,5.31765093091,3.12802517232,2.18962575859
 12/03  17:00:00,304.703494056,1.97849781367,0.0,0.0,24.9203635341,149.522181205,9.7563914253,7.56680463221,2.18958679309
 12/03  18:00:00,349.519586158,1.58279825093,0.0,0.0,24.9203635341,149.522181205,11.4772853659,9.28767906013,2.18960630575
 12/03  19:00:00,349.916686462,1.97849781367,0.0,0.0,24.9203635341,149.522181205,13.0516379803,10.8620101773,2.18962780294
 12/03  20:00:00,325.076588779,1.58279825093,0.0,0.0,24.9203635341,149.522181205,13.0491072489,10.8594600166,2.18964723221
 12/03  21:00:00,325.475786593,1.97849781367,0.0,0.0,24.9203635341,149.522181205,16.9777428953,14.78837219,2.18937070529
 12/03  22:00:00,300.637321868,1.58279825093,0.0,0.0,24.9203635341,149.522181205,19.2938190896,14.9286345853,4.36518450431
 12/03  23:00:00,276.588369137,1.97849781367,0.0,0.0,24.9203635341,149.522181205,18.5073769461,16.3177780963,2.18959884977
 12/03  24:00:00,251.747692791,1.58279825093,0.0,0.0,24.9203635341,149.522181205,17.8489044303,15.659464306,2.18944012434
 12/04  01:00:00,289.765378683,1.97849781367,0.0,0.0,24.9203635341,199.362908273,21.1595299197,18.9689394864,2.19059043333
 12/04  02:00:00,289.372836238,1.58279825093,0.0,0.0,24.9203635341,199.362908273,24.6834141569,22.4927692862,2.1906448707
 12/04  03:00:00,289.775627777,1.97849781367,0.0,0.0,24.9203635341,199.362908273,34.7540427669,30.3931740626,4.36086870431
 12/04  04:00:00,289.383421248,1.58279825093,0.0,0.0,24.9203635341,199.362908273,36.4089475235,34.2187131431,2.19023438035
