Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/04  05:00:00,302.005729005,1.97849781367,0.0,0.0,24.9203635341,199.362908273,41.2171701315,39.0265246083,2.19064552322
 12/04  06:00:00,350.982982466,1.58279825093,0.0,0.0,49.8407270682,199.362908273,50.647345183,46.2801559489,4.36718923418
 12/04  07:00:00,431.048913097,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1503.21100188,1498.84607718,4.36492469684
 12/04  08:00:00,521.090256124,31.2721397543,0.0,0.0,149.522181205,199.362908273,1432.52350708,1423.76700729,8.75649979044
 12/04  09:00:00,1051.79211727,31.2721397543,0.0,0.0,448.566543614,448.566543614,938.305440066,920.683674226,17.6217658401
 12/04  10:00:00,1014.89318825,31.2721397543,0.0,0.0,448.566543614,448.566543614,717.309687777,699.663210757,17.6464770205
 12/04  11:00:00,965.850318038,31.2721397543,0.0,0.0,448.566543614,448.566543614,609.85606627,589.996479511,19.859586759
 12/04  12:00:00,965.725407929,31.2721397543,0.0,0.0,448.566543614,448.566543614,520.503119576,498.35863304,22.1444865364
 12/04  13:00:00,915.825546701,31.2721397543,0.0,0.0,448.566543614,398.725816546,485.7611124,456.843579342,28.9175330586
 12/04  14:00:00,965.600182428,31.2721397543,0.0,0.0,448.566543614,448.566543614,437.675792504,411.017097081,26.6586954229
 12/04  15:00:00,965.597578559,31.2721397543,0.0,0.0,448.566543614,448.566543614,436.737243917,419.121125562,17.6161183549
 12/04  16:00:00,965.674989817,31.2721397543,0.0,0.0,448.566543614,448.566543614,490.860368799,475.452543979,15.4078248196
 12/04  17:00:00,1057.54215964,31.2721397543,0.0,0.0,448.566543614,448.566543614,678.273808994,656.15797827,22.1158307239
 12/04  18:00:00,953.534957597,31.2721397543,0.0,0.0,348.885089477,398.725816546,856.386267253,843.223562701,13.1627045518
 12/04  19:00:00,754.827792953,31.2721397543,0.0,0.0,249.203635341,299.044362409,1180.73536119,1171.97084142,8.76451977042
 12/04  20:00:00,730.460517069,31.2721397543,0.0,0.0,249.203635341,299.044362409,1049.42562477,1040.68475958,8.74086519034
 12/04  21:00:00,581.171738458,31.2721397543,0.0,0.0,149.522181205,249.203635341,1118.72294991,1109.97436405,8.74858586696
 12/04  22:00:00,557.126118434,31.2721397543,0.0,0.0,149.522181205,249.203635341,1189.75866307,1185.39169603,4.36696703275
 12/04  23:00:00,349.356927589,0.0,0.0,0.0,49.8407270682,199.362908273,2.19050644324,0.0,2.19050644324
 12/04  24:00:00,301.186788016,1.1870986882,0.0,0.0,24.9203635341,199.362908273,5.57677552944,3.38639718717,2.19037834227
 12/05  01:00:00,289.376333158,1.58279825093,0.0,0.0,24.9203635341,199.362908273,12.867274066,10.6766153666,2.19065869947
 12/05  02:00:00,289.796688701,1.97849781367,0.0,0.0,24.9203635341,199.362908273,26.3639946208,22.0029409337,4.36105368713
 12/05  03:00:00,302.131755337,14.2307811054,0.0,0.0,24.9203635341,199.362908273,62.9471185211,60.7565016234,2.19061689771
 12/05  04:00:00,306.773817772,18.8424749529,0.0,0.0,24.9203635341,199.362908273,80.9624751018,78.772068202,2.19040689986
 12/05  05:00:00,322.849407666,22.662769675,0.0,0.0,24.9203635341,199.362908273,102.699699016,100.509036893,2.19066212319
 12/05  06:00:00,368.414000039,18.8424749529,0.0,0.0,49.8407270682,199.362908273,120.368642085,116.001467594,4.36717449054
 12/05  07:00:00,431.439210954,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1105.76605746,1101.40088164,4.36517582086
 12/05  08:00:00,522.906059163,31.2721397543,0.0,0.0,149.522181205,199.362908273,1888.026883,1879.27059333,8.75628966992
 12/05  09:00:00,1052.96541105,31.2721397543,0.0,0.0,448.566543614,448.566543614,1160.63119991,1143.00947431,17.6217255951
 12/05  10:00:00,1015.59525813,31.2721397543,0.0,0.0,448.566543614,448.566543614,844.373903927,824.521334925,19.8525690024
 12/05  11:00:00,966.017197915,31.2790620892,0.0,0.0,448.566543614,448.566543614,529.651994075,511.996185904,17.6558081709
 12/05  12:00:00,966.713576821,32.3889468482,0.0,0.0,448.566543614,448.566543614,332.60527318,308.243189913,24.3620832666
 12/05  13:00:00,916.400399195,32.0253903673,0.0,0.0,448.566543614,398.725816546,288.40838375,261.707076335,26.7013074159
 12/05  14:00:00,965.379678301,31.2721397543,0.0,0.0,448.566543614,448.566543614,230.030649208,203.361455079,26.6691941289
 12/05  15:00:00,965.301652478,31.2721397543,0.0,0.0,448.566543614,448.566543614,180.447628932,162.832689219,17.6149397124
 12/05  16:00:00,965.366429399,31.2721397543,0.0,0.0,448.566543614,448.566543614,235.681578363,220.273632611,15.4079457514
 12/05  17:00:00,1057.087142,31.2721397543,0.0,0.0,448.566543614,448.566543614,335.70856252,313.590632693,22.1179298272
 12/05  18:00:00,952.836266306,31.2721397543,0.0,0.0,348.885089477,398.725816546,395.843751816,382.674792301,13.1689595155
 12/05  19:00:00,753.552428814,31.2721397543,0.0,0.0,249.203635341,299.044362409,477.732025708,466.781369706,10.9506560024
 12/05  20:00:00,729.132801385,31.2721397543,0.0,0.0,249.203635341,299.044362409,512.071144586,505.510843758,6.56030082865
 12/05  21:00:00,579.67344715,31.2721397543,0.0,0.0,149.522181205,249.203635341,582.78763415,574.038307416,8.74932673399
 12/05  22:00:00,555.246379173,31.2721397543,0.0,0.0,149.522181205,249.203635341,608.366128327,603.999330344,4.36679798257
 12/05  23:00:00,349.356929971,0.0,0.0,0.0,49.8407270682,199.362908273,4.3609623653,0.0,4.3609623653
 12/05  24:00:00,299.992170764,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038733023,0.0,2.19038733023
 12/06  01:00:00,287.769974694,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045350279,0.0,2.19045350279
 12/06  02:00:00,287.769974696,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051683453,0.0,2.19051683453
 12/06  03:00:00,287.76997501,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058017477,0.0,2.19058017477
 12/06  04:00:00,287.769975098,0.0,0.0,0.0,24.9203635341,199.362908273,4.36098482295,0.0,4.36098482295
 12/06  05:00:00,299.99217253,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040510244,0.0,2.19040510244
 12/06  06:00:00,350.152865855,0.791399125467,0.0,0.0,49.8407270682,199.362908273,7.20626380867,2.83926884172,4.36699496695
 12/06  07:00:00,430.264268132,31.2721397543,0.0,0.0,49.8407270682,199.362908273,687.822853123,683.457932398,4.3649207251
 12/06  08:00:00,519.96189993,31.2721397543,0.0,0.0,149.522181205,199.362908273,473.583188857,464.825527258,8.75766159899
 12/06  09:00:00,1050.79186251,31.2721397543,0.0,0.0,448.566543614,448.566543614,162.476160399,144.851101571,17.6250588275
 12/06  10:00:00,1015.01772306,32.216424505,0.0,0.0,448.566543614,448.566543614,111.355881257,93.7072729937,17.6486082637
 12/06  11:00:00,969.252464009,35.3360430131,0.0,0.0,448.566543614,448.566543614,118.235217256,98.3730991069,19.8621181494
 12/06  12:00:00,972.210190395,38.2969321644,0.0,0.0,448.566543614,448.566543614,116.656060077,92.2945978754,24.3614622014
 12/06  13:00:00,923.109807738,39.0248176465,0.0,0.0,448.566543614,398.725816546,127.87576708,101.178888942,26.696878138
 12/06  14:00:00,971.249302429,37.3701236225,0.0,0.0,448.566543614,448.566543614,81.6350159538,54.9679178749,26.6670980789
 12/06  15:00:00,967.088523167,33.2278783036,0.0,0.0,448.566543614,448.566543614,63.9615448991,46.3446282276,17.6169166714
 12/06  16:00:00,965.277246277,31.402739865,0.0,0.0,448.566543614,448.566543614,77.3235737929,61.9151320532,15.4084417397
 12/06  17:00:00,1056.77995227,31.2721397543,0.0,0.0,448.566543614,448.566543614,106.701152681,84.5832298904,22.1179227902
 12/06  18:00:00,952.487069109,31.2721397543,0.0,0.0,348.885089477,398.725816546,129.023039658,115.855257646,13.1677820119
 12/06  19:00:00,753.153195726,31.2721397543,0.0,0.0,249.203635341,299.044362409,162.756693658,151.80476064,10.9519330186
 12/06  20:00:00,728.713671008,31.2721397543,0.0,0.0,249.203635341,299.044362409,168.981983907,162.421173307,6.56081060005
 12/06  21:00:00,579.236838153,31.2721397543,0.0,0.0,149.522181205,249.203635341,223.030497941,214.281789903,8.7487080373
 12/06  22:00:00,554.809398914,31.2721397543,0.0,0.0,149.522181205,249.203635341,245.852108313,241.485635919,4.3664723944
 12/06  23:00:00,349.356931802,0.0,0.0,0.0,49.8407270682,199.362908273,2.1906540864,0.0,2.1906540864
 12/06  24:00:00,299.99217279,0.0,0.0,0.0,24.9203635341,199.362908273,4.3611317419,0.0,4.3611317419
 12/07  01:00:00,287.769976859,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066868513,0.0,2.19066868513
 12/07  02:00:00,287.769976728,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036983363,0.0,2.19036983363
 12/07  03:00:00,287.769976877,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043777854,0.0,2.19043777854
 12/07  04:00:00,287.769977064,0.0,0.0,0.0,24.9203635341,199.362908273,4.3610792517,0.0,4.3610792517
 12/07  05:00:00,299.992174682,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064137249,0.0,2.19064137249
 12/07  06:00:00,349.358438513,0.0,0.0,0.0,49.8407270682,199.362908273,4.36690115833,0.0,4.36690115833
 12/07  07:00:00,429.983357957,31.2721397543,0.0,0.0,49.8407270682,199.362908273,526.933534104,524.741049372,2.1924847318
 12/07  08:00:00,519.806068079,31.2721397543,0.0,0.0,149.522181205,199.362908273,386.379049856,375.436793472,10.9422563834
 12/07  09:00:00,1050.74781972,31.2781544174,0.0,0.0,448.566543614,448.566543614,128.889473526,111.26212484,17.6273486857
 12/07  10:00:00,1015.57465763,32.8020634709,0.0,0.0,448.566543614,448.566543614,92.6233097392,74.9712833902,17.652026349
 12/07  11:00:00,970.08092347,36.2022385474,0.0,0.0,448.566543614,448.566543614,88.6701793231,68.8073634138,19.8628159093
 12/07  12:00:00,972.913139343,39.0385064788,0.0,0.0,448.566543614,448.566543614,84.0963466891,59.733283895,24.363062794
 12/07  13:00:00,923.644367276,39.5866254221,0.0,0.0,448.566543614,398.725816546,108.701056228,82.0014163852,26.6996398428
 12/07  14:00:00,972.330056562,38.4564699359,0.0,0.0,448.566543614,448.566543614,81.6028566953,54.9324006945,26.6704560008
 12/07  15:00:00,967.66876217,33.8095079748,0.0,0.0,448.566543614,448.566543614,67.6724936699,50.0558135284,17.6166801415
 12/07  16:00:00,966.13473583,32.2716675017,0.0,0.0,448.566543614,448.566543614,70.7103337484,55.2997918428,15.4105419056
 12/07  17:00:00,1056.78694577,31.2721397543,0.0,0.0,448.566543614,448.566543614,123.938736908,101.818622454,22.1201144544
 12/07  18:00:00,952.50464867,31.2721397543,0.0,0.0,348.885089477,398.725816546,161.496481596,148.326544057,13.1699375394
 12/07  19:00:00,753.194268628,31.2721397543,0.0,0.0,249.203635341,299.044362409,225.544163568,214.592587413,10.9515761554
 12/07  20:00:00,728.766731094,31.2721397543,0.0,0.0,249.203635341,299.044362409,247.248051759,238.507360025,8.74069173325
 12/07  21:00:00,579.294583156,31.2721397543,0.0,0.0,149.522181205,249.203635341,303.617649424,297.050295438,6.56735398619
 12/07  22:00:00,554.87127122,31.2721397543,0.0,0.0,149.522181205,249.203635341,331.62036106,327.253139657,4.367221403
 12/07  23:00:00,349.356934049,0.0,0.0,0.0,49.8407270682,199.362908273,4.36124169907,0.0,4.36124169907
 12/07  24:00:00,299.992174661,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061215822,0.0,2.19061215822
 12/08  01:00:00,287.769978784,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068669247,0.0,2.19068669247
 12/08  02:00:00,287.769978908,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039129169,0.0,2.19039129169
 12/08  03:00:00,287.769979093,0.0,0.0,0.0,24.9203635341,199.362908273,4.36099931768,0.0,4.36099931768
 12/08  04:00:00,287.769978913,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060793939,0.0,2.19060793939
 12/08  05:00:00,299.992176586,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068004866,0.0,2.19068004866
 12/08  06:00:00,350.550241031,1.1870986882,0.0,0.0,49.8407270682,199.362908273,9.97484609306,5.60767185244,4.36717424062
 12/08  07:00:00,430.196435308,31.2721397543,0.0,0.0,49.8407270682,199.362908273,776.855785474,772.490481617,4.36530385718
 12/08  08:00:00,520.20926887,31.2721397543,0.0,0.0,149.522181205,199.362908273,812.278412132,803.520423366,8.75798876537
 12/08  09:00:00,1051.06937037,31.2721397543,0.0,0.0,448.566543614,448.566543614,462.455398063,444.827251001,17.6281470616
 12/08  10:00:00,1014.95910432,31.9335042028,0.0,0.0,448.566543614,448.566543614,342.867759781,323.012057134,19.855702647
 12/08  11:00:00,967.148232711,33.1026628045,0.0,0.0,448.566543614,448.566543614,245.00013887,227.341819682,17.6583191873
 12/08  12:00:00,965.511668568,31.4370149092,0.0,0.0,448.566543614,448.566543614,276.649966351,252.282931639,24.3670347115
 12/08  13:00:00,915.542856933,31.2721397543,0.0,0.0,448.566543614,398.725816546,312.625123377,283.694874602,28.9302487753
 12/08  14:00:00,965.359633935,31.2721397543,0.0,0.0,448.566543614,448.566543614,287.433826236,260.775622593,26.6582036435
 12/08  15:00:00,965.312143524,31.2721397543,0.0,0.0,448.566543614,448.566543614,238.220156151,222.804175113,15.4159810374
 12/08  16:00:00,965.290090502,31.2721397543,0.0,0.0,448.566543614,448.566543614,218.140766091,200.531393638,17.6093724524
 12/08  17:00:00,1056.93891271,31.2721397543,0.0,0.0,448.566543614,448.566543614,258.391556725,236.269467487,22.1220892382
 12/08  18:00:00,952.659556066,31.2721397543,0.0,0.0,348.885089477,398.725816546,291.666413801,278.501904569,13.1645092322
 12/08  19:00:00,753.359383671,31.2721397543,0.0,0.0,249.203635341,299.044362409,356.029032956,345.077521073,10.9515118837
 12/08  20:00:00,728.937688125,31.2721397543,0.0,0.0,249.203635341,299.044362409,379.021353887,372.459992371,6.56136151547
 12/08  21:00:00,579.481890637,31.2721397543,0.0,0.0,149.522181205,249.203635341,448.915746026,440.166562713,8.74918331257
 12/08  22:00:00,555.113787723,31.2721397543,0.0,0.0,149.522181205,249.203635341,526.409287907,522.042651187,4.36663672039
 12/08  23:00:00,349.356935717,0.0,0.0,0.0,49.8407270682,199.362908273,2.19018472583,0.0,2.19018472583
 12/08  24:00:00,299.992176715,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042328364,0.0,2.19042328364
 12/09  01:00:00,237.929254046,0.0,0.0,0.0,24.9203635341,149.522181205,4.36107652249,0.0,4.36107652249
 12/09  02:00:00,237.929253858,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065265817,0.0,2.19065265817
 12/09  03:00:00,239.519786922,1.58279825093,0.0,0.0,24.9203635341,149.522181205,9.97780094744,7.78766245286,2.19013849458
 12/09  04:00:00,239.921317552,1.97849781367,0.0,0.0,24.9203635341,149.522181205,15.8603612908,13.6699239693,2.19043732152
 12/09  05:00:00,251.750242826,1.58279825093,0.0,0.0,24.9203635341,149.522181205,20.4871643166,16.1258352904,4.36132902615
 12/09  06:00:00,276.596967485,1.97849781367,0.0,0.0,24.9203635341,149.522181205,25.6630453984,21.2960138368,4.36703156164
 12/09  07:00:00,430.551785824,31.2721397543,0.0,0.0,49.8407270682,199.362908273,970.438005205,968.245401859,2.1926033463
 12/09  08:00:00,429.680570707,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1191.40824274,1184.85894788,6.54929485704
 12/09  09:00:00,652.922662753,31.2721397543,0.0,0.0,249.203635341,249.203635341,846.659509489,840.098211041,6.56129844808
 12/09  10:00:00,616.011211524,31.2721397543,0.0,0.0,249.203635341,249.203635341,650.505501264,639.553328046,10.9521732188
 12/09  11:00:00,566.900072668,31.2735512119,0.0,0.0,249.203635341,249.203635341,473.920341409,462.97712776,10.94321365
 12/09  12:00:00,567.938727156,32.4727912145,0.0,0.0,249.203635341,249.203635341,343.517394461,332.553945074,10.9634493865
 12/09  13:00:00,568.088991682,32.6855379982,0.0,0.0,249.203635341,249.203635341,299.055820927,288.108208886,10.9476120411
 12/09  14:00:00,566.712709629,31.2721397543,0.0,0.0,249.203635341,249.203635341,338.620304972,329.861607689,8.75869728264
 12/09  15:00:00,317.528111923,31.2721397543,0.0,0.0,74.7610906023,174.442544739,362.436353969,355.875072328,6.56128164029
 12/09  16:00:00,317.668348843,31.2721397543,0.0,0.0,74.7610906023,174.442544739,496.795156061,490.238883828,6.55627223285
 12/09  17:00:00,409.832129271,31.2721397543,0.0,0.0,74.7610906023,174.442544739,967.36225072,958.624324228,8.73792649224
 12/09  18:00:00,381.200391941,31.2721397543,0.0,0.0,24.9203635341,149.522181205,1501.64726731,1499.45483142,2.19243588792
 12/09  19:00:00,347.930038615,0.0,0.0,0.0,24.9203635341,149.522181205,4.36534804151,0.0,4.36534804151
 12/09  20:00:00,324.678138647,1.1870986882,0.0,0.0,24.9203635341,149.522181205,7.93361460735,3.56856581204,4.36504879531
 12/09  21:00:00,325.481444242,1.97849781367,0.0,0.0,24.9203635341,149.522181205,15.8416085952,11.4766027701,4.36500582513
 12/09  22:00:00,300.646232822,1.58279825093,0.0,0.0,24.9203635341,149.522181205,18.4628809742,14.0934955957,4.36938537844
 12/09  23:00:00,276.630660119,1.97849781367,0.0,0.0,24.9203635341,149.522181205,39.6514481713,37.4607677462,2.19068042509
 12/09  24:00:00,256.014988432,5.79879253574,0.0,0.0,24.9203635341,149.522181205,45.1130516906,42.9223681401,2.19068355045
 12/10  01:00:00,261.130105824,23.0584692377,0.0,0.0,24.9203635341,149.522181205,98.0370327691,95.8474974614,2.18953530772
 12/10  02:00:00,256.501871804,18.4467753902,0.0,0.0,24.9203635341,149.522181205,88.6280799221,86.4383739745,2.18970594761
 12/10  03:00:00,261.195023268,23.0584692377,0.0,0.0,24.9203635341,149.522181205,147.422995627,145.233362217,2.18963340934
 12/10  04:00:00,256.574886241,18.4467753902,0.0,0.0,24.9203635341,149.522181205,144.271903296,142.082219572,2.18968372388
 12/10  05:00:00,273.479288101,23.0584692377,0.0,0.0,24.9203635341,149.522181205,197.486003806,195.296330926,2.18967287951
 12/10  06:00:00,293.278322822,18.4467753902,0.0,0.0,24.9203635341,149.522181205,176.515754537,172.150245212,4.36550932512
 12/10  07:00:00,346.87139341,23.0584692377,0.0,0.0,24.9203635341,149.522181205,245.984546466,243.794856582,2.18968988331
 12/10  08:00:00,341.018956841,18.4467753902,0.0,0.0,24.9203635341,149.522181205,207.244611703,205.054932462,2.18967924129
 12/10  09:00:00,319.981996748,23.0584692377,0.0,0.0,24.9203635341,149.522181205,192.382121395,190.192865304,2.18925609174
 12/10  10:00:00,278.598866296,18.4467753902,0.0,0.0,24.9203635341,149.522181205,113.257418119,111.067699897,2.1897182229
 12/10  11:00:00,234.329964661,23.0584692377,0.0,0.0,24.9203635341,149.522181205,118.570386745,116.380770009,2.18961673551
 12/10  12:00:00,212.757735613,1.58279825093,0.0,0.0,24.9203635341,149.522181205,49.8133040836,45.449871593,4.36343249061
 12/10  13:00:00,213.152102231,1.97849781367,0.0,0.0,24.9203635341,149.522181205,46.4104024244,44.2186748513,2.19172757316
 12/10  14:00:00,212.732135282,1.58279825093,0.0,0.0,24.9203635341,149.522181205,30.0160988887,25.647166769,4.36893211967
 12/10  15:00:00,217.367112675,6.19449209848,0.0,0.0,24.9203635341,149.522181205,47.8602736418,43.4968395498,4.36343409206
 12/10  16:00:00,233.855675574,22.662769675,0.0,0.0,24.9203635341,149.522181205,61.7253289994,59.5356041269,2.18972487246
 12/10  17:00:00,321.677853327,18.8424749529,0.0,0.0,24.9203635341,149.522181205,88.9771066358,86.7873913546,2.18971528117
 12/10  18:00:00,370.718078956,22.662769675,0.0,0.0,24.9203635341,149.522181205,98.2016702984,96.0119457117,2.18972458666
 12/10  19:00:00,366.929649027,18.8424749529,0.0,0.0,24.9203635341,149.522181205,124.821293087,122.6315989,2.18969418676
 12/10  20:00:00,346.3040326,22.662769675,0.0,0.0,24.9203635341,149.522181205,126.248514658,124.058816024,2.1896986337
 12/10  21:00:00,342.510306448,18.8424749529,0.0,0.0,24.9203635341,149.522181205,149.821083481,147.631410322,2.18967315872
 12/10  22:00:00,321.883198903,22.662769675,0.0,0.0,24.9203635341,149.522181205,151.029548899,146.664057831,4.36549106758
 12/10  23:00:00,293.655080382,18.8424749529,0.0,0.0,24.9203635341,149.522181205,182.770470495,180.580779207,2.18969128792
 12/10  24:00:00,273.029720728,22.662769675,0.0,0.0,24.9203635341,149.522181205,184.591645967,182.402087123,2.18955884428
 12/11  01:00:00,306.894512396,18.8424749529,0.0,0.0,24.9203635341,199.362908273,242.807590494,240.617290311,2.19030018261
 12/11  02:00:00,310.726697746,22.662769675,0.0,0.0,24.9203635341,199.362908273,254.58443678,252.393746917,2.19068986257
 12/11  03:00:00,306.96793028,18.8424749529,0.0,0.0,24.9203635341,199.362908273,309.335023714,304.973610833,4.36141288146
 12/11  04:00:00,310.741858328,22.662769675,0.0,0.0,24.9203635341,199.362908273,267.631677964,265.441178488,2.19049947614
 12/11  05:00:00,319.188924331,18.8424749529,0.0,0.0,24.9203635341,199.362908273,306.259592073,304.068857887,2.19073418633
 12/11  06:00:00,373.409854377,23.708432446,0.0,0.0,49.8407270682,199.362908273,298.704314332,294.337015072,4.36729926055
 12/11  07:00:00,432.763205651,31.2721397543,0.0,0.0,49.8407270682,199.362908273,2215.94022667,2211.57486641,4.36536025445
 12/11  08:00:00,531.912231361,31.2721397543,0.0,0.0,149.522181205,199.362908273,2400.56955409,2391.81117973,8.75837436169
 12/11  09:00:00,1053.02945042,31.2721397543,0.0,0.0,448.566543614,448.566543614,1382.06650911,1364.43707545,17.6294336635
 12/11  10:00:00,1015.87419877,31.2721397543,0.0,0.0,448.566543614,448.566543614,1101.4935654,1081.63594538,19.8576200277
 12/11  11:00:00,966.667754494,31.2721397543,0.0,0.0,448.566543614,448.566543614,935.429117237,915.563695894,19.8654213432
 12/11  12:00:00,966.305606644,31.2721397543,0.0,0.0,448.566543614,448.566543614,732.770598459,710.613991688,22.1566067707
 12/11  13:00:00,916.338669218,31.2721397543,0.0,0.0,448.566543614,398.725816546,702.513764757,673.578237425,28.9355273324
 12/11  14:00:00,965.975195016,31.2721397543,0.0,0.0,448.566543614,448.566543614,599.115605791,572.443308918,26.6722968723
 12/11  15:00:00,965.854037445,31.2721397543,0.0,0.0,448.566543614,448.566543614,533.981686843,516.36158479,17.6201020529
 12/11  16:00:00,966.190819156,31.2721397543,0.0,0.0,448.566543614,448.566543614,751.888331453,736.475989552,15.4123419014
 12/11  17:00:00,1058.5300572,31.2721397543,0.0,0.0,448.566543614,448.566543614,1105.3761526,1083.25037491,22.1257776922
 12/11  18:00:00,954.817875539,31.2721397543,0.0,0.0,348.885089477,398.725816546,1224.37861509,1211.205718,13.1728970891
 12/11  19:00:00,755.311374609,31.2721397543,0.0,0.0,249.203635341,299.044362409,1056.38816668,1045.43542289,10.9527437919
 12/11  20:00:00,730.597551207,31.2721397543,0.0,0.0,249.203635341,299.044362409,1006.11084983,997.369039044,8.74181078299
 12/11  21:00:00,581.209204739,31.2721397543,0.0,0.0,149.522181205,249.203635341,1141.05764797,1132.3073274,8.75032057143
 12/11  22:00:00,556.796245234,31.2721397543,0.0,0.0,149.522181205,249.203635341,1203.28071796,1198.91361034,4.36710761904
 12/11  23:00:00,349.356941881,0.0,0.0,0.0,49.8407270682,199.362908273,2.19075028205,0.0,2.19075028205
 12/11  24:00:00,300.788612172,0.791399125467,0.0,0.0,24.9203635341,199.362908273,4.96544982053,2.77498433415,2.19046548638
 12/12  01:00:00,289.366923174,1.58279825093,0.0,0.0,24.9203635341,199.362908273,10.0175250543,7.82681933394,2.19070572041
 12/12  02:00:00,289.786356568,1.97849781367,0.0,0.0,24.9203635341,199.362908273,25.4211480534,21.059693227,4.3614548264
 12/12  03:00:00,290.22879006,2.4259971079,0.0,0.0,24.9203635341,199.362908273,20.523659877,18.3332075004,2.19045237657
 12/12  04:00:00,310.096960145,22.2152703808,0.0,0.0,24.9203635341,199.362908273,66.3189785917,64.1282498676,2.19072872404
 12/12  05:00:00,318.552576756,18.4467753902,0.0,0.0,24.9203635341,199.362908273,70.3919130258,68.2012059507,2.19070707512
 12/12  06:00:00,372.602685106,23.0584692377,0.0,0.0,49.8407270682,199.362908273,121.190291424,116.822757548,4.36753387664
 12/12  07:00:00,431.551249309,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1321.91192955,1317.54674702,4.36518252915
 12/12  08:00:00,531.251916493,31.2721397543,0.0,0.0,149.522181205,199.362908273,1944.74780995,1933.80602696,10.9417829897
 12/12  09:00:00,1052.67093208,31.2721397543,0.0,0.0,448.566543614,448.566543614,1179.9012556,1162.27271221,17.6285433864
 12/12  10:00:00,1015.3486226,31.2721397543,0.0,0.0,448.566543614,448.566543614,783.927517876,766.273158937,17.654358939
 12/12  11:00:00,965.781255353,31.2721397543,0.0,0.0,448.566543614,448.566543614,452.792077713,432.925398671,19.8666790419
 12/12  12:00:00,965.519928175,31.2721397543,0.0,0.0,448.566543614,448.566543614,319.088796398,294.717732564,24.3710638335
 12/12  13:00:00,915.609504904,31.2721397543,0.0,0.0,448.566543614,398.725816546,290.177111765,261.238112184,28.9389995807
 12/12  14:00:00,965.347320634,31.2878981047,0.0,0.0,448.566543614,448.566543614,210.695983993,184.030920696,26.6650632967
 12/12  15:00:00,965.290406253,31.2838596224,0.0,0.0,448.566543614,448.566543614,174.219867584,156.599876163,17.6199914208
 12/12  16:00:00,965.39050144,31.2721397543,0.0,0.0,448.566543614,448.566543614,271.618366002,256.205420579,15.4129454231
 12/12  17:00:00,1057.25925958,31.2721397543,0.0,0.0,448.566543614,448.566543614,497.787400543,475.660858397,22.1265421455
 12/12  18:00:00,953.249635702,31.2721397543,0.0,0.0,348.885089477,398.725816546,737.455350584,724.28557152,13.1697790633
 12/12  19:00:00,754.097292173,31.2721397543,0.0,0.0,249.203635341,299.044362409,867.76877056,856.814812089,10.9539584714
 12/12  20:00:00,729.500877805,31.2721397543,0.0,0.0,249.203635341,299.044362409,725.084018704,718.523018109,6.56100059433
 12/12  21:00:00,579.817874717,31.2721397543,0.0,0.0,149.522181205,249.203635341,619.410256456,610.659389408,8.75086704853
 12/12  22:00:00,555.329741093,31.2721397543,0.0,0.0,149.522181205,249.203635341,616.921152688,612.553730736,4.36742195237
 12/12  23:00:00,349.356944022,0.0,0.0,0.0,49.8407270682,199.362908273,4.36137494781,0.0,4.36137494781
 12/12  24:00:00,299.992184631,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074653222,0.0,2.19074653222
 12/13  01:00:00,287.769988598,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904707381,0.0,2.1904707381
 12/13  02:00:00,289.757457131,1.97849781367,0.0,0.0,24.9203635341,199.362908273,9.88324976138,7.69268560165,2.19056415973
 12/13  03:00:00,289.361370799,1.58279825093,0.0,0.0,24.9203635341,199.362908273,11.7344821392,7.37307230321,4.36140983601
 12/13  04:00:00,289.761005972,1.97849781367,0.0,0.0,24.9203635341,199.362908273,12.9634258709,10.7726728597,2.19075301124
 12/13  05:00:00,301.586192546,1.58279825093,0.0,0.0,24.9203635341,199.362908273,11.8545647434,9.66381103024,2.19075371313
 12/13  06:00:00,351.353901646,1.97849781367,0.0,0.0,49.8407270682,199.362908273,19.0082886449,14.640709965,4.36757867988
 12/13  07:00:00,430.737513314,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1011.84743866,1007.48217967,4.36525899793
 12/13  08:00:00,528.973349675,31.2721397543,0.0,0.0,149.522181205,199.362908273,849.668296885,840.910647304,8.75764958153
 12/13  09:00:00,1051.15348511,31.2721397543,0.0,0.0,448.566543614,448.566543614,487.645198862,470.015844027,17.6293548349
 12/13  10:00:00,1014.38171035,31.2721397543,0.0,0.0,448.566543614,448.566543614,405.169593997,385.310811986,19.8587820115
 12/13  11:00:00,965.423124399,31.2721397543,0.0,0.0,448.566543614,448.566543614,347.569484588,327.699522399,19.8699621892
 12/13  12:00:00,965.368634503,31.2721397543,0.0,0.0,448.566543614,448.566543614,301.586616946,277.214312088,24.3723048575
 12/13  13:00:00,915.485540526,31.2721397543,0.0,0.0,448.566543614,398.725816546,261.234592886,234.521756383,26.7128365036
 12/13  14:00:00,965.247888542,31.2860392969,0.0,0.0,448.566543614,448.566543614,171.710734809,142.818678907,28.8920559015
 12/13  15:00:00,965.221403793,31.2972480949,0.0,0.0,448.566543614,448.566543614,130.407037666,114.987821684,15.4192159823
 12/13  16:00:00,965.218032499,31.2721397543,0.0,0.0,448.566543614,448.566543614,157.702925624,140.089190208,17.6137354169
 12/13  17:00:00,1056.88040911,31.2721397543,0.0,0.0,448.566543614,448.566543614,217.867705224,195.740426954,22.1272782694
 12/13  18:00:00,952.608091097,31.2721397543,0.0,0.0,348.885089477,398.725816546,264.801001902,251.631039159,13.1699627437
 12/13  19:00:00,753.298887617,31.2721397543,0.0,0.0,249.203635341,299.044362409,328.618171917,317.664000692,10.9541712251
 12/13  20:00:00,728.867972708,31.2721397543,0.0,0.0,249.203635341,299.044362409,346.507083676,339.945952578,6.5611310981
 12/13  21:00:00,579.397214555,31.2721397543,0.0,0.0,149.522181205,249.203635341,409.401648803,400.650522882,8.75112592121
 12/13  22:00:00,554.962203636,31.2721397543,0.0,0.0,149.522181205,249.203635341,423.817917397,419.450386794,4.36753060225
 12/13  23:00:00,349.356945959,0.0,0.0,0.0,49.8407270682,199.362908273,4.36148429099,0.0,4.36148429099
 12/13  24:00:00,299.992186507,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043569361,0.0,2.19043569361
 12/14  01:00:00,287.769990473,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053524171,0.0,2.19053524171
 12/14  02:00:00,287.769990768,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063278205,0.0,2.19063278205
 12/14  03:00:00,287.769990885,0.0,0.0,0.0,24.9203635341,199.362908273,4.36118551679,0.0,4.36118551679
 12/14  04:00:00,287.769990501,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055317072,0.0,2.19055317072
 12/14  05:00:00,299.992188321,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065095245,0.0,2.19065095245
 12/14  06:00:00,349.358460289,0.0,0.0,0.0,49.8407270682,199.362908273,4.36687404785,0.0,4.36687404785
 12/14  07:00:00,430.235823564,31.2721397543,0.0,0.0,49.8407270682,199.362908273,799.164467213,794.799099968,4.36536724549
 12/14  08:00:00,528.517613861,31.2721397543,0.0,0.0,149.522181205,199.362908273,561.182998467,552.424759109,8.75823935784
 12/14  09:00:00,1050.83449292,31.2721397543,0.0,0.0,448.566543614,448.566543614,230.469596917,212.838505174,17.6310917431
 12/14  10:00:00,1014.13063391,31.2721397543,0.0,0.0,448.566543614,448.566543614,191.005785074,171.144681068,19.8611040065
 12/14  11:00:00,965.246621907,31.2721397543,0.0,0.0,448.566543614,448.566543614,197.659524593,177.792314626,19.8672099676
 12/14  12:00:00,965.234688044,31.2721397543,0.0,0.0,448.566543614,448.566543614,185.418751823,161.045179033,24.3735727898
 12/14  13:00:00,915.417688478,31.2721397543,0.0,0.0,448.566543614,398.725816546,213.273037947,184.331031727,28.942006219
 12/14  14:00:00,965.240357509,31.3256128606,0.0,0.0,448.566543614,448.566543614,130.022277911,103.348091486,26.6741864245
 12/14  15:00:00,965.414024548,31.5408930151,0.0,0.0,448.566543614,448.566543614,84.1929465296,66.5695463476,17.623400182
 12/14  16:00:00,965.166799933,31.2721397543,0.0,0.0,448.566543614,448.566543614,108.438590406,93.0234274703,15.4151629355
 12/14  17:00:00,1056.80429618,31.2721397543,0.0,0.0,448.566543614,448.566543614,145.296212478,123.169306688,22.1269057892
 12/14  18:00:00,952.514350793,31.2721397543,0.0,0.0,348.885089477,398.725816546,174.422752623,161.249370443,13.1733821806
 12/14  19:00:00,753.197736789,31.2721397543,0.0,0.0,249.203635341,299.044362409,232.323412671,221.370090826,10.9533218454
 12/14  20:00:00,728.777211219,31.2721397543,0.0,0.0,249.203635341,299.044362409,264.264428947,255.522112206,8.74231674107
 12/14  21:00:00,579.339652717,31.2721397543,0.0,0.0,149.522181205,249.203635341,367.244529283,358.493429328,8.7510999548
 12/14  22:00:00,554.958297159,31.2721397543,0.0,0.0,149.522181205,249.203635341,444.066743993,439.699310265,4.36743372881
 12/14  23:00:00,349.356947483,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905373698,0.0,2.1905373698
 12/14  24:00:00,299.992188351,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063533115,0.0,2.19063533115
 12/15  01:00:00,287.769992804,0.0,0.0,0.0,24.9203635341,199.362908273,4.36120405087,0.0,4.36120405087
 12/15  02:00:00,287.769992689,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056800698,0.0,2.19056800698
 12/15  03:00:00,287.769992387,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906698101,0.0,2.1906698101
 12/15  04:00:00,287.769992542,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077150159,0.0,2.19077150159
 12/15  05:00:00,301.980525355,1.97849781367,0.0,0.0,24.9203635341,199.362908273,16.2912544232,11.9298523435,4.36140207968
 12/15  06:00:00,350.950781392,1.58279825093,0.0,0.0,49.8407270682,199.362908273,15.9132695194,11.5455277343,4.36774178507
 12/15  07:00:00,449.55402598,31.2721397543,0.000900771831735,0.0,49.8407270682,199.362908273,1020.08407245,1017.89135229,2.19272015866
 12/15  08:00:00,528.938063357,31.2721397543,0.0,0.0,149.522181205,199.362908273,981.785029706,970.842398009,10.9426316969
 12/15  09:00:00,1051.3166727,31.2721397543,0.0,0.0,448.566543614,448.566543614,691.223611735,673.590265537,17.6333461987
 12/15  10:00:00,1014.60455879,31.2721397543,0.0,0.0,448.566543614,448.566543614,623.53616085,603.676340086,19.8598207647
 12/15  11:00:00,965.6106914,31.2721397543,0.0,0.0,448.566543614,448.566543614,514.358942032,496.695422518,17.6635195137
 12/15  12:00:00,965.558623923,31.2721397543,0.0,0.0,448.566543614,448.566543614,469.755353028,445.37837061,24.376982418
 12/15  13:00:00,915.69703161,31.2721397543,0.0,0.0,448.566543614,398.725816546,453.385730304,424.442302051,28.9434282534
 12/15  14:00:00,965.453299274,31.2721397543,0.0,0.0,448.566543614,448.566543614,375.602047195,348.919175591,26.6828716045
 12/15  15:00:00,965.425047242,31.2721397543,0.0,0.0,448.566543614,448.566543614,352.862099614,335.240176315,17.6219232991
 12/15  16:00:00,965.435319033,31.2721397543,0.0,0.0,448.566543614,448.566543614,366.306171422,348.691682892,17.6144885302
 12/15  17:00:00,1057.15129112,31.2721397543,0.0,0.0,448.566543614,448.566543614,473.492525579,451.362930867,22.1295947112
 12/15  18:00:00,952.961745365,31.2721397543,0.0,0.0,348.885089477,398.725816546,588.147985165,574.979004106,13.1689810591
 12/15  19:00:00,753.714854735,31.2721397543,0.0,0.0,249.203635341,299.044362409,685.662022672,674.708540217,10.9534824555
 12/15  20:00:00,729.297118312,31.2721397543,0.0,0.0,249.203635341,299.044362409,692.938514775,686.376721229,6.56179354592
 12/15  21:00:00,579.840790668,31.2721397543,0.0,0.0,149.522181205,249.203635341,741.596410263,732.84565213,8.75075813289
 12/15  22:00:00,555.567051931,31.2721397543,0.0,0.0,149.522181205,249.203635341,872.835195649,868.467883807,4.36731184193
 12/15  23:00:00,349.356949782,0.0,0.0,0.0,49.8407270682,199.362908273,4.36134529367,0.0,4.36134529367
 12/15  24:00:00,299.992190409,0.0,0.0,0.0,24.9203635341,199.362908273,2.19071199667,0.0,2.19071199667
 12/16  01:00:00,239.521921411,1.58279825093,0.0,0.0,24.9203635341,149.522181205,10.7858898575,8.59544392532,2.19044593215
 12/16  02:00:00,239.923653748,1.97849781367,0.0,0.0,24.9203635341,149.522181205,16.072831208,13.8822793235,2.19055188452
 12/16  03:00:00,239.530150409,1.58279825093,0.0,0.0,24.9203635341,149.522181205,20.1896125925,15.8280382482,4.36157434431
 12/16  04:00:00,239.931944927,1.97849781367,0.0,0.0,24.9203635341,149.522181205,23.3800171686,21.1892206553,2.19079651332
 12/16  05:00:00,251.765382374,1.58279825093,0.0,0.0,24.9203635341,149.522181205,29.4590078499,27.2684062653,2.19060158463
 12/16  06:00:00,276.609506525,1.97849781367,0.0,0.0,24.9203635341,149.522181205,33.8107767013,29.4434824562,4.36729424502
 12/16  07:00:00,430.916469813,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1130.79689613,1126.4314514,4.36544472744
 12/16  08:00:00,429.694555231,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1110.30128367,1103.7515761,6.54970757107
 12/16  09:00:00,653.019653305,31.2721397543,0.0,0.0,249.203635341,249.203635341,911.886198218,905.324514228,6.56168399083
 12/16  10:00:00,616.145458165,31.2721397543,0.0,0.0,249.203635341,249.203635341,755.288172361,744.334507566,10.9536647953
 12/16  11:00:00,567.055418656,31.2721397543,0.0,0.0,249.203635341,249.203635341,612.992601649,602.050355482,10.9422461672
 12/16  12:00:00,566.896044692,31.2721397543,0.0,0.0,249.203635341,249.203635341,494.712002042,483.746796808,10.9652052335
 12/16  13:00:00,566.805060896,31.2721397543,0.0,0.0,249.203635341,249.203635341,432.692072478,421.743642193,10.9484302844
 12/16  14:00:00,566.757999545,31.2721397543,0.0,0.0,249.203635341,249.203635341,400.461498861,391.702538453,8.75896040805
 12/16  15:00:00,317.700480337,31.2721397543,0.0,0.0,74.7610906023,174.442544739,563.870866909,555.128197961,8.74266894803
 12/16  16:00:00,317.712523482,31.2721397543,0.0,0.0,74.7610906023,174.442544739,594.467246733,587.911581258,6.55566547517
 12/16  17:00:00,409.379456626,31.2721397543,0.0,0.0,74.7610906023,174.442544739,673.789359226,667.2303848,6.55897442608
 12/16  18:00:00,379.948444399,31.2721397543,0.0,0.0,24.9203635341,149.522181205,819.321710721,814.956643968,4.36506675322
 12/16  19:00:00,347.930057354,0.0,0.0,0.0,24.9203635341,149.522181205,4.36514215246,0.0,4.36514215246
 12/16  20:00:00,323.485661665,0.0,0.0,0.0,24.9203635341,149.522181205,2.19272534183,0.0,2.19272534183
 12/16  21:00:00,323.485661978,0.0,0.0,0.0,24.9203635341,149.522181205,4.36524969575,0.0,4.36524969575
 12/16  22:00:00,300.235092054,1.1870986882,0.0,0.0,24.9203635341,149.522181205,10.6491624196,6.27953531782,4.3696271018
 12/16  23:00:00,276.187283168,1.58279825093,0.0,0.0,24.9203635341,149.522181205,11.6668164476,9.47602933344,2.19078711413
 12/16  24:00:00,252.141535788,1.97849781367,0.0,0.0,24.9203635341,149.522181205,17.0835808983,12.7223150149,4.36126588335
 12/17  01:00:00,239.522654638,1.58279825093,0.0,0.0,24.9203635341,149.522181205,14.3897746972,12.2000153152,2.18975938207
 12/17  02:00:00,239.921451106,1.97849781367,0.0,0.0,24.9203635341,149.522181205,17.8020782554,15.6123193643,2.18975889109
 12/17  03:00:00,239.524629475,1.58279825093,0.0,0.0,24.9203635341,149.522181205,16.5716237677,14.3820942839,2.18952948387
 12/17  04:00:00,239.922641963,1.97849781367,0.0,0.0,24.9203635341,149.522181205,19.1226114415,16.9328501324,2.18976130907
 12/17  05:00:00,251.74790177,1.58279825093,0.0,0.0,24.9203635341,149.522181205,17.7628217773,15.5731372251,2.18968455221
 12/17  06:00:00,276.592203786,1.97849781367,0.0,0.0,24.9203635341,149.522181205,22.9051378006,18.539950671,4.36518712955
 12/17  07:00:00,325.082167009,1.58279825093,0.0,0.0,24.9203635341,149.522181205,18.9558275961,16.7660403309,2.18978726514
 12/17  08:00:00,324.294417146,1.97849781367,0.0,0.0,24.9203635341,149.522181205,22.4321920632,20.2425120969,2.18967996626
 12/17  09:00:00,298.264921232,1.58279825093,0.0,0.0,24.9203635341,149.522181205,19.3520410079,17.1622822107,2.1897587972
 12/17  10:00:00,261.995185681,1.97849781367,0.0,0.0,24.9203635341,149.522181205,20.6309673115,18.4412074434,2.18975986815
 12/17  11:00:00,212.706765114,1.58279825093,0.0,0.0,24.9203635341,149.522181205,16.3024405263,14.1128338652,2.18960666111
 12/17  12:00:00,213.102596697,1.97849781367,0.0,0.0,24.9203635341,149.522181205,15.3393831584,13.1475521626,2.1918309958
 12/17  13:00:00,212.704034567,1.58279825093,0.0,0.0,24.9203635341,149.522181205,14.3610853682,9.99740396751,4.36368140074
 12/17  14:00:00,213.101715019,1.97849781367,0.0,0.0,24.9203635341,149.522181205,14.8835521194,10.5138381361,4.36971398331
 12/17  15:00:00,212.701984589,1.58279825093,0.0,0.0,24.9203635341,149.522181205,12.1035455755,7.74036965106,4.36317592441
 12/17  16:00:00,213.101333249,1.97849781367,0.0,0.0,24.9203635341,149.522181205,15.072672739,12.882882419,2.18979031996
 12/17  17:00:00,304.317300095,1.58279825093,0.0,0.0,24.9203635341,149.522181205,20.0845900329,17.8948434224,2.18974661056
 12/17  18:00:00,349.932652755,1.97849781367,0.0,0.0,24.9203635341,149.522181205,30.4388012895,28.2491619771,2.18963931248
 12/17  19:00:00,349.544110301,1.58279825093,0.0,0.0,24.9203635341,149.522181205,38.2713360306,36.0815565037,2.18977952683
 12/17  20:00:00,325.50226721,1.97849781367,0.0,0.0,24.9203635341,149.522181205,45.6862258519,43.496431035,2.18979481687
 12/17  21:00:00,337.80350446,14.2307811054,0.0,0.0,24.9203635341,149.522181205,99.0225581369,96.8328070401,2.18975109686
 12/17  22:00:00,317.996960841,18.8424749529,0.0,0.0,24.9203635341,149.522181205,127.932311535,123.566585254,4.36572628075
 12/17  23:00:00,297.390990946,22.662769675,0.0,0.0,24.9203635341,149.522181205,147.030043905,144.840251794,2.18979211101
 12/17  24:00:00,269.124563711,18.8424749529,0.0,0.0,24.9203635341,149.522181205,144.978209582,142.788416412,2.18979317042
 12/18  01:00:00,310.582516875,22.662769675,0.0,0.0,24.9203635341,199.362908273,165.116716671,162.925888082,2.19082858904
 12/18  02:00:00,306.757150754,18.8424749529,0.0,0.0,24.9203635341,199.362908273,159.325066716,157.134705914,2.1903608023
 12/18  03:00:00,310.606321467,22.662769675,0.0,0.0,24.9203635341,199.362908273,192.592594119,188.231390519,4.36120359975
 12/18  04:00:00,306.797239529,18.8424749529,0.0,0.0,24.9203635341,199.362908273,201.928159949,199.737666961,2.19049298769
 12/18  05:00:00,322.866181291,22.662769675,0.0,0.0,24.9203635341,199.362908273,229.58372093,227.392948098,2.19077283242
 12/18  06:00:00,368.393448257,18.8424749529,0.0,0.0,49.8407270682,199.362908273,210.660606919,206.292825757,4.36778116215
 12/18  07:00:00,431.954800427,31.2721397543,0.0,0.0,49.8407270682,199.362908273,2111.570841,2107.20573388,4.36510711954
 12/18  08:00:00,530.357524127,31.2721397543,0.0,0.0,149.522181205,199.362908273,1874.8539763,1866.09580202,8.75817428095
 12/18  09:00:00,1051.86219653,31.2721397543,0.0,0.0,448.566543614,448.566543614,962.656667538,945.023395424,17.6332721141
 12/18  10:00:00,1014.7640601,31.2721397543,0.0,0.0,448.566543614,448.566543614,649.223656956,629.35872258,19.8649343766
 12/18  11:00:00,965.62736747,31.2721397543,0.0,0.0,448.566543614,448.566543614,468.162330696,448.289850388,19.8724803072
 12/18  12:00:00,965.460824821,31.2721397543,0.0,0.0,448.566543614,448.566543614,342.364254704,317.985235258,24.3790194462
 12/18  13:00:00,915.559400815,31.2721397543,0.0,0.0,448.566543614,398.725816546,299.667777299,270.719733362,28.9480439365
 12/18  14:00:00,965.32326317,31.2721397543,0.0,0.0,448.566543614,448.566543614,236.0852884,209.398697387,26.686591013
 12/18  15:00:00,965.273963883,31.2721397543,0.0,0.0,448.566543614,448.566543614,194.727976121,177.103814684,17.6241614377
 12/18  16:00:00,965.269580189,31.2721397543,0.0,0.0,448.566543614,448.566543614,194.307011766,176.691371656,17.6156401103
 12/18  17:00:00,1057.00694809,31.2721397543,0.0,0.0,448.566543614,448.566543614,324.964495183,302.831608485,22.1328866985
 12/18  18:00:00,952.819801235,31.2721397543,0.0,0.0,348.885089477,398.725816546,452.154994192,438.982775434,13.172218758
 12/18  19:00:00,753.539370871,31.2721397543,0.0,0.0,249.203635341,299.044362409,537.579146295,526.625040927,10.9541053684
 12/18  20:00:00,729.111001924,31.2721397543,0.0,0.0,249.203635341,299.044362409,556.4022975,547.659420381,8.74287711867
 12/18  21:00:00,579.744961026,31.2721397543,0.0,0.0,149.522181205,249.203635341,714.375278109,705.624338637,8.75093947277
 12/18  22:00:00,555.42379583,31.2721397543,0.0,0.0,149.522181205,249.203635341,831.672824824,827.305544903,4.36727992039
 12/18  23:00:00,349.356955143,0.0,0.0,0.0,49.8407270682,199.362908273,2.19082971863,0.0,2.19082971863
 12/18  24:00:00,299.992195814,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056801302,0.0,2.19056801302
 12/19  01:00:00,287.770000082,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068702447,0.0,2.19068702447
 12/19  02:00:00,288.962547296,1.1870986882,0.0,0.0,24.9203635341,199.362908273,9.76370346307,5.40235273216,4.36135073091
 12/19  03:00:00,289.362967783,1.58279825093,0.0,0.0,24.9203635341,199.362908273,12.2824056056,10.0917415402,2.19066406535
 12/19  04:00:00,289.763541052,1.97849781367,0.0,0.0,24.9203635341,199.362908273,17.1323275639,14.9416724895,2.19065507444
 12/19  05:00:00,301.588067943,1.58279825093,0.0,0.0,24.9203635341,199.362908273,17.3556374348,12.9939791211,4.36165831367
 12/19  06:00:00,351.354777708,1.97849781367,0.0,0.0,49.8407270682,199.362908273,22.0818012494,17.7143969273,4.36740432208
 12/19  07:00:00,430.893143513,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1262.93905981,1260.74623147,2.19282834875
 12/19  08:00:00,529.341918843,31.2721397543,0.0,0.0,149.522181205,199.362908273,1174.72987572,1163.78587984,10.9439958774
 12/19  09:00:00,1050.99150134,31.2721397543,0.0,0.0,448.566543614,448.566543614,332.973479612,315.340312211,17.6331674013
 12/19  10:00:00,1014.21687035,31.2721397543,0.0,0.0,448.566543614,448.566543614,244.015687941,224.149391334,19.8662966067
 12/19  11:00:00,965.264818433,31.2721397543,0.0,0.0,448.566543614,448.566543614,188.62917918,168.754782372,19.8743968082
 12/19  12:00:00,965.238559315,31.2721397543,0.0,0.0,448.566543614,448.566543614,166.810527792,142.431958875,24.3785689177
 12/19  13:00:00,915.877582136,31.7426272702,0.0,0.0,448.566543614,398.725816546,178.495029934,149.54327416,28.9517557741
 12/19  14:00:00,967.298994094,33.3711911751,0.0,0.0,448.566543614,448.566543614,130.787574722,104.1074513,26.6801234221
 12/19  15:00:00,967.405726422,33.5244052986,0.0,0.0,448.566543614,448.566543614,84.8876721405,67.2628561574,17.6248159831
 12/19  16:00:00,965.960964273,32.0868177327,0.0,0.0,448.566543614,448.566543614,78.3709278088,60.7534008383,17.6175269706
 12/19  17:00:00,1056.80526822,31.2721397543,0.0,0.0,448.566543614,448.566543614,132.599508972,110.465011821,22.1344971519
 12/19  18:00:00,952.520745008,31.2721397543,0.0,0.0,348.885089477,398.725816546,164.295313986,151.125737469,13.1695765175
 12/19  19:00:00,753.191923436,31.2721397543,0.0,0.0,249.203635341,299.044362409,204.235176485,193.279485089,10.9556913951
 12/19  20:00:00,728.76092095,31.2721397543,0.0,0.0,249.203635341,299.044362409,220.937395635,214.375152723,6.56224291199
 12/19  21:00:00,579.290208618,31.2721397543,0.0,0.0,149.522181205,249.203635341,283.037322763,274.285651142,8.7516716214
 12/19  22:00:00,554.861936115,31.2721397543,0.0,0.0,149.522181205,249.203635341,306.041642558,301.673952953,4.36768960498
 12/19  23:00:00,349.356957166,0.0,0.0,0.0,49.8407270682,199.362908273,4.36165024685,0.0,4.36165024685
 12/19  24:00:00,299.992197616,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054953173,0.0,2.19054953173
 12/20  01:00:00,287.770001511,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906732531,0.0,2.1906732531
 12/20  02:00:00,287.770001881,0.0,0.0,0.0,24.9203635341,199.362908273,4.36133443682,0.0,4.36133443682
 12/20  03:00:00,287.770001755,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066159409,0.0,2.19066159409
 12/20  04:00:00,287.770001499,0.0,0.0,0.0,24.9203635341,199.362908273,2.19078361203,0.0,2.19078361203
 12/20  05:00:00,299.992199491,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052808097,0.0,2.19052808097
 12/20  06:00:00,349.358477704,0.0,0.0,0.0,49.8407270682,199.362908273,4.36753645148,0.0,4.36753645148
 12/20  07:00:00,430.137680375,31.2721397543,0.0,0.0,49.8407270682,199.362908273,692.761068991,688.395689581,4.36537940941
 12/20  08:00:00,528.444978933,31.2721397543,0.0,0.0,149.522181205,199.362908273,486.378047971,475.434288761,10.9437592107
 12/20  09:00:00,1050.79240155,31.2721397543,0.0,0.0,448.566543614,448.566543614,184.327662089,166.691930538,17.6357315507
 12/20  10:00:00,1014.07600412,31.2758869846,0.0,0.0,448.566543614,448.566543614,125.117924729,105.252659738,19.8652649914
 12/20  11:00:00,965.933460529,32.0225494643,0.0,0.0,448.566543614,448.566543614,124.783364493,104.909591055,19.8737734379
 12/20  12:00:00,969.749604818,35.8453355373,0.0,0.0,448.566543614,448.566543614,115.555084083,93.2618629889,22.2932210946
 12/20  13:00:00,921.902229943,37.829444659,0.0,0.0,448.566543614,398.725816546,129.761344633,98.7075635783,31.0537810552
 12/20  14:00:00,1028.18927846,38.0707086166,13.9432601645,0.0,448.566543614,448.566543614,81.2869727376,54.6069091574,26.6800635803
 12/20  15:00:00,991.280909408,35.7535033054,3.09859498378,0.0,448.566543614,448.566543614,47.8947788773,30.2700284791,17.6247503982
 12/20  16:00:00,967.424057767,33.5813984836,0.0,0.0,448.566543614,448.566543614,48.439739131,30.8213459224,17.6183932086
 12/20  17:00:00,1056.82074655,31.3395298728,0.0,0.0,448.566543614,448.566543614,83.4859261482,61.3518159296,22.1341102186
 12/20  18:00:00,952.47509143,31.2721397543,0.0,0.0,348.885089477,398.725816546,125.427238086,112.257205701,13.170032385
