Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/20  19:00:00,753.152734638,31.2721397543,0.0,0.0,249.203635341,299.044362409,175.236129243,164.281494056,10.9546351876
 12/20  20:00:00,728.746918667,31.2721397543,0.0,0.0,249.203635341,299.044362409,221.705595838,215.143083564,6.5625122747
 12/20  21:00:00,579.359594183,31.2721397543,0.0,0.0,149.522181205,249.203635341,383.511846833,374.75973884,8.75210799333
 12/20  22:00:00,555.017104788,31.2721397543,0.0,0.0,149.522181205,249.203635341,499.218975982,494.851089137,4.36788684503
 12/20  23:00:00,349.356958857,0.0,0.0,0.0,49.8407270682,199.362908273,4.36139488966,0.0,4.36139488966
 12/20  24:00:00,299.992199278,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065368351,0.0,2.19065368351
 12/21  01:00:00,287.770003316,0.0,0.0,0.0,24.9203635341,199.362908273,2.19078113351,0.0,2.19078113351
 12/21  02:00:00,287.770003655,0.0,0.0,0.0,24.9203635341,199.362908273,4.361183158,0.0,4.361183158
 12/21  03:00:00,287.770003425,0.0,0.0,0.0,24.9203635341,199.362908273,2.19078055081,0.0,2.19078055081
 12/21  04:00:00,287.770003283,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905281065,0.0,2.1905281065
 12/21  05:00:00,299.992201272,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906543729,0.0,2.1906543729
 12/21  06:00:00,349.358480617,0.0,0.0,0.0,49.8407270682,199.362908273,4.36781529202,0.0,4.36781529202
 12/21  07:00:00,430.133718245,31.2721397543,0.0,0.0,49.8407270682,199.362908273,695.880047185,691.514482885,4.36556430054
 12/21  08:00:00,536.998474798,31.2721397543,0.0,0.0,149.522181205,199.362908273,497.70598618,486.761291583,10.9446945972
 12/21  09:00:00,1050.80930092,31.2721397543,0.0,0.0,448.566543614,448.566543614,202.418451735,184.781956751,17.6364949841
 12/21  10:00:00,1014.08785337,31.2721397543,0.0,0.0,448.566543614,448.566543614,142.0723281,122.205298442,19.8670296574
 12/21  11:00:00,965.204938127,31.2721397543,0.0,0.0,448.566543614,448.566543614,149.028967079,129.153126191,19.8758408879
 12/21  12:00:00,965.202970131,31.2721397543,0.0,0.0,448.566543614,448.566543614,147.578333178,123.196106674,24.3822265039
 12/21  13:00:00,915.381225411,31.2721397543,0.0,0.0,448.566543614,398.725816546,169.21674998,140.263914949,28.9528350311
 12/21  14:00:00,965.200673281,31.2721397543,0.0,0.0,448.566543614,448.566543614,144.980587623,118.29422761,26.6863600132
 12/21  15:00:00,965.192868792,31.2721397543,0.0,0.0,448.566543614,448.566543614,139.447439039,121.81869164,17.6287473991
 12/21  16:00:00,965.193294003,31.2721397543,0.0,0.0,448.566543614,448.566543614,141.320496096,123.702516119,17.6179799767
 12/21  17:00:00,1056.82749446,31.2721397543,0.0,0.0,448.566543614,448.566543614,172.140975077,150.006808593,22.1341664842
 12/21  18:00:00,952.5539222,31.2721397543,0.0,0.0,348.885089477,398.725816546,220.933993918,207.76043641,13.1735575077
 12/21  19:00:00,753.255525483,31.2721397543,0.0,0.0,249.203635341,299.044362409,300.307518954,289.352150971,10.9553679835
 12/21  20:00:00,728.827724575,31.2721397543,0.0,0.0,249.203635341,299.044362409,322.378601822,313.635753146,8.74284867622
 12/21  21:00:00,579.371752409,31.2721397543,0.0,0.0,149.522181205,249.203635341,400.872255895,392.120012602,8.75224329261
 12/21  22:00:00,555.001190097,31.2721397543,0.0,0.0,149.522181205,249.203635341,487.57230609,483.204437997,4.36786809341
 12/21  23:00:00,349.35696012,0.0,0.0,0.0,49.8407270682,199.362908273,2.19074151384,0.0,2.19074151384
 12/21  24:00:00,299.992201223,0.0,0.0,0.0,24.9203635341,199.362908273,2.19086750777,0.0,2.19086750777
 12/22  01:00:00,287.770005352,0.0,0.0,0.0,24.9203635341,199.362908273,4.36136786328,0.0,4.36136786328
 12/22  02:00:00,287.770005161,0.0,0.0,0.0,24.9203635341,199.362908273,2.1908783512,0.0,2.1908783512
 12/22  03:00:00,287.770004955,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062903022,0.0,2.19062903022
 12/22  04:00:00,288.962768762,1.1870986882,0.0,0.0,24.9203635341,199.362908273,8.92231553734,6.73155658653,2.19075895081
 12/22  05:00:00,301.585179982,1.58279825093,0.0,0.0,24.9203635341,199.362908273,16.4583032519,12.0965441507,4.36175910123
 12/22  06:00:00,351.350210522,1.97849781367,0.0,0.0,49.8407270682,199.362908273,20.0890729172,15.7211881483,4.36788476888
 12/22  07:00:00,430.374379105,31.2721397543,0.0,0.0,49.8407270682,199.362908273,946.521230015,942.155973134,4.3652568816
 12/22  08:00:00,537.298703075,31.2721397543,0.0,0.0,149.522181205,199.362908273,794.776565988,786.016823031,8.75974295761
 12/22  09:00:00,1051.01998653,31.2721397543,0.0,0.0,448.566543614,448.566543614,414.486932143,396.851433566,17.6354985767
 12/22  10:00:00,1014.19088285,31.2721397543,0.0,0.0,448.566543614,448.566543614,245.168409356,225.299158468,19.8692508879
 12/22  11:00:00,965.873429811,31.88467324,0.0,0.0,448.566543614,448.566543614,202.098752428,182.220834128,19.8779183006
 12/22  12:00:00,968.450327146,34.4838251438,0.0,0.0,448.566543614,448.566543614,179.88557821,155.500261378,24.3853168317
 12/22  13:00:00,920.371000928,36.237908903,0.0,0.0,448.566543614,398.725816546,188.667176448,159.709846337,28.9573301116
 12/22  14:00:00,970.927474904,36.9949652203,0.0,0.0,448.566543614,448.566543614,146.086108934,117.170963247,28.9151456865
 12/22  15:00:00,969.724659039,35.8411577262,0.0,0.0,448.566543614,448.566543614,92.1538236966,74.5269679479,17.6268557487
 12/22  16:00:00,967.196667221,33.3115350333,0.0,0.0,448.566543614,448.566543614,92.7211932589,77.3024695238,15.4187237351
 12/22  17:00:00,1056.84340348,31.2721397543,0.0,0.0,448.566543614,448.566543614,184.896975012,160.54750245,24.3494725622
 12/22  18:00:00,952.685260701,31.2721397543,0.0,0.0,348.885089477,398.725816546,356.233402835,343.063521657,13.1698811785
 12/22  19:00:00,753.39710008,31.2721397543,0.0,0.0,249.203635341,299.044362409,433.327027195,422.37169874,10.9553284549
 12/22  20:00:00,728.954521647,31.2721397543,0.0,0.0,249.203635341,299.044362409,428.855273963,422.292146311,6.56312765169
 12/22  21:00:00,579.504960002,31.2721397543,0.0,0.0,149.522181205,249.203635341,504.286286787,495.534651289,8.75163549736
 12/22  22:00:00,555.046626675,31.2721397543,0.0,0.0,149.522181205,249.203635341,486.353347489,481.985728092,4.36761939706
 12/22  23:00:00,349.356962389,0.0,0.0,0.0,49.8407270682,199.362908273,4.3616599915,0.0,4.3616599915
 12/22  24:00:00,299.992202965,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053126067,0.0,2.19053126067
 12/23  01:00:00,237.92927962,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066670115,0.0,2.19066670115
 12/23  02:00:00,237.92927998,0.0,0.0,0.0,24.9203635341,149.522181205,4.3613541143,0.0,4.3613541143
 12/23  03:00:00,238.723740131,0.791399125467,0.0,0.0,24.9203635341,149.522181205,5.47299917904,3.28215770138,2.19084147766
 12/23  04:00:00,239.519124608,1.58279825093,0.0,0.0,24.9203635341,149.522181205,9.74938250297,7.5585609492,2.19082155377
 12/23  05:00:00,252.141839053,1.97849781367,0.0,0.0,24.9203635341,149.522181205,14.9227783812,12.7322031199,2.19057526127
 12/23  06:00:00,276.191291039,1.58279825093,0.0,0.0,24.9203635341,149.522181205,16.2836911181,11.9159829808,4.36770813733
 12/23  07:00:00,430.359472239,31.2721397543,0.0,0.0,49.8407270682,199.362908273,857.935398008,853.569817312,4.36558069579
 12/23  08:00:00,437.487291384,31.2721397543,0.0,0.0,49.8407270682,199.362908273,622.157606286,615.606846671,6.55075961483
 12/23  09:00:00,652.250188297,31.2721397543,0.0,0.0,249.203635341,249.203635341,355.835632787,349.272726166,6.56290662063
 12/23  10:00:00,615.493138079,31.2721397543,0.0,0.0,249.203635341,249.203635341,268.328654299,257.37306976,10.9555845395
 12/23  11:00:00,566.673928753,31.3767205196,0.0,0.0,249.203635341,249.203635341,236.697781259,225.750753046,10.9470282134
 12/23  12:00:00,569.312593344,34.0388093669,0.0,0.0,249.203635341,249.203635341,213.192796228,202.226786869,10.9660093593
 12/23  13:00:00,571.589483493,36.328276397,0.0,0.0,249.203635341,249.203635341,204.19197389,193.240872323,10.9511015674
 12/23  14:00:00,571.902137901,36.6587049123,0.0,0.0,249.203635341,249.203635341,187.683785666,176.739205683,10.944579983
 12/23  15:00:00,320.601452929,34.5597311398,0.0,0.0,74.7610906023,174.442544739,189.696484095,183.133885367,6.56259872746
 12/23  16:00:00,326.101141594,32.0171039327,0.0005153182047,0.0,74.7610906023,174.442544739,199.881881742,191.145268993,8.73661274897
 12/23  17:00:00,402.867403619,31.2721397543,0.0,0.0,74.7610906023,174.442544739,306.126287696,299.565865212,6.56042248398
 12/23  18:00:00,379.583289792,31.2721397543,0.0,0.0,24.9203635341,149.522181205,440.71596915,436.350637053,4.36533209725
 12/23  19:00:00,347.930074796,0.0,0.0,0.0,24.9203635341,149.522181205,2.19286591199,0.0,2.19286591199
 12/23  20:00:00,323.485679163,0.0,0.0,0.0,24.9203635341,149.522181205,4.36560454194,0.0,4.36560454194
 12/23  21:00:00,323.485679504,0.0,0.0,0.0,24.9203635341,149.522181205,4.36578589475,0.0,4.36578589475
 12/23  22:00:00,299.042298478,0.0,0.0,0.0,24.9203635341,149.522181205,4.36982430709,0.0,4.36982430709
 12/23  23:00:00,274.595873283,0.0,0.0,0.0,24.9203635341,149.522181205,2.19073229313,0.0,2.19073229313
 12/23  24:00:00,250.15147773,0.0,0.0,0.0,24.9203635341,149.522181205,4.36148605447,0.0,4.36148605447
 12/24  01:00:00,239.915514086,1.97849781367,0.0,0.0,24.9203635341,149.522181205,11.6833736188,9.49355823962,2.18981537919
 12/24  02:00:00,239.520404837,1.58279825093,0.0,0.0,24.9203635341,149.522181205,12.3645755169,10.1749686031,2.18960691384
 12/24  03:00:00,239.921354207,1.97849781367,0.0,0.0,24.9203635341,149.522181205,18.4128352516,16.2229990689,2.18983618268
 12/24  04:00:00,239.524594008,1.58279825093,0.0,0.0,24.9203635341,149.522181205,17.1893315367,14.9995170763,2.18981446041
 12/24  05:00:00,252.149072503,1.97849781367,0.0,0.0,24.9203635341,149.522181205,24.758530488,22.5689233583,2.18960712978
 12/24  06:00:00,276.194981418,1.58279825093,0.0,0.0,24.9203635341,149.522181205,21.9624933442,17.5969727469,4.36552059724
 12/24  07:00:00,325.483359737,1.97849781367,0.0,0.0,24.9203635341,149.522181205,25.9960827731,23.8062309232,2.18985184988
 12/24  08:00:00,332.438901301,1.58279825093,0.0,0.0,24.9203635341,149.522181205,19.2938521466,17.1041461507,2.18970599583
 12/24  09:00:00,298.659490054,1.97849781367,0.0,0.0,24.9203635341,149.522181205,18.7748869345,16.5850757321,2.18981120246
 12/24  10:00:00,261.591720456,1.58279825093,0.0,0.0,24.9203635341,149.522181205,12.4841629571,10.2943255038,2.18983745323
 12/24  11:00:00,213.096972715,1.97849781367,0.0,0.0,24.9203635341,149.522181205,10.5828495543,8.3930376546,2.18981189969
 12/24  12:00:00,212.699931281,1.58279825093,0.0,0.0,24.9203635341,149.522181205,10.0495871909,5.68592196032,4.36366523063
 12/24  13:00:00,212.303073952,1.1870986882,0.0,0.0,24.9203635341,149.522181205,6.54819519174,4.35638951101,2.19180568073
 12/24  14:00:00,213.098525542,1.97849781367,0.0,0.0,24.9203635341,149.522181205,11.6343613357,7.26439625235,4.36996508334
 12/24  15:00:00,212.699369583,1.58279825093,0.0,0.0,24.9203635341,149.522181205,9.40716697077,5.04354532272,4.36362164805
 12/24  16:00:00,213.096882229,1.97849781367,0.0,0.0,24.9203635341,149.522181205,10.4869185277,8.29712493245,2.18979359528
 12/24  17:00:00,295.764566445,1.58279825093,0.0,0.0,24.9203635341,149.522181205,10.4032425803,8.21344845688,2.1897941234
 12/24  18:00:00,349.918020081,1.97849781367,0.0,0.0,24.9203635341,149.522181205,14.8078949392,12.6182049831,2.18968995619
 12/24  19:00:00,349.520929758,1.58279825093,0.0,0.0,24.9203635341,149.522181205,13.2100742706,11.0202791744,2.1897950962
 12/24  20:00:00,325.476807886,1.97849781367,0.0,0.0,24.9203635341,149.522181205,18.4751311989,16.2855440631,2.1895871358
 12/24  21:00:00,325.080247279,1.58279825093,0.0,0.0,24.9203635341,149.522181205,17.4849808068,15.2951636922,2.18981711463
 12/24  22:00:00,301.040898382,1.97849781367,0.0,0.0,24.9203635341,149.522181205,28.660836557,24.2949847061,4.36585185093
 12/24  23:00:00,276.196455351,1.58279825093,0.0,0.0,24.9203635341,149.522181205,23.228666046,21.0388537522,2.18981229379
 12/24  24:00:00,252.154775807,1.97849781367,0.0,0.0,24.9203635341,149.522181205,31.2881759972,29.0983851424,2.18979085481
 12/25  01:00:00,239.53179255,1.58279825093,0.0,0.0,24.9203635341,149.522181205,25.4314853767,23.2416479093,2.18983746742
 12/25  02:00:00,239.934979623,1.97849781367,0.0,0.0,24.9203635341,149.522181205,34.0264365737,31.8367423013,2.18969427236
 12/25  03:00:00,239.533743487,1.58279825093,0.0,0.0,24.9203635341,149.522181205,27.6556154043,25.4657505833,2.18986482102
 12/25  04:00:00,239.936385018,1.97849781367,0.0,0.0,24.9203635341,149.522181205,35.6164191005,33.4265714796,2.18984762083
 12/25  05:00:00,251.755988348,1.58279825093,0.0,0.0,24.9203635341,149.522181205,27.6938162534,25.5041115242,2.18970472914
 12/25  06:00:00,276.604824413,1.97849781367,0.0,0.0,24.9203635341,149.522181205,38.1470232908,33.7810719764,4.3659513144
 12/25  07:00:00,325.090661385,1.58279825093,0.0,0.0,24.9203635341,149.522181205,29.3879024937,27.1980672053,2.18983528837
 12/25  08:00:00,332.85029315,1.97849781367,0.0,0.0,24.9203635341,149.522181205,37.2576221902,35.0678050858,2.18981710445
 12/25  09:00:00,298.266130374,1.58279825093,0.0,0.0,24.9203635341,149.522181205,21.4323892494,19.2426196641,2.18976958527
 12/25  10:00:00,261.994861128,1.97849781367,0.0,0.0,24.9203635341,149.522181205,21.0063587431,18.8166504786,2.18970826447
 12/25  11:00:00,212.705547735,1.58279825093,0.0,0.0,24.9203635341,149.522181205,17.6490212528,13.289604231,4.3594170218
 12/25  12:00:00,213.103796612,1.97849781367,0.0,0.0,24.9203635341,149.522181205,17.2487162382,15.0568131832,2.19190305494
 12/25  13:00:00,212.704010792,1.58279825093,0.0,0.0,24.9203635341,149.522181205,14.7330248065,10.3692299331,4.36379487337
 12/25  14:00:00,213.104699844,1.97849781367,0.0,0.0,24.9203635341,149.522181205,18.7252920415,14.3551735316,4.37011850981
 12/25  15:00:00,212.70540871,1.58279825093,0.0,0.0,24.9203635341,149.522181205,14.1771617779,11.9853075587,2.19185421915
 12/25  16:00:00,213.106218731,1.97849781367,0.0,0.0,24.9203635341,149.522181205,21.2241174271,19.0342505921,2.18986683505
 12/25  17:00:00,295.774111262,1.58279825093,0.0,0.0,24.9203635341,149.522181205,21.3793054638,19.1895656064,2.18973985743
 12/25  18:00:00,349.933820214,1.97849781367,0.0,0.0,24.9203635341,149.522181205,35.1336325496,30.7741402551,4.35949229453
 12/25  19:00:00,349.534966275,1.58279825093,0.0,0.0,24.9203635341,149.522181205,29.3196216427,27.1301514146,2.18947022806
 12/25  20:00:00,325.502024755,1.97849781367,0.0,0.0,24.9203635341,149.522181205,47.3439825097,45.1541233297,2.18985917991
 12/25  21:00:00,325.105624237,1.58279825093,0.0,0.0,24.9203635341,149.522181205,46.382230461,44.192575325,2.18965513603
 12/25  22:00:00,301.098630173,1.97849781367,0.0,0.0,24.9203635341,149.522181205,91.4655519236,89.2728366973,2.19271522627
 12/25  23:00:00,276.234673325,1.58279825093,0.0,0.0,24.9203635341,149.522181205,67.610093655,63.2503749402,4.3597187148
 12/25  24:00:00,252.204040838,1.97849781367,0.0,0.0,24.9203635341,149.522181205,84.8261967315,82.6364256334,2.18977109814
 12/26  01:00:00,289.408953085,1.58279825093,0.0,0.0,24.9203635341,199.362908273,63.8012035285,61.6103005138,2.19090301471
 12/26  02:00:00,289.830919176,1.97849781367,0.0,0.0,24.9203635341,199.362908273,91.6007866577,89.4101210522,2.19066560553
 12/26  03:00:00,289.408592928,1.58279825093,0.0,0.0,24.9203635341,199.362908273,64.2590495335,59.8972798957,4.36176963781
 12/26  04:00:00,289.821501374,1.97849781367,0.0,0.0,24.9203635341,199.362908273,79.8731302252,77.6822569744,2.19087325081
 12/26  05:00:00,301.622370747,1.58279825093,0.0,0.0,24.9203635341,199.362908273,52.2613360453,50.0704723494,2.19086369587
 12/26  06:00:00,351.39856504,1.97849781367,0.0,0.0,49.8407270682,199.362908273,69.1260864209,64.7580690618,4.36801735912
 12/26  07:00:00,431.067405728,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1456.1644376,1451.79860849,4.3658291057
 12/26  08:00:00,537.524271443,31.2721397543,0.0,0.0,149.522181205,199.362908273,893.239799258,884.479448748,8.76035051065
 12/26  09:00:00,1051.1178712,31.2721397543,0.0,0.0,448.566543614,448.566543614,471.446104987,451.604760601,19.8413443859
 12/26  10:00:00,1014.25642363,31.2721397543,0.0,0.0,448.566543614,448.566543614,292.096570742,272.226102899,19.8704678437
 12/26  11:00:00,965.364148539,31.2721397543,0.0,0.0,448.566543614,448.566543614,295.132258119,275.251700328,19.8805577904
 12/26  12:00:00,965.341259855,31.3242830785,0.0,0.0,448.566543614,448.566543614,224.018918261,199.627245994,24.3916722661
 12/26  13:00:00,915.739063288,31.568225319,0.0,0.0,448.566543614,398.725816546,221.488989806,192.526163833,28.9628259723
 12/26  14:00:00,965.250712024,31.2721397543,0.0,0.0,448.566543614,448.566543614,191.011171813,162.087599911,28.9235719025
 12/26  15:00:00,965.235681735,31.3086444793,0.0,0.0,448.566543614,448.566543614,136.989551819,119.360226965,17.6293248545
 12/26  16:00:00,965.27023538,31.3646489538,0.0,0.0,448.566543614,448.566543614,112.943614587,97.5234139304,15.4202006568
 12/26  17:00:00,1048.29819339,31.2721397543,0.0,0.0,448.566543614,448.566543614,179.484679652,155.132146172,24.3525334805
 12/26  18:00:00,952.572145537,31.2721397543,0.0,0.0,348.885089477,398.725816546,227.25915515,214.086951865,13.172203284
 12/26  19:00:00,753.266399696,31.2721397543,0.0,0.0,249.203635341,299.044362409,295.034095413,284.077329983,10.9567654301
 12/26  20:00:00,728.838451045,31.2721397543,0.0,0.0,249.203635341,299.044362409,318.307615767,309.564300154,8.74331561358
 12/26  21:00:00,579.385586541,31.2721397543,0.0,0.0,149.522181205,249.203635341,399.407124883,390.655097389,8.75202749408
 12/26  22:00:00,555.044654706,31.2721397543,0.0,0.0,149.522181205,249.203635341,519.269213176,514.901538041,4.36767513563
 12/26  23:00:00,349.356968757,0.0,0.0,0.0,49.8407270682,199.362908273,2.19063752046,0.0,2.19063752046
 12/26  24:00:00,299.992209571,0.0,0.0,0.0,24.9203635341,199.362908273,2.19078285547,0.0,2.19078285547
 12/27  01:00:00,287.770013756,0.0,0.0,0.0,24.9203635341,199.362908273,4.36162977186,0.0,4.36162977186
 12/27  02:00:00,287.7700135,0.0,0.0,0.0,24.9203635341,199.362908273,2.19084625794,0.0,2.19084625794
 12/27  03:00:00,288.962145272,1.1870986882,0.0,0.0,24.9203635341,199.362908273,7.94921417013,5.75860230245,2.19061186768
 12/27  04:00:00,289.361360591,1.58279825093,0.0,0.0,24.9203635341,199.362908273,11.9738504605,9.78299232001,2.19085814046
 12/27  05:00:00,301.98295397,1.97849781367,0.0,0.0,24.9203635341,199.362908273,18.3777893065,14.0162047887,4.36158451784
 12/27  06:00:00,350.953561351,1.58279825093,0.0,0.0,49.8407270682,199.362908273,18.4109370793,14.04285552,4.3680815593
 12/27  07:00:00,430.542778806,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1083.22159487,1078.85609735,4.36549752654
 12/27  08:00:00,537.590498934,31.2721397543,0.0,0.0,149.522181205,199.362908273,1042.6225127,1033.86151305,8.76099964878
 12/27  09:00:00,1051.29915841,31.2721397543,0.0,0.0,448.566543614,448.566543614,651.197055957,633.559302371,17.637753586
 12/27  10:00:00,1014.59935164,31.2721397543,0.0,0.0,448.566543614,448.566543614,607.658532882,587.785019062,19.8735138195
 12/27  11:00:00,965.67179569,31.2721397543,0.0,0.0,448.566543614,448.566543614,566.58399144,544.494352951,22.0896384887
 12/27  12:00:00,965.668139668,31.2721397543,0.0,0.0,448.566543614,448.566543614,557.555888979,533.166247028,24.3896419503
 12/27  13:00:00,915.80006973,31.2721397543,0.0,0.0,448.566543614,398.725816546,531.995768848,503.032595267,28.9631735815
 12/27  14:00:00,965.51666915,31.2721397543,0.0,0.0,448.566543614,448.566543614,420.170322459,393.471243507,26.6990789519
 12/27  15:00:00,965.453651487,31.2721397543,0.0,0.0,448.566543614,448.566543614,366.813258781,349.181418873,17.6318399083
 12/27  16:00:00,965.427691953,31.2721397543,0.0,0.0,448.566543614,448.566543614,345.444153137,327.821639708,17.6225134288
 12/27  17:00:00,1048.65292054,31.2721397543,0.0,0.0,448.566543614,448.566543614,501.227372231,476.872329637,24.3550425934
 12/27  18:00:00,953.02071087,31.2721397543,0.0,0.0,348.885089477,398.725816546,619.347191811,606.17585779,13.1713340214
 12/27  19:00:00,753.749391363,31.2721397543,0.0,0.0,249.203635341,299.044362409,692.389146128,681.431540924,10.9576052043
 12/27  20:00:00,729.328922248,31.2721397543,0.0,0.0,249.203635341,299.044362409,700.759922441,694.196504324,6.5634181171
 12/27  21:00:00,579.877971378,31.2721397543,0.0,0.0,149.522181205,249.203635341,758.640342102,747.705082485,10.9352596168
 12/27  22:00:00,555.45733413,31.2721397543,0.0,0.0,149.522181205,249.203635341,767.998490619,763.63106027,4.36743034867
 12/27  23:00:00,349.35697041,0.0,0.0,0.0,49.8407270682,199.362908273,2.19089727594,0.0,2.19089727594
 12/27  24:00:00,299.992211108,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066309697,0.0,2.19066309697
 12/28  01:00:00,288.56533573,0.791399125467,0.0,0.0,24.9203635341,199.362908273,7.82460017805,3.4631994122,4.36140076585
 12/28  02:00:00,289.362413231,1.58279825093,0.0,0.0,24.9203635341,199.362908273,10.6783672738,8.48763031349,2.19073696032
 12/28  03:00:00,289.765837029,1.97849781367,0.0,0.0,24.9203635341,199.362908273,17.5355384592,15.3446474922,2.19089096697
 12/28  04:00:00,289.369486149,1.58279825093,0.0,0.0,24.9203635341,199.362908273,16.9824627922,14.7915728448,2.19088994737
 12/28  05:00:00,301.997843131,1.97849781367,0.0,0.0,24.9203635341,199.362908273,28.4566752956,24.0949557955,4.36171950002
 12/28  06:00:00,350.963377197,1.58279825093,0.0,0.0,49.8407270682,199.362908273,23.9895297203,19.6213734656,4.36815625471
 12/28  07:00:00,430.920180075,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1149.42107712,1145.05556011,4.36551701385
 12/28  08:00:00,538.279849458,31.2721397543,0.0,0.0,149.522181205,199.362908273,1342.9873747,1334.22654875,8.76082594757
 12/28  09:00:00,1051.84769264,31.2721397543,0.0,0.0,448.566543614,448.566543614,887.983944878,870.343405257,17.6405396209
 12/28  10:00:00,1015.02925869,31.2721397543,0.0,0.0,448.566543614,448.566543614,766.709427651,746.835451947,19.8739757034
 12/28  11:00:00,966.044160077,31.2721397543,0.0,0.0,448.566543614,448.566543614,706.76844163,684.678655191,22.0897864388
 12/28  12:00:00,965.949114813,31.2721397543,0.0,0.0,448.566543614,448.566543614,653.645361372,629.254111839,24.3912495333
 12/28  13:00:00,916.091812008,31.2721397543,0.0,0.0,448.566543614,398.725816546,653.810382468,624.844415772,28.9659666953
 12/28  14:00:00,965.750786484,31.2721397543,0.0,0.0,448.566543614,448.566543614,519.477507373,492.75988254,26.7176248324
 12/28  15:00:00,965.743268981,31.2721397543,0.0,0.0,448.566543614,448.566543614,518.737490709,498.919876903,19.8176138057
 12/28  16:00:00,965.908237533,31.2721397543,0.0,0.0,448.566543614,448.566543614,627.821231768,612.399550558,15.4216812105
 12/28  17:00:00,1049.37751613,31.2721397543,0.0,0.0,448.566543614,448.566543614,874.758351807,850.402871534,24.3554802729
 12/28  18:00:00,954.199103009,31.2721397543,0.0,0.0,348.885089477,398.725816546,1126.98500596,1113.81176152,13.1732444434
 12/28  19:00:00,755.51179436,31.2721397543,0.0,0.0,249.203635341,299.044362409,1269.61934631,1258.66160958,10.9577367321
 12/28  20:00:00,732.285368545,31.2721397543,0.0,0.0,249.203635341,299.044362409,1453.37916297,1444.63506005,8.74410292537
 12/28  21:00:00,582.612200088,31.2721397543,0.0,0.0,149.522181205,249.203635341,1156.01078986,1147.25782021,8.75296965079
 12/28  22:00:00,557.324368769,31.2721397543,0.0,0.0,149.522181205,249.203635341,995.089628473,990.721522229,4.36810624383
 12/28  23:00:00,349.35697181,0.0,0.0,0.0,49.8407270682,199.362908273,2.19085003128,0.0,2.19085003128
 12/28  24:00:00,301.187042653,1.1870986882,0.0,0.0,24.9203635341,199.362908273,5.19096711929,3.00034940989,2.19061770939
 12/29  01:00:00,289.769560871,1.97849781367,0.0,0.0,24.9203635341,199.362908273,12.6087699421,8.24691137511,4.36185856703
 12/29  02:00:00,289.372490175,1.58279825093,0.0,0.0,24.9203635341,199.362908273,9.99345314666,7.80275242049,2.19070072617
 12/29  03:00:00,289.787486348,1.97849781367,0.0,0.0,24.9203635341,199.362908273,17.8466365338,15.6557799881,2.19085654567
 12/29  04:00:00,289.385920255,1.58279825093,0.0,0.0,24.9203635341,199.362908273,17.8306219193,13.469054709,4.36156721031
 12/29  05:00:00,302.030415891,1.97849781367,0.0,0.0,24.9203635341,199.362908273,26.7568280785,24.5658864577,2.19094162086
 12/29  06:00:00,359.452394258,10.0147868206,0.0,0.0,49.8407270682,199.362908273,37.5463136785,33.1781242814,4.36818939705
 12/29  07:00:00,431.121004271,31.2721397543,0.0,0.0,49.8407270682,199.362908273,766.459485401,762.093651156,4.36583424543
 12/29  08:00:00,540.13750458,31.2721397543,0.0,0.0,149.522181205,199.362908273,1807.49803364,1798.73691228,8.76112135426
 12/29  09:00:00,1054.53885811,31.2721397543,0.0,0.0,448.566543614,448.566543614,1445.43140131,1425.5868731,19.8445282169
 12/29  10:00:00,1016.43187657,31.2721397543,0.0,0.0,448.566543614,448.566543614,921.248935048,901.37853813,19.8703969179
 12/29  11:00:00,966.565534672,31.2721397543,0.0,0.0,448.566543614,448.566543614,682.332508244,662.450624888,19.8818833556
 12/29  12:00:00,965.982426719,31.2721397543,0.0,0.0,448.566543614,448.566543614,498.871076401,474.479773186,24.391303215
 12/29  13:00:00,915.932264884,31.2721397543,0.0,0.0,448.566543614,398.725816546,450.267717734,421.301039938,28.9666777964
 12/29  14:00:00,965.651724777,31.2721397543,0.0,0.0,448.566543614,448.566543614,411.172957133,382.2489593,28.9239978331
 12/29  15:00:00,965.529030486,31.2721397543,0.0,0.0,448.566543614,448.566543614,345.548074355,327.918367555,17.6297068002
 12/29  16:00:00,965.515881431,31.2721397543,0.0,0.0,448.566543614,448.566543614,353.390377044,335.767268957,17.6231080871
 12/29  17:00:00,1048.69872788,31.2721397543,0.0,0.0,448.566543614,448.566543614,458.81813897,436.67252406,22.14561491
 12/29  18:00:00,953.24755675,31.2721397543,0.0,0.0,348.885089477,398.725816546,720.404772082,707.226769061,13.1780030205
 12/29  19:00:00,753.882077319,31.2721397543,0.0,0.0,249.203635341,299.044362409,699.853717996,688.897376117,10.9563418791
 12/29  20:00:00,729.210900369,31.2721397543,0.0,0.0,249.203635341,299.044362409,538.551556345,529.806473665,8.74508268066
 12/29  21:00:00,579.71153572,31.2721397543,0.0,0.0,149.522181205,249.203635341,581.421136281,572.668632059,8.75250422129
 12/29  22:00:00,555.28120451,31.2721397543,0.0,0.0,149.522181205,249.203635341,612.736047583,608.368731928,4.36731565477
 12/29  23:00:00,349.356973537,0.0,0.0,0.0,49.8407270682,199.362908273,4.36161707514,0.0,4.36161707514
 12/29  24:00:00,299.992214298,0.0,0.0,0.0,24.9203635341,199.362908273,2.19080178893,0.0,2.19080178893
 12/30  01:00:00,238.724605524,0.791399125467,0.0,0.0,24.9203635341,149.522181205,5.71985084717,3.52888786194,2.19096298523
 12/30  02:00:00,239.520844023,1.58279825093,0.0,0.0,24.9203635341,149.522181205,10.0888371356,7.8979059862,2.1909311494
 12/30  03:00:00,239.920743914,1.97849781367,0.0,0.0,24.9203635341,149.522181205,16.0677704542,11.7059111427,4.36185931155
 12/30  04:00:00,239.523165638,1.58279825093,0.0,0.0,24.9203635341,149.522181205,12.2160049747,10.0251746483,2.19083032636
 12/30  05:00:00,252.153944368,1.97849781367,0.0,0.0,24.9203635341,149.522181205,23.9054715598,21.7148670904,2.19060446944
 12/30  06:00:00,280.450046484,5.79879253574,0.0,0.0,24.9203635341,149.522181205,53.1304624609,48.7625252404,4.36793722047
 12/30  07:00:00,431.147948913,31.2721397543,0.0,0.0,49.8407270682,199.362908273,1340.5583227,1336.19255095,4.3657717478
 12/30  08:00:00,440.610602401,31.2721397543,0.0,0.0,49.8407270682,199.362908273,2282.0990985,2275.54833111,6.55076739029
 12/30  09:00:00,655.078813677,31.2721397543,0.0,0.0,249.203635341,249.203635341,1444.30024797,1435.55648322,8.74376474571
 12/30  10:00:00,618.142542093,31.2721397543,0.0,0.0,249.203635341,249.203635341,1239.14597771,1228.18871322,10.9572644953
 12/30  11:00:00,568.674249572,31.2721397543,0.0,0.0,249.203635341,249.203635341,1011.66852916,1002.90626543,8.76226372946
 12/30  12:00:00,568.351531307,31.2721397543,0.0,0.0,249.203635341,249.203635341,971.811343943,958.654155262,13.157188681
 12/30  13:00:00,568.144532707,31.2721397543,0.0,0.0,249.203635341,249.203635341,930.986912035,920.035523997,10.9513880381
 12/30  14:00:00,567.83711355,31.2721397543,0.0,0.0,249.203635341,249.203635341,828.24887821,819.486681092,8.76219711827
 12/30  15:00:00,318.634134081,31.2721397543,0.0,0.0,74.7610906023,174.442544739,903.684724132,894.939581516,8.74514261574
 12/30  16:00:00,319.066736328,31.2721397543,0.0,0.0,74.7610906023,174.442544739,1183.56405025,1177.0072495,6.55680075374
 12/30  17:00:00,402.90451715,31.2721397543,0.0,0.0,74.7610906023,174.442544739,1475.3814848,1466.64124969,8.74023510874
 12/30  18:00:00,384.194122688,31.2721397543,0.0,0.0,24.9203635341,149.522181205,2058.24616336,2056.05314661,2.19301674301
 12/30  19:00:00,348.926404136,0.989248906834,0.0,0.0,24.9203635341,149.522181205,6.57459874447,2.20866395011,4.36593479437
 12/30  20:00:00,325.093701715,1.58279825093,0.0,0.0,24.9203635341,149.522181205,12.35297279,7.9867813105,4.36619147948
 12/30  21:00:00,342.437081385,18.8424749529,0.0,0.0,24.9203635341,149.522181205,41.1665831725,36.8004248727,4.36615829975
 12/30  22:00:00,321.889905982,22.662769675,0.0,0.0,24.9203635341,149.522181205,74.7794063802,70.4090301475,4.37037623267
 12/30  23:00:00,293.623941507,18.8424749529,0.0,0.0,24.9203635341,149.522181205,81.4436444291,79.2527246195,2.19091980964
 12/30  24:00:00,273.038760479,22.662769675,0.0,0.0,24.9203635341,149.522181205,110.531208819,106.169352597,4.3618562223
 12/31  01:00:00,256.996729243,18.8424749529,0.0,0.0,24.9203635341,149.522181205,118.102935583,115.91302233,2.18991325351
 12/31  02:00:00,261.119351955,22.9040764683,0.0,0.0,24.9203635341,149.522181205,160.980171224,158.790271722,2.18989950225
 12/31  03:00:00,259.012376486,20.7729292994,0.0,0.0,24.9203635341,149.522181205,185.505654338,183.315752826,2.18990151218
 12/31  04:00:00,262.551833913,24.2714816304,0.0,0.0,24.9203635341,149.522181205,222.032831637,219.842928032,2.18990360442
 12/31  05:00:00,271.344576364,20.8533648971,0.0,0.0,24.9203635341,149.522181205,224.533854983,222.343949223,2.18990576014
 12/31  06:00:00,299.206875559,24.2714816304,0.0,0.0,24.9203635341,149.522181205,235.126098055,230.759981774,4.36611628081
 12/31  07:00:00,344.657143193,20.8533648971,0.0,0.0,24.9203635341,149.522181205,227.647739308,225.457831113,2.18990819548
 12/31  08:00:00,353.788149603,22.662769675,0.0,0.0,24.9203635341,149.522181205,209.207762014,207.017851517,2.18991049738
 12/31  09:00:00,315.673514618,18.8424749529,0.0,0.0,24.9203635341,149.522181205,124.638613594,122.448700778,2.18991281585
 12/31  10:00:00,282.83869099,22.662769675,0.0,0.0,24.9203635341,149.522181205,135.905326052,133.715474017,2.18985203415
 12/31  11:00:00,230.104190394,18.8424749529,0.0,0.0,24.9203635341,149.522181205,119.418005666,117.228088146,2.18991751929
 12/31  12:00:00,233.913978545,22.662769675,0.0,0.0,24.9203635341,149.522181205,115.441540277,111.077521352,4.36401892453
 12/31  13:00:00,225.808776474,14.6264806681,0.0,0.0,24.9203635341,149.522181205,59.3405433889,57.148493979,2.19204940993
 12/31  14:00:00,212.723864516,1.58279825093,0.0,0.0,24.9203635341,149.522181205,26.8294026693,22.458953702,4.37044896721
 12/31  15:00:00,213.114165984,1.97849781367,0.0,0.0,24.9203635341,149.522181205,23.7042459456,19.3403341162,4.36391182947
 12/31  16:00:00,213.564845411,2.4259971079,0.0,0.0,24.9203635341,149.522181205,25.0711732611,22.8813356386,2.18983762251
 12/31  17:00:00,315.627955928,21.3720715238,0.0,0.0,24.9203635341,149.522181205,70.0927484753,67.9028662345,2.18988224081
 12/31  18:00:00,363.069329457,15.0739799623,0.0,0.0,24.9203635341,149.522181205,58.838984856,56.6491007051,2.18988415086
 12/31  19:00:00,371.08565624,23.0584692377,0.0,0.0,24.9203635341,149.522181205,87.2105475353,85.0208508568,2.18969667852
 12/31  20:00:00,342.027714037,18.4467753902,0.0,0.0,24.9203635341,149.522181205,87.1041764826,84.9142870611,2.18988942141
 12/31  21:00:00,346.662800478,23.0584692377,0.0,0.0,24.9203635341,149.522181205,109.630404197,107.440765763,2.18963843355
 12/31  22:00:00,317.602573766,18.4467753902,0.0,0.0,24.9203635341,149.522181205,108.651295475,104.285441373,4.36585410196
 12/31  23:00:00,312.139436412,23.0584692377,0.00167850975124,0.0,24.9203635341,149.522181205,131.634161633,129.444457564,2.18970406926
 12/31  24:00:00,268.724459089,18.4467753902,0.0,0.0,24.9203635341,149.522181205,121.834031941,119.644135168,2.18989677297
